Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,58.2410525641,2.88557703297,0.0,0.0,15.863942322,29.242365,47.3082938342,44.0826138342,3.20568,0.02
 01/01  02:00:00,59.3355665018,3.96887775848,0.0,0.0,15.863942322,29.242365,82.2112349173,78.9855549173,3.20568,0.02
 01/01  03:00:00,59.4825152443,4.0793234711,0.0,0.0,15.863942322,29.242365,111.626361398,105.537505478,3.20568,2.88317591965
 01/01  04:00:00,60.0229332299,4.6309617255,0.0,0.0,15.863942322,29.242365,114.796551282,111.570871282,3.20568,0.02
 01/01  05:00:00,60.7220562227,5.05988605326,0.0,0.0,15.863942322,29.242365,151.517464129,145.428603705,3.20568,2.88318042456
 01/01  06:00:00,60.4287212441,4.80924583135,0.0,0.0,15.863942322,29.242365,135.490723112,132.265043112,3.20568,0.02
 01/01  07:00:00,60.807840329,5.10445707972,0.0,0.0,15.863942322,29.242365,171.183457053,165.09461461,3.20568,2.8831624435
 01/01  08:00:00,60.3470620935,4.80924583135,0.0,0.0,15.863942322,29.242365,108.934733471,105.709053471,3.20568,0.02
 01/01  09:00:00,53.3498721552,4.92617297387,0.0,0.0,15.863942322,29.242365,122.41551858,116.324865823,3.20568,2.884972757
 01/01  10:00:00,51.7145733475,4.74981779607,0.0,0.0,15.863942322,29.242365,99.4633926894,96.2377126894,3.20568,0.02
 01/01  11:00:00,50.8059847734,3.86602173034,0.0,0.0,15.863942322,29.242365,77.5957025438,71.5051448457,3.20568,2.88487769804
 01/01  12:00:00,50.8199003755,3.18592518103,0.0,0.0,15.863942322,29.242365,53.0774924285,46.9869255378,3.20568,2.8848868907
 01/01  13:00:00,50.0664291167,3.1798447661,0.0,0.0,15.863942322,29.242365,42.9307715303,39.7050915303,3.20568,0.02
 01/01  14:00:00,48.6642775099,1.74529252523,0.0,0.0,15.863942322,29.242365,19.2187356415,13.1280729353,3.20568,2.88498270627
 01/01  15:00:00,47.930848257,0.999174153021,0.0,0.0,15.863942322,29.242365,6.39042805194,3.16474805194,3.20568,0.02
 01/01  16:00:00,46.9190338583,0.0,0.0,0.0,15.863942322,29.242365,6.08875887641,0.0,3.20568,2.88307887641
 01/01  17:00:00,46.8240302444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,54.6384369075,0.666116102014,0.0,0.0,15.863942322,29.242365,7.43422612532,1.3454173515,3.20568,2.88312877381
 01/01  19:00:00,56.6845349748,1.28006302158,0.0,0.0,15.863942322,29.242365,6.64376013515,3.41808013515,3.20568,0.02
 01/01  20:00:00,56.6177713746,0.999174153021,0.0,0.0,15.863942322,29.242365,9.79746332194,3.708604724,3.20568,2.88317859794
 01/01  21:00:00,56.9385565869,1.33223220403,0.0,0.0,15.863942322,29.242365,9.13236878161,5.90668878161,3.20568,0.02
 01/01  22:00:00,58.4038286743,2.90447121863,0.0,0.0,15.863942322,29.242365,33.8610950667,27.7722706645,3.20568,2.88314440223
 01/01  23:00:00,57.9143037643,2.57141316763,0.0,0.0,15.863942322,29.242365,29.6359063124,26.4102263124,3.20568,0.02
 01/01  24:00:00,58.5808814961,2.49141089743,0.0,0.0,15.863942322,29.242365,26.6246991688,23.3990191688,3.20568,0.02
 01/02  01:00:00,57.3707446762,2.02066607269,0.0,0.0,15.863942322,29.242365,26.3606933929,20.2700922493,3.20568,2.88492114363
 01/02  02:00:00,57.8456974988,2.49141089743,0.0,0.0,15.863942322,29.242365,30.9743896832,24.883774992,3.20568,2.88493469112
 01/02  03:00:00,57.923437787,2.57141316763,0.0,0.0,15.863942322,29.242365,31.8897217992,28.6640417992,3.20568,0.02
 01/02  04:00:00,58.2626949233,2.90447121863,0.0,0.0,15.863942322,29.242365,37.0707951861,30.9803417606,3.20568,2.8847734255
 01/02  05:00:00,57.5899703278,2.02066607269,0.0,0.0,15.863942322,29.242365,28.2205839122,22.1301172815,3.20568,2.88478663076
 01/02  06:00:00,58.4555376509,2.89769992744,0.0,0.0,15.863942322,29.242365,34.3091070941,31.0834270941,3.20568,0.02
 01/02  07:00:00,66.0224974397,7.41719586557,0.003835675506,0.0,15.863942322,29.818365,751.973427794,745.882790359,3.20568,2.88495743488
 01/02  08:00:00,129.81356781,7.41719586557,0.0,0.0,80.527626,29.818365,406.769629985,400.675255563,3.20568,2.8886944215
 01/02  09:00:00,167.736316926,7.41719586557,0.00417074536395,0.0,80.527626,75.0917375,327.107867699,291.481844368,24.0426,11.583423331
 01/02  10:00:00,166.04738396,7.41719586557,0.00269523401105,0.0,80.527626,75.0917375,274.928399081,230.463274692,24.0426,20.4225243882
 01/02  11:00:00,169.806432356,7.41719586557,0.00151998344077,0.0,80.527626,79.0911225,256.941592995,201.523435421,32.0568,23.3613575733
 01/02  12:00:00,170.446415198,7.41719586557,0.0,0.0,80.527626,79.0911225,225.958811342,170.475444259,32.0568,23.4265670835
 01/02  13:00:00,169.605469237,7.41719586557,0.0,0.0,80.527626,79.0911225,214.658249732,156.187726154,32.0568,26.4137235776
 01/02  14:00:00,165.589467277,7.41719586557,0.0,0.0,80.527626,75.0917375,208.874684701,166.400857714,16.0284,26.4454269863
 01/02  15:00:00,165.586675951,7.41719586557,0.0,0.0,80.527626,75.0917375,201.807533026,165.351970617,16.0284,20.4271624086
 01/02  16:00:00,163.561812919,7.41719586557,0.0,0.0,80.527626,73.092045,193.341238194,166.761078666,3.20568,23.3744795282
 01/02  17:00:00,163.448130053,7.41719586557,0.0,0.0,80.527626,73.092045,170.995777646,164.900576885,3.20568,2.88952076091
 01/02  18:00:00,125.953245196,7.41719586557,0.0,0.0,80.527626,29.818365,195.647521505,189.552711158,3.20568,2.88913034689
 01/02  19:00:00,128.859452947,7.41719586557,0.0,0.0,80.527626,29.818365,218.7422006,206.885096887,3.20568,8.65142371254
 01/02  20:00:00,129.133831452,7.41719586557,0.0,0.0,80.527626,29.818365,233.146423304,221.273716789,3.20568,8.66702651469
 01/02  21:00:00,129.247932102,7.41719586557,0.0,0.0,80.527626,29.818365,247.337870505,238.352590335,3.20568,5.77960017023
 01/02  22:00:00,55.4832158721,0.0,0.0,0.0,15.863942322,29.242365,11.8664498242,0.0,3.20568,8.66076982417
 01/02  23:00:00,55.3752870414,0.0,0.0,0.0,15.863942322,29.242365,6.09674630092,0.0,3.20568,2.89106630092
 01/02  24:00:00,56.1667463134,0.0,0.0,0.0,15.863942322,29.242365,8.96218286777,0.0,3.20568,5.75650286777
 01/03  01:00:00,55.4038691598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.3969437506,0.0,0.0,0.0,15.863942322,29.242365,6.09044305895,0.0,3.20568,2.88476305895
 01/03  03:00:00,55.3954242738,0.0,0.0,0.0,15.863942322,29.242365,6.09046021443,0.0,3.20568,2.88478021443
 01/03  04:00:00,55.3937265483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.453418301,0.0,0.0,0.0,15.863942322,29.242365,6.09047725025,0.0,3.20568,2.88479725025
 01/03  06:00:00,56.2847324895,0.0,0.0,0.0,15.863942322,29.242365,6.09049420939,0.0,3.20568,2.88481420939
 01/03  07:00:00,65.2817835143,7.41719586557,0.0031794922805,0.0,15.863942322,29.818365,412.768446012,409.542766012,3.20568,0.02
 01/03  08:00:00,129.394135285,7.41719586557,0.000987083579477,0.0,80.527626,29.818365,347.360516448,341.265504864,3.20568,2.88933158397
 01/03  09:00:00,167.460908623,7.41719586557,0.00451218219769,0.0,80.527626,75.0917375,282.284432464,246.657049155,24.0426,11.5847833091
 01/03  10:00:00,166.049995927,7.41719586557,0.00265825969534,0.0,80.527626,75.0917375,258.79751833,214.332264963,24.0426,20.4226533673
 01/03  11:00:00,169.958277607,7.41719586557,0.00164062495674,0.0,80.527626,79.0911225,252.996671724,197.578866579,32.0568,23.361005145
 01/03  12:00:00,170.649348796,7.41719586557,0.0,0.0,80.527626,79.0911225,230.355795845,174.871775867,32.0568,23.4272199781
 01/03  13:00:00,169.893419141,7.41719586557,0.0,0.0,80.527626,79.0911225,229.958642586,171.488600314,32.0568,26.4132422723
 01/03  14:00:00,165.995726165,7.41719586557,0.0,0.0,80.527626,75.0917375,236.679913606,191.268931896,16.0284,29.38258171
 01/03  15:00:00,166.057532441,7.41719586557,0.0,0.0,80.527626,75.0917375,226.344869813,189.887925148,16.0284,20.4285446647
 01/03  16:00:00,164.168963847,7.41719586557,0.0,0.0,80.527626,73.092045,224.106632847,200.447668888,3.20568,20.4532839582
 01/03  17:00:00,164.210348409,7.41719586557,0.0,0.0,80.527626,73.092045,211.429455108,205.334438561,3.20568,2.88933654683
 01/03  18:00:00,126.663492297,7.41719586557,0.0,0.0,80.527626,29.818365,231.401405457,222.436921498,3.20568,5.75880395957
 01/03  19:00:00,129.532847523,7.41719586557,0.0,0.0,80.527626,29.818365,246.675837334,237.695875823,3.20568,5.7742815106
 01/03  20:00:00,129.54233641,7.41719586557,0.0,0.0,80.527626,29.818365,257.000189917,245.125686668,3.20568,8.66882324932
 01/03  21:00:00,129.552146451,7.41719586557,0.0,0.0,80.527626,29.818365,265.866624214,254.771960624,3.20568,7.88898358969
 01/03  22:00:00,55.3121599907,0.0,0.0,0.0,15.863942322,29.242365,9.75586726877,0.0,3.20568,6.55018726877
 01/03  23:00:00,55.3604595757,0.0,0.0,0.0,15.863942322,29.242365,8.96783837475,0.0,3.20568,5.76215837475
 01/03  24:00:00,56.1547159443,0.0,0.0,0.0,15.863942322,29.242365,6.09402835272,0.0,3.20568,2.88834835272
 01/04  01:00:00,55.3899146396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.3881616713,0.0,0.0,0.0,15.863942322,29.242365,6.09051981066,0.0,3.20568,2.88483981066
 01/04  03:00:00,55.3826248566,0.0,0.0,0.0,15.863942322,29.242365,6.09054065971,0.0,3.20568,2.88486065971
 01/04  04:00:00,55.3778505061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  05:00:00,55.5877364546,0.0,0.0,0.0,15.863942322,29.242365,6.09056136628,0.0,3.20568,2.88488136628
 01/04  06:00:00,56.5737773925,0.999174153021,0.0,0.0,15.863942322,29.242365,6.65994691129,0.569363589077,3.20568,2.88490332222
 01/04  07:00:00,65.6625108879,7.41719586557,0.0027998154281,0.0,15.863942322,29.818365,477.898730612,474.673050612,3.20568,0.02
 01/04  08:00:00,129.804815296,7.41719586557,0.0,0.0,80.527626,29.818365,391.332512458,382.368278322,3.20568,5.75855413552
 01/04  09:00:00,167.765895634,7.41719586557,0.00397980927046,0.0,80.527626,75.0917375,317.743035459,282.11683157,24.0426,11.5836038888
 01/04  10:00:00,166.3435282,7.41719586557,0.00245279457519,0.0,80.527626,75.0917375,290.092552674,245.627361954,24.0426,20.4225907202
 01/04  11:00:00,170.341820291,7.41719586557,0.00148838965395,0.0,80.527626,79.0911225,282.324535435,229.825137234,32.0568,20.4425982003
 01/04  12:00:00,171.100317389,7.41719586557,0.0,0.0,80.527626,79.0911225,257.980437705,202.495978894,32.0568,23.4276588113
 01/04  13:00:00,170.338654015,7.41719586557,0.0,0.0,80.527626,79.0911225,253.35342807,194.880505425,32.0568,26.4161226451
 01/04  14:00:00,166.346181187,7.41719586557,0.0,0.0,80.527626,75.0917375,247.904607008,202.491555003,16.0284,29.3846520045
 01/04  15:00:00,166.307564994,7.41719586557,0.0,0.0,80.527626,75.0917375,234.137588552,197.679512691,16.0284,20.4296758614
 01/04  16:00:00,164.285084133,7.41719586557,0.0,0.0,80.527626,73.092045,223.656557118,199.993406192,3.20568,20.4574709259
 01/04  17:00:00,164.175115634,7.41719586557,0.0,0.0,80.527626,73.092045,209.16655587,200.202217399,3.20568,5.75865847047
 01/04  18:00:00,126.475967757,7.41719586557,0.0,0.0,80.527626,29.818365,211.365010565,205.270092195,3.20568,2.88923837017
 01/04  19:00:00,129.388643267,7.41719586557,0.0,0.0,80.527626,29.818365,239.51720638,230.537137797,3.20568,5.77438858291
 01/04  20:00:00,129.721129356,7.41719586557,0.0,0.0,80.527626,29.818365,250.452076432,238.578171073,3.20568,8.66822535881
 01/04  21:00:00,129.712750655,7.41719586557,0.0,0.0,80.527626,29.818365,255.101681711,243.23590082,3.20568,8.66010089121
 01/04  22:00:00,55.4726183299,0.0,0.0,0.0,15.863942322,29.242365,11.8656654317,0.0,3.20568,8.65998543165
 01/04  23:00:00,55.3644327181,0.0,0.0,0.0,15.863942322,29.242365,6.09656362911,0.0,3.20568,2.89088362911
 01/04  24:00:00,56.1565333565,0.0,0.0,0.0,15.863942322,29.242365,6.09411588847,0.0,3.20568,2.88843588847
 01/05  01:00:00,55.3915533904,0.0,0.0,0.0,15.863942322,29.242365,6.09044296581,0.0,3.20568,2.88476296581
 01/05  02:00:00,55.3880262165,0.0,0.0,0.0,15.863942322,29.242365,6.090467631,0.0,3.20568,2.884787631
 01/05  03:00:00,55.3823157195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.3768523975,0.0,0.0,0.0,15.863942322,29.242365,6.09049211748,0.0,3.20568,2.88481211748
 01/05  05:00:00,56.5900352073,0.999174153021,0.0,0.0,15.863942322,29.242365,6.67676166312,0.586113621874,3.20568,2.88496804125
 01/05  06:00:00,56.9074324388,1.33223220403,0.0,0.0,15.863942322,29.242365,4.26099413816,1.03531413816,3.20568,0.02
 01/05  07:00:00,65.834350391,7.41719586557,0.00235650611519,0.0,15.863942322,29.818365,528.20756671,522.116894452,3.20568,2.88499225781
 01/05  08:00:00,129.874358128,7.41719586557,0.0,0.0,80.527626,29.818365,435.393843318,429.299056641,3.20568,2.88910667706
 01/05  09:00:00,167.793217915,7.41719586557,0.0032921417026,0.0,80.527626,75.0917375,385.86723895,350.239154318,24.0426,11.5854846317
 01/05  10:00:00,166.367426327,7.41719586557,0.00129217388725,0.0,80.527626,75.0917375,396.952655772,352.485298644,24.0426,20.4247571286
 01/05  11:00:00,170.341120888,7.41719586557,0.000856744979595,0.0,80.527626,79.0911225,397.443705585,344.943381992,32.0568,20.4435235928
 01/05  12:00:00,171.089320458,7.41719586557,0.0,0.0,80.527626,79.0911225,369.644118729,311.229775322,32.0568,26.357543407
 01/05  13:00:00,170.316162424,7.41719586557,0.0,0.0,80.527626,79.0911225,349.210417733,290.73695299,32.0568,26.4166647432
 01/05  14:00:00,166.328370677,7.41719586557,0.0,0.0,80.527626,75.0917375,326.719157585,284.241140197,16.0284,26.4496173884
 01/05  15:00:00,166.321028744,7.41719586557,0.0,0.0,80.527626,75.0917375,298.716272063,262.257537901,16.0284,20.4303341617
 01/05  16:00:00,164.294482613,7.41719586557,0.0,0.0,80.527626,73.092045,274.442743022,247.858113421,3.20568,23.3789496007
 01/05  17:00:00,164.204385818,7.41719586557,0.0,0.0,80.527626,73.092045,263.220816107,257.125759255,3.20568,2.88937685152
 01/05  18:00:00,126.680379472,7.41719586557,0.0,0.0,80.527626,29.818365,298.007356985,289.043097958,3.20568,5.75857902742
 01/05  19:00:00,129.55199042,7.41719586557,0.0,0.0,80.527626,29.818365,312.428215098,303.447652916,3.20568,5.7748821819
 01/05  20:00:00,129.776257947,7.41719586557,0.0,0.0,80.527626,29.818365,321.255924598,309.381741588,3.20568,8.66850301035
 01/05  21:00:00,129.769779835,7.41719586557,0.0,0.0,80.527626,29.818365,324.770678063,315.785416977,3.20568,5.77958108576
 01/05  22:00:00,55.4371586923,0.0,0.0,0.0,15.863942322,29.242365,11.8661050498,0.0,3.20568,8.66042504979
 01/05  23:00:00,55.3335946735,0.0,0.0,0.0,15.863942322,29.242365,8.96766594123,0.0,3.20568,5.76198594123
 01/05  24:00:00,56.1344613295,0.0,0.0,0.0,15.863942322,29.242365,6.09394452883,0.0,3.20568,2.88826452883
 01/06  01:00:00,55.3672596763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,56.7062476095,1.33223220403,0.0,0.0,15.863942322,29.242365,7.02844061762,0.93774770209,3.20568,2.88501291553
 01/06  03:00:00,57.0362644476,1.66529025503,0.0,0.0,15.863942322,29.242365,7.63989126545,1.54930071515,3.20568,2.8849105503
 01/06  04:00:00,56.6987781172,1.33223220403,0.0,0.0,15.863942322,29.242365,5.0516678742,1.8259878742,3.20568,0.02
 01/06  05:00:00,58.0967993902,1.66529025503,0.0,0.0,15.863942322,29.242365,9.2584061202,3.16791942769,3.20568,2.88480669251
 01/06  06:00:00,58.4175712104,2.15835284643,0.0,0.0,15.863942322,29.242365,26.1579331288,20.0674185496,3.20568,2.88483457915
 01/06  07:00:00,66.5180165945,7.41719586557,0.000458992200813,0.0,15.863942322,29.818365,629.478468446,626.252788446,3.20568,0.02
 01/06  08:00:00,130.045291388,7.41719586557,0.0,0.0,80.527626,29.818365,487.369529426,478.404726197,3.20568,5.75912322937
 01/06  09:00:00,167.836386966,7.41719586557,0.00276847788145,0.0,80.527626,75.0917375,415.466416665,379.839971239,24.0426,11.5838454259
 01/06  10:00:00,166.384212458,7.41719586557,0.00172528824284,0.0,80.527626,75.0917375,393.760761117,349.294234083,24.0426,20.423927034
 01/06  11:00:00,170.368600486,7.41719586557,0.00103309528187,0.0,80.527626,79.0911225,380.315302402,327.81408687,32.0568,20.4444155317
 01/06  12:00:00,171.11450486,7.41719586557,0.0,0.0,80.527626,79.0911225,347.973949138,292.486661719,32.0568,23.4304874195
 01/06  13:00:00,170.328577305,7.41719586557,0.0,0.0,80.527626,79.0911225,325.521724811,267.044731932,32.0568,26.4201928791
 01/06  14:00:00,166.333952717,7.41719586557,0.0,0.0,80.527626,75.0917375,311.827046302,266.408614801,16.0284,29.390031501
 01/06  15:00:00,166.328997682,7.41719586557,0.0,0.0,80.527626,75.0917375,298.572643177,262.113739827,16.0284,20.4305033509
 01/06  16:00:00,164.308253121,7.41719586557,0.0,0.0,80.527626,73.092045,293.803654218,267.218770909,3.20568,23.379203309
 01/06  17:00:00,164.23185554,7.41719586557,0.0,0.0,80.527626,73.092045,303.316939373,297.221711291,3.20568,2.88954808179
 01/06  18:00:00,126.724036143,7.41719586557,0.0,0.0,80.527626,29.818365,355.469986115,349.375134996,3.20568,2.88917111904
 01/06  19:00:00,129.60194754,7.41719586557,0.0,0.0,80.527626,29.818365,387.404740075,378.424648025,3.20568,5.77441205038
 01/06  20:00:00,129.619395143,7.41719586557,0.0,0.0,80.527626,29.818365,406.660186662,394.784753619,3.20568,8.66975304377
 01/06  21:00:00,129.629380548,7.41719586557,0.0,0.0,80.527626,29.818365,414.535858094,402.669578083,3.20568,8.66060001081
 01/06  22:00:00,55.2697666538,0.0,0.0,0.0,15.863942322,29.242365,11.8667534121,0.0,3.20568,8.66107341209
 01/06  23:00:00,55.3252073536,0.0,0.0,0.0,15.863942322,29.242365,6.09708503507,0.0,3.20568,2.89140503507
 01/06  24:00:00,57.1292643129,0.999174153021,0.0,0.0,15.863942322,29.242365,7.06045998394,0.966268090548,3.20568,2.88851189339
 01/07  01:00:00,56.6985333149,1.33223220403,0.0,0.0,15.863942322,29.242365,7.89617656471,1.80730960091,3.20568,2.88318696381
 01/07  02:00:00,57.0341441873,1.66529025503,0.0,0.0,15.863942322,29.242365,6.6348056367,3.4091256367,3.20568,0.02
 01/07  03:00:00,57.9896412734,2.61542800519,0.0,0.0,15.863942322,29.242365,31.0374273545,24.9485755405,3.20568,2.88317181396
 01/07  04:00:00,59.2596792308,3.87617895609,0.0,0.0,15.863942322,29.242365,52.4953977645,49.2697177645,3.20568,0.02
 01/07  05:00:00,59.1429644197,3.53973525949,0.0,0.0,15.863942322,29.242365,58.2377007563,52.1488125336,3.20568,2.88320822269
 01/07  06:00:00,59.9362566149,4.34002540605,0.0,0.0,15.863942322,29.242365,77.8909360861,74.6652560861,3.20568,0.02
 01/07  07:00:00,59.3609795648,3.74626542009,0.0,0.0,15.863942322,29.242365,76.4577349119,73.2320549119,3.20568,0.02
 01/07  08:00:00,59.7675834341,4.23676032575,0.0,0.0,15.863942322,29.242365,79.7461281732,73.6573062352,3.20568,2.88314193801
 01/07  09:00:00,52.1344745089,3.74626542009,0.0,0.0,15.863942322,29.242365,78.0748013022,74.8491213022,3.20568,0.02
 01/07  10:00:00,51.3110169994,4.34002540605,0.0,0.0,15.863942322,29.242365,92.5820329483,86.4913953101,3.20568,2.88495763814
 01/07  11:00:00,50.5914886044,3.64300033979,0.0,0.0,15.863942322,29.242365,75.0758894337,68.9852202761,3.20568,2.88498915754
 01/07  12:00:00,51.1668694858,3.52406170043,0.0,0.0,15.863942322,29.242365,59.8478650432,56.6221850432,3.20568,0.02
 01/07  13:00:00,49.3289672872,2.43372639389,0.0,0.0,15.863942322,29.242365,43.0737969432,36.9830967557,3.20568,2.88502018746
 01/07  14:00:00,49.4195059983,2.49141089743,0.0,0.0,15.863942322,29.242365,30.5831185523,27.3574385523,3.20568,0.02
 01/07  15:00:00,49.3025579381,2.36488300703,0.0,0.0,15.863942322,29.242365,33.8703272144,27.7814427331,3.20568,2.88320448122
 01/07  16:00:00,49.8343452915,2.90447121863,0.0,0.0,15.863942322,29.242365,38.2266354294,35.0009554294,3.20568,0.02
 01/07  17:00:00,48.7159807185,1.88297929896,0.0,0.0,15.863942322,29.242365,27.8830532271,21.7941836481,3.20568,2.88318957904
 01/07  18:00:00,55.460437265,2.90447121863,0.0,0.0,15.863942322,29.242365,44.2670142486,41.0413342486,3.20568,0.02
 01/07  19:00:00,59.0474235888,3.61930009821,0.0,0.0,15.863942322,29.242365,72.1228133488,66.0339585109,3.20568,2.88317483795
 01/07  20:00:00,59.3746999857,3.72043492425,0.0,0.0,15.863942322,29.242365,80.4738164919,77.2481364919,3.20568,0.02
 01/07  21:00:00,59.8091136054,4.15932574129,0.0,0.0,15.863942322,29.242365,109.468299357,103.379407852,3.20568,2.88321150469
 01/07  22:00:00,60.2229125281,4.65124426485,0.0,0.0,15.863942322,29.242365,126.691553852,123.465873852,3.20568,0.02
 01/07  23:00:00,60.6180857142,5.16217383668,0.0,0.0,15.863942322,29.242365,163.193493181,159.967813181,3.20568,0.02
 01/07  24:00:00,60.9559940647,4.762671831,0.0,0.0,15.863942322,29.242365,151.632132944,145.54326473,3.20568,2.88318821424
 01/08  01:00:00,60.7865603569,5.27360140284,0.0,0.0,15.863942322,29.242365,191.547382678,188.321702678,3.20568,0.02
 01/08  02:00:00,60.5592184778,5.09406742246,0.0,0.0,15.863942322,29.242365,165.708700633,159.620403375,3.20568,2.88261725793
 01/08  03:00:00,61.2192124819,5.73307108347,0.0,0.0,15.863942322,29.242365,204.643714751,201.418034751,3.20568,0.02
 01/08  04:00:00,60.6554052342,5.23190832665,0.0,0.0,15.863942322,29.242365,171.345855173,165.256985495,3.20568,2.8831896771
 01/08  05:00:00,61.5143660274,5.8249650196,0.0,0.0,15.863942322,29.242365,212.778170136,209.552490136,3.20568,0.02
 01/08  06:00:00,60.9013248282,5.27785529472,0.0,0.0,15.863942322,29.242365,179.913902234,173.825027354,3.20568,2.88319487997
 01/08  07:00:00,61.5442749133,5.84793850363,0.0,0.0,15.863942322,29.242365,216.566979297,213.341299297,3.20568,0.02
 01/08  08:00:00,60.7937933205,5.27785529472,0.0,0.0,15.863942322,29.242365,152.425577099,149.199897099,3.20568,0.02
 01/08  09:00:00,54.2415436702,5.8249650196,0.0,0.0,15.863942322,29.242365,188.793729446,182.703019289,3.20568,2.88503015735
 01/08  10:00:00,52.2029115312,5.25488181069,0.0,0.0,15.863942322,29.242365,148.908574776,142.817882193,3.20568,2.88501258301
 01/08  11:00:00,51.7780119723,4.87246216468,0.0,0.0,15.863942322,29.242365,122.98839968,119.76271968,3.20568,0.02
 01/08  12:00:00,52.2848990884,4.64010150823,0.0,0.0,15.863942322,29.242365,88.6632348347,82.5725602381,3.20568,2.88499459668
 01/08  13:00:00,51.0274888114,4.12885406404,0.0,0.0,15.863942322,29.242365,83.951196505,77.860487744,3.20568,2.88502876106
 01/08  14:00:00,50.7410754106,3.81269629516,0.0,0.0,15.863942322,29.242365,61.3396180501,55.2490054559,3.20568,2.88493259422
 01/08  15:00:00,50.7101070264,3.77842977566,0.0,0.0,15.863942322,29.242365,59.1098129817,55.8841329817,3.20568,0.02
 01/08  16:00:00,49.2734910694,2.36273643784,0.0,0.0,15.863942322,29.242365,34.4230695711,31.1973895711,3.20568,0.02
 01/08  17:00:00,48.5899152758,1.78091574439,0.0,0.0,15.863942322,29.242365,33.1287352556,27.0398609682,3.20568,2.88319428738
 01/08  18:00:00,55.9416557703,3.40304913112,0.0,0.0,15.863942322,29.242365,49.6804791692,46.4547991692,3.20568,0.02
 01/08  19:00:00,58.8418664825,3.44154864759,0.0,0.0,15.863942322,29.242365,53.9172610115,47.8283705497,3.20568,2.88321046176
 01/08  20:00:00,59.8636721202,4.23845314854,0.0,0.0,15.863942322,29.242365,69.1007840171,65.8751040171,3.20568,0.02
 01/08  21:00:00,59.8736831709,4.26247243077,0.0,0.0,15.863942322,29.242365,66.0836596275,59.9947804231,3.20568,2.88319920436
 01/08  22:00:00,60.8489120527,5.30944523159,0.0,0.0,15.863942322,29.242365,104.677951492,101.452271492,3.20568,0.02
 01/08  23:00:00,59.9793131389,4.59311492287,0.0,0.0,15.863942322,29.242365,98.8252996502,95.5996196502,3.20568,0.02
 01/08  24:00:00,61.522982948,5.36515901467,0.0,0.0,15.863942322,29.242365,132.954651084,126.866202202,3.20568,2.88276888222
 01/09  01:00:00,60.0374253599,4.63768594933,0.0,0.0,15.863942322,29.242365,111.927959372,105.83724341,3.20568,2.8850359617
 01/09  02:00:00,60.8862710313,5.45430106759,0.0,0.0,15.863942322,29.242365,139.61501064,136.38933064,3.20568,0.02
 01/09  03:00:00,60.0490253061,4.63768594933,0.0,0.0,15.863942322,29.242365,118.918709938,112.828008099,3.20568,2.88502183856
 01/09  04:00:00,60.8983059746,5.45430106759,0.0,0.0,15.863942322,29.242365,148.419921567,142.329233963,3.20568,2.88500760357
 01/09  05:00:00,60.5775998697,4.95931472577,0.0,0.0,15.863942322,29.242365,120.820058174,117.594378174,3.20568,0.02
 01/09  06:00:00,61.1351346502,5.51173477767,0.0,0.0,15.863942322,29.242365,151.013616758,144.922917434,3.20568,2.88501932481
 01/09  07:00:00,66.3619181774,7.41719586557,0.0,0.0,15.863942322,29.818365,820.484242845,814.393638502,3.20568,2.88492434323
 01/09  08:00:00,130.772194246,7.41719586557,0.0,0.0,80.527626,29.818365,586.922579611,580.827721347,3.20568,2.88917826431
 01/09  09:00:00,167.945649934,7.41719586557,0.00322762057085,0.0,80.527626,75.0917375,461.073712096,425.446294514,24.0426,11.5848175816
 01/09  10:00:00,166.401045896,7.41719586557,0.00212205591077,0.0,80.527626,75.0917375,406.305239897,361.835006644,24.0426,20.4276332529
 01/09  11:00:00,170.347767406,7.41719586557,0.0023857998127,0.0,80.527626,79.0911225,359.280407016,306.776146014,32.0568,20.4474610019
 01/09  12:00:00,171.087348016,7.41719586557,0.0,0.0,80.527626,79.0911225,309.33641206,250.919048727,32.0568,26.3605633334
 01/09  13:00:00,170.308134461,7.41719586557,0.0,0.0,80.527626,79.0911225,271.942409434,213.464232644,32.0568,26.4213767905
 01/09  14:00:00,166.387737498,7.48077428122,0.0,0.0,80.527626,75.0917375,249.575169459,207.090902876,16.0284,26.4558665832
 01/09  15:00:00,166.487450991,7.65528895874,0.0,0.0,80.527626,75.0917375,237.519032865,198.138506728,16.0284,23.3521261368
 01/09  16:00:00,164.206763666,7.61915363712,0.0,0.0,80.527626,73.092045,212.248781921,188.584415397,3.20568,20.4586865243
 01/09  17:00:00,163.73165924,7.41719586557,0.0,0.0,80.527626,73.092045,185.00431074,178.909204837,3.20568,2.88942590342
 01/09  18:00:00,126.277179739,7.41719586557,0.0,0.0,80.527626,29.818365,218.666499319,209.702096169,3.20568,5.75872315039
 01/09  19:00:00,129.211061624,7.41719586557,0.0,0.0,80.527626,29.818365,235.789884502,226.808927416,3.20568,5.77527708557
 01/09  20:00:00,129.434772564,7.41719586557,0.0,0.0,80.527626,29.818365,246.378641175,234.505816265,3.20568,8.66714491001
 01/09  21:00:00,129.563440744,7.41719586557,0.0,0.0,80.527626,29.818365,265.323939478,253.457067486,3.20568,8.66119199192
 01/09  22:00:00,55.4492151232,0.0,0.0,0.0,15.863942322,29.242365,8.98691538012,0.0,3.20568,5.78123538012
 01/09  23:00:00,55.3478153075,0.0,0.0,0.0,15.863942322,29.242365,8.96800974058,0.0,3.20568,5.76232974058
 01/09  24:00:00,56.1431607751,0.0,0.0,0.0,15.863942322,29.242365,6.09425623993,0.0,3.20568,2.88857623993
 01/10  01:00:00,55.3768156113,0.0,0.0,0.0,15.863942322,29.242365,6.09065012122,0.0,3.20568,2.88497012122
 01/10  02:00:00,55.3797729361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.3754538151,0.0,0.0,0.0,15.863942322,29.242365,6.09069161247,0.0,3.20568,2.88501161247
 01/10  04:00:00,55.3708006092,0.0,0.0,0.0,15.863942322,29.242365,6.09073292638,0.0,3.20568,2.88505292638
 01/10  05:00:00,57.4332461877,0.999174153021,0.0,0.0,15.863942322,29.242365,3.78694298005,0.561262980048,3.20568,0.02
 01/10  06:00:00,57.2595916723,0.999174153021,0.0,0.0,15.863942322,29.242365,6.74539851461,0.654754313894,3.20568,2.88496420072
 01/10  07:00:00,66.0606431468,7.41719586557,0.0037705177433,0.0,15.863942322,29.818365,487.638875062,481.548322103,3.20568,2.8848729594
 01/10  08:00:00,129.81887984,7.41719586557,0.0,0.0,80.527626,29.818365,383.480644903,377.385564817,3.20568,2.88940008583
 01/10  09:00:00,167.594309258,7.41719586557,0.00665510622036,0.0,80.527626,75.0917375,287.270648448,251.642148747,24.0426,11.5858997009
 01/10  10:00:00,165.903363464,7.41719586557,0.00277587717552,0.0,80.527626,75.0917375,251.889365381,207.419557141,24.0426,20.4272082405
 01/10  11:00:00,169.815419314,7.41719586557,0.00162329290312,0.0,80.527626,79.0911225,246.992370543,194.488485479,32.0568,20.447085064
 01/10  12:00:00,170.449436604,7.41719586557,0.0,0.0,80.527626,79.0911225,219.901560295,161.480601983,32.0568,26.3641583122
 01/10  13:00:00,169.657508094,7.41719586557,0.0,0.0,80.527626,79.0911225,211.105654364,152.624272454,32.0568,26.4245819099
 01/10  14:00:00,165.73230464,7.46057124284,0.0,0.0,80.527626,75.0917375,212.652958495,167.231524127,16.0284,29.3930343679
 01/10  15:00:00,166.030777841,7.74388654708,0.0,0.0,80.527626,75.0917375,202.144560371,165.683264488,16.0284,20.4328958833
 01/10  16:00:00,163.800926538,7.52454422341,0.0,0.0,80.527626,73.092045,197.313868011,173.648993061,3.20568,20.4591949495
 01/10  17:00:00,163.706183961,7.41719586557,0.0,0.0,80.527626,73.092045,192.461374877,183.496684567,3.20568,5.75901031006
 01/10  18:00:00,126.425189046,7.41719586557,0.0,0.0,80.527626,29.818365,217.260822519,211.165532896,3.20568,2.88960962326
 01/10  19:00:00,129.528231674,7.41719586557,0.0,0.0,80.527626,29.818365,240.713776582,231.732814972,3.20568,5.77528161003
 01/10  20:00:00,129.54252434,7.41719586557,0.0,0.0,80.527626,29.818365,268.5824049,256.708173496,3.20568,8.66855140367
 01/10  21:00:00,129.55033876,7.41719586557,0.0,0.0,80.527626,29.818365,286.533942208,274.66771139,3.20568,8.6605508182
 01/10  22:00:00,55.3054444651,0.0,0.0,0.0,15.863942322,29.242365,11.8663210735,0.0,3.20568,8.66064107351
 01/10  23:00:00,55.3541261969,0.0,0.0,0.0,15.863942322,29.242365,6.09673357065,0.0,3.20568,2.89105357065
 01/10  24:00:00,56.1480643112,0.0,0.0,0.0,15.863942322,29.242365,6.0942827869,0.0,3.20568,2.8886027869
 01/11  01:00:00,55.3828176933,0.0,0.0,0.0,15.863942322,29.242365,6.09059303595,0.0,3.20568,2.88491303595
 01/11  02:00:00,55.3802537669,0.0,0.0,0.0,15.863942322,29.242365,6.09063778679,0.0,3.20568,2.88495778679
 01/11  03:00:00,55.374064315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,57.0416104932,1.66529025503,0.0,0.0,15.863942322,29.242365,7.18713270356,1.09645035905,3.20568,2.88500234451
 01/11  05:00:00,56.9169014008,1.33223220403,0.0,0.0,15.863942322,29.242365,7.17694965455,1.0862212066,3.20568,2.88504844795
 01/11  06:00:00,57.2353484194,1.66529025503,0.0,0.0,15.863942322,29.242365,5.11578707597,1.89010707597,3.20568,0.02
 01/11  07:00:00,66.0182190611,7.41719586557,0.00235104664487,0.0,15.863942322,29.818365,572.354890116,566.264182634,3.20568,2.8850274819
 01/11  08:00:00,129.919718477,7.41719586557,0.0,0.0,80.527626,29.818365,442.061443036,435.966362115,3.20568,2.88940092155
 01/11  09:00:00,167.795480295,7.41719586557,0.00357600613677,0.0,80.527626,75.0917375,365.534312743,329.906581281,24.0426,11.585131462
 01/11  10:00:00,166.364383373,7.41719586557,0.00221838606526,0.0,80.527626,75.0917375,337.00497434,292.533767123,24.0426,20.4286072167
 01/11  11:00:00,170.347334407,7.41719586557,0.00135818007317,0.0,80.527626,79.0911225,321.090861801,265.667186195,32.0568,23.3668756061
 01/11  12:00:00,171.089493435,7.41719586557,0.0,0.0,80.527626,79.0911225,273.085960257,217.595676424,32.0568,23.4334838332
 01/11  13:00:00,170.324182033,7.42118206919,0.0,0.0,80.527626,79.0911225,250.409573628,191.931923085,32.0568,26.4208505431
 01/11  14:00:00,166.2868761,7.71362350457,0.0,0.0,80.527626,75.0917375,219.846331385,174.421661023,16.0284,29.3962703627
 01/11  15:00:00,166.237438498,7.95541413423,0.0,0.0,80.527626,75.0917375,193.794431906,157.330666136,16.0284,20.43536577
 01/11  16:00:00,164.052976576,7.94454200042,0.0,0.0,80.527626,73.092045,170.587867376,143.999347132,3.20568,23.3828402435
 01/11  17:00:00,163.293227801,7.41719586557,0.0,0.0,80.527626,73.092045,131.961924114,125.867401056,3.20568,2.88884305852
 01/11  18:00:00,125.763885524,7.41719586557,0.0,0.0,80.527626,29.818365,149.253353293,143.158364667,3.20568,2.88930862569
 01/11  19:00:00,128.623942628,7.41719586557,0.0,0.0,80.527626,29.818365,161.518222416,149.660571803,3.20568,8.65197061241
 01/11  20:00:00,128.852548832,7.41719586557,0.0,0.0,80.527626,29.818365,172.197610375,160.324698921,3.20568,8.66723145378
 01/11  21:00:00,128.898573598,7.41719586557,0.0,0.0,80.527626,29.818365,189.958867713,180.972321836,3.20568,5.78086587723
 01/11  22:00:00,55.5142806473,0.0,0.0,0.0,15.863942322,29.242365,11.8671786329,0.0,3.20568,8.66149863294
 01/11  23:00:00,55.4053456069,0.0,0.0,0.0,15.863942322,29.242365,6.09688104736,0.0,3.20568,2.89120104736
 01/11  24:00:00,56.180800772,0.0,0.0,0.0,15.863942322,29.242365,8.96246539696,0.0,3.20568,5.75678539696
 01/12  01:00:00,55.4300768731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.4217272578,0.0,0.0,0.0,15.863942322,29.242365,6.09057647143,0.0,3.20568,2.88489647143
 01/12  03:00:00,55.4142791357,0.0,0.0,0.0,15.863942322,29.242365,6.09062421418,0.0,3.20568,2.88494421418
 01/12  04:00:00,55.4068350842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.6111760002,0.0,0.0,0.0,15.863942322,29.242365,6.09067181988,0.0,3.20568,2.88499181988
 01/12  06:00:00,55.5973971076,0.0,0.0,0.0,15.863942322,29.242365,6.09071932265,0.0,3.20568,2.88503932265
 01/12  07:00:00,64.6815253755,7.41719586557,0.00289838433461,0.0,15.863942322,29.818365,399.437652733,396.211972733,3.20568,0.02
 01/12  08:00:00,129.167683234,7.41719586557,0.000868920207643,0.0,80.527626,29.818365,333.620739861,324.656106041,3.20568,5.75895381993
 01/12  09:00:00,167.211276552,7.41719586557,0.00646175089804,0.0,80.527626,75.0917375,265.321095551,229.694533903,24.0426,11.5839616477
 01/12  10:00:00,165.641917485,7.41719586557,0.00274648237741,0.0,80.527626,75.0917375,222.916609916,178.445383181,24.0426,20.4286267347
 01/12  11:00:00,169.629018152,7.41719586557,0.00152485339326,0.0,80.527626,79.0911225,230.827295675,178.322078419,32.0568,20.4484172555
 01/12  12:00:00,170.412773019,7.41719586557,0.0,0.0,80.527626,79.0911225,218.847786647,163.353855146,32.0568,23.4371315008
 01/12  13:00:00,169.661029574,7.41719586557,0.0,0.0,80.527626,79.0911225,218.956625742,157.543483651,32.0568,29.3563420905
 01/12  14:00:00,165.67905972,7.41719586557,0.0,0.0,80.527626,75.0917375,211.833401672,169.34436867,16.0284,26.4606330014
 01/12  15:00:00,165.676117467,7.41719586557,0.0,0.0,80.527626,75.0917375,204.598768109,168.134871561,16.0284,20.4354965475
 01/12  16:00:00,163.700762929,7.41719586557,0.0,0.0,80.527626,73.092045,204.121147879,177.533278818,3.20568,23.3821890611
 01/12  17:00:00,163.785392599,7.41719586557,0.0,0.0,80.527626,73.092045,202.436378945,196.341248547,3.20568,2.88945039763
 01/12  18:00:00,125.086343059,7.41719586557,0.0,0.0,80.527626,29.818365,230.716284562,221.751472472,3.20568,5.75913209029
 01/12  19:00:00,129.544136725,7.41719586557,0.0,0.0,80.527626,29.818365,250.651734741,241.671074277,3.20568,5.7749804644
 01/12  20:00:00,129.769460353,7.41719586557,0.0,0.0,80.527626,29.818365,273.222826628,261.346737311,3.20568,8.67040931677
 01/12  21:00:00,129.759625019,7.41719586557,0.0,0.0,80.527626,29.818365,291.766934651,279.900303601,3.20568,8.66095104998
 01/12  22:00:00,55.4551809005,0.0,0.0,0.0,15.863942322,29.242365,8.98680964545,0.0,3.20568,5.78112964545
 01/12  23:00:00,55.3511815363,0.0,0.0,0.0,15.863942322,29.242365,8.96786040753,0.0,3.20568,5.76218040753
 01/12  24:00:00,56.1467415699,0.0,0.0,0.0,15.863942322,29.242365,6.09418432671,0.0,3.20568,2.88850432671
 01/13  01:00:00,55.3815694069,0.0,0.0,0.0,15.863942322,29.242365,6.09057107366,0.0,3.20568,2.88489107366
 01/13  02:00:00,55.3810204835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,56.3790297407,0.999174153021,0.0,0.0,15.863942322,29.242365,6.72849397477,0.637872057918,3.20568,2.88494191685
 01/13  04:00:00,56.7094752468,1.33223220403,0.0,0.0,15.863942322,29.242365,7.22430796091,1.13363408562,3.20568,2.8849938753
 01/13  05:00:00,58.103786842,1.66529025503,0.0,0.0,15.863942322,29.242365,4.92572434656,1.70004434656,3.20568,0.02
 01/13  06:00:00,57.5968781687,1.33223220403,0.0,0.0,15.863942322,29.242365,8.29031380032,2.19958888028,3.20568,2.88504492004
 01/13  07:00:00,66.4896922848,7.41719586557,0.0,0.0,15.863942322,29.818365,616.930413796,610.839903594,3.20568,2.88483020174
 01/13  08:00:00,130.02730808,7.41719586557,0.0,0.0,80.527626,29.818365,503.816426591,497.721359279,3.20568,2.88938731188
 01/13  09:00:00,167.840526537,7.41719586557,0.00118752916,0.0,80.527626,75.0917375,436.658633121,401.029679017,24.0426,11.5863541032
 01/13  10:00:00,166.368187669,7.41719586557,0.00172096021573,0.0,80.527626,75.0917375,396.757355688,352.285577268,24.0426,20.4291784205
 01/13  11:00:00,170.336976605,7.41719586557,0.0021571053161,0.0,80.527626,79.0911225,363.311464579,307.885925939,32.0568,23.3687386398
 01/13  12:00:00,171.087729399,7.41719586557,0.0,0.0,80.527626,79.0911225,322.714776841,267.223377524,32.0568,23.4345993172
 01/13  13:00:00,170.321419984,7.41719586557,0.0,0.0,80.527626,79.0911225,313.993057382,255.512862714,32.0568,26.423394668
 01/13  14:00:00,166.333575386,7.41719586557,0.0,0.0,80.527626,75.0917375,297.82730954,252.402237127,16.0284,29.3966724131
 01/13  15:00:00,166.333467476,7.41719586557,0.0,0.0,80.527626,75.0917375,281.748187147,245.284577794,16.0284,20.4352093533
 01/13  16:00:00,164.309488963,7.41719586557,0.0,0.0,80.527626,73.092045,278.516454182,251.92761615,3.20568,23.3831580315
 01/13  17:00:00,164.222102783,7.41719586557,0.0,0.0,80.527626,73.092045,283.900303703,277.805031643,3.20568,2.88959205982
 01/13  18:00:00,125.285809016,7.41719586557,0.0,0.0,80.527626,29.818365,340.091940181,333.997024647,3.20568,2.88923553468
 01/13  19:00:00,129.586479674,7.41719586557,0.0,0.0,80.527626,29.818365,362.701870013,353.721394184,3.20568,5.7747958287
 01/13  20:00:00,129.595159724,7.41719586557,0.0,0.0,80.527626,29.818365,371.162707659,357.604150864,3.20568,10.3528767947
 01/13  21:00:00,129.600346474,7.41719586557,0.0,0.0,80.527626,29.818365,369.894183466,359.708622482,3.20568,6.97988098421
 01/13  22:00:00,55.2789922633,0.0,0.0,0.0,15.863942322,29.242365,11.8673442717,0.0,3.20568,8.6616642717
 01/13  23:00:00,55.3302983238,0.0,0.0,0.0,15.863942322,29.242365,6.09688623012,0.0,3.20568,2.89120623012
 01/13  24:00:00,56.1311327946,0.0,0.0,0.0,15.863942322,29.242365,8.96247831195,0.0,3.20568,5.75679831195
 01/14  01:00:00,56.0327366057,0.666116102014,0.0,0.0,15.863942322,29.242365,3.75991388996,0.534233889959,3.20568,0.02
 01/14  02:00:00,56.7026495711,1.33223220403,0.0,0.0,15.863942322,29.242365,4.41806529399,1.19238529399,3.20568,0.02
 01/14  03:00:00,57.0338033438,1.66529025503,0.0,0.0,15.863942322,29.242365,8.0717774987,1.98291066674,3.20568,2.88318683197
 01/14  04:00:00,56.6956223687,1.33223220403,0.0,0.0,15.863942322,29.242365,5.2881938337,2.0625138337,3.20568,0.02
 01/14  05:00:00,57.2464593464,1.66529025503,0.0,0.0,15.863942322,29.242365,10.2377046567,4.14891887741,3.20568,2.88310577931
 01/14  06:00:00,57.0488568708,1.48459059028,0.0,0.0,15.863942322,29.242365,8.0643101562,4.8386301562,3.20568,0.02
 01/14  07:00:00,59.101092104,3.51390476365,0.0,0.0,15.863942322,29.242365,36.8645223137,30.7756447525,3.20568,2.88319756123
 01/14  08:00:00,56.991572106,1.48459059028,0.0,0.0,15.863942322,29.242365,8.47973647985,5.25405647985,3.20568,0.02
 01/14  09:00:00,50.4890961184,2.12236541379,0.0,0.0,15.863942322,29.242365,14.9117319225,8.8228493475,3.20568,2.88320257496
 01/14  10:00:00,48.2739687046,1.33223220403,0.0,0.0,15.863942322,29.242365,9.55710592639,6.33142592639,3.20568,0.02
 01/14  11:00:00,48.5950301136,1.66529025503,0.0,0.0,15.863942322,29.242365,11.4199760871,5.32937335037,3.20568,2.88492273676
 01/14  12:00:00,48.8106276866,1.16570317852,0.0,0.0,15.863942322,29.242365,8.24009929557,2.14944173395,3.20568,2.88497756162
 01/14  13:00:00,47.9000934265,0.999174153021,0.0,0.0,15.863942322,29.242365,4.71954222733,1.49386222733,3.20568,0.02
 01/14  14:00:00,46.9358479085,0.0,0.0,0.0,15.863942322,29.242365,6.08885431893,0.0,3.20568,2.88317431893
 01/14  15:00:00,46.949572122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9381898763,0.0,0.0,0.0,15.863942322,29.242365,6.08877348386,0.0,3.20568,2.88309348386
 01/14  17:00:00,47.0700134549,0.228719686114,0.0,0.0,15.863942322,29.242365,3.59961415212,0.373934152122,3.20568,0.02
 01/14  18:00:00,52.4638569516,1.33223220403,0.0,0.0,15.863942322,29.242365,5.52938452068,2.30370452068,3.20568,0.02
 01/14  19:00:00,56.635333729,1.21787236097,0.0,0.0,15.863942322,29.242365,8.57886442527,2.48999965776,3.20568,2.8831847675
 01/14  20:00:00,56.9641710609,1.33223220403,0.0,0.0,15.863942322,29.242365,6.94249864166,3.71681864166,3.20568,0.02
 01/14  21:00:00,57.1796807789,1.56095189014,0.0,0.0,15.863942322,29.242365,11.5506252015,5.46175477834,3.20568,2.88319042319
 01/14  22:00:00,58.5154881322,2.99683274034,0.0,0.0,15.863942322,29.242365,38.300303264,35.074623264,3.20568,0.02
 01/14  23:00:00,59.3275086198,3.95297768743,0.0,0.0,15.863942322,29.242365,64.4924189696,58.4035001078,3.20568,2.88323886174
 01/14  24:00:00,59.9748710219,3.85060378498,0.0,0.0,15.863942322,29.242365,69.3147801311,66.0891001311,3.20568,0.02
 01/15  01:00:00,59.6341846766,4.23568704115,0.0,0.0,15.863942322,29.242365,97.5291224169,91.4402224623,3.20568,2.88321995458
 01/15  02:00:00,59.2594998902,3.85060378498,0.0,0.0,15.863942322,29.242365,99.2567390903,96.0310590903,3.20568,0.02
 01/15  03:00:00,60.3740814515,4.94882346454,0.0,0.0,15.863942322,29.242365,125.209766534,121.984086534,3.20568,0.02
 01/15  04:00:00,60.2726554808,4.83116636714,0.0,0.0,15.863942322,29.242365,132.108747363,126.019822771,3.20568,2.8832445923
 01/15  05:00:00,60.656357521,4.993394491,0.0,0.0,15.863942322,29.242365,142.108188411,138.882508411,3.20568,0.02
 01/15  06:00:00,60.5833455262,4.92030842007,0.0,0.0,15.863942322,29.242365,143.219779125,137.130864179,3.20568,2.88323494636
 01/15  07:00:00,60.8100064988,5.12710757039,0.0,0.0,15.863942322,29.242365,151.004320948,147.778640948,3.20568,0.02
 01/15  08:00:00,60.4869755978,4.92030842007,0.0,0.0,15.863942322,29.242365,114.279402664,108.190497275,3.20568,2.88322538874
 01/15  09:00:00,53.2736508718,4.85968141162,0.0,0.0,15.863942322,29.242365,115.589435352,112.363755352,3.20568,0.02
 01/15  10:00:00,50.5421538864,3.57229591501,0.0,0.0,15.863942322,29.242365,79.7086914697,73.6179442595,3.20568,2.88506721022
 01/15  11:00:00,50.5291343293,3.59408914057,0.0,0.0,15.863942322,29.242365,65.0837756538,58.9930515118,3.20568,2.88504414193
 01/15  12:00:00,51.1888847084,3.54588701248,0.0,0.0,15.863942322,29.242365,51.4347726764,48.2090926764,3.20568,0.02
 01/15  13:00:00,48.4490388049,1.56095189014,0.0,0.0,15.863942322,29.242365,16.235888378,10.1451522375,3.20568,2.88505614058
 01/15  14:00:00,48.2447450862,1.32221072586,0.0,0.0,15.863942322,29.242365,11.7457710505,5.65506713949,3.20568,2.88502391103
 01/15  15:00:00,47.3907357172,0.457439372228,0.0,0.0,15.863942322,29.242365,4.70301437424,1.47733437424,3.20568,0.02
 01/15  16:00:00,46.9267315101,0.0,0.0,0.0,15.863942322,29.242365,6.08887847108,0.0,3.20568,2.88319847108
 01/15  17:00:00,46.8345588025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,51.1183905058,0.0,0.0,0.0,15.863942322,29.242365,6.08880008793,0.0,3.20568,2.88312008793
 01/15  19:00:00,55.4047714361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  20:00:00,55.6179407916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,56.561210948,0.956186315621,0.0,0.0,15.863942322,29.242365,7.97159735314,1.882703357,3.20568,2.88321399615
 01/15  22:00:00,58.404510745,2.90447121863,0.0,0.0,15.863942322,29.242365,31.0348345112,27.8091545112,3.20568,0.02
 01/15  23:00:00,57.6389392477,2.29603962016,0.0,0.0,15.863942322,29.242365,29.5877913837,23.4991932226,3.20568,2.88291816108
 01/15  24:00:00,59.5435763695,3.45521831357,0.0,0.0,15.863942322,29.242365,44.653346142,41.427666142,3.20568,0.02
 01/16  01:00:00,58.1902814163,2.84678671509,0.0,0.0,15.863942322,29.242365,43.3553320668,37.2664212214,3.20568,2.88323084536
 01/16  02:00:00,59.3323292254,3.97380105293,0.0,0.0,15.863942322,29.242365,62.5466345561,59.3209545561,3.20568,0.02
 01/16  03:00:00,58.7190574021,3.36536945446,0.0,0.0,15.863942322,29.242365,60.3437879737,54.254953506,3.20568,2.88315446771
 01/16  04:00:00,59.7496354895,4.37811500261,0.0,0.0,15.863942322,29.242365,81.7306817537,78.5050017537,3.20568,0.02
 01/16  05:00:00,59.1698433507,3.59390703384,0.0,0.0,15.863942322,29.242365,69.5060078785,66.2803278785,3.20568,0.02
 01/16  06:00:00,60.7454967925,5.16094918923,0.0,0.0,15.863942322,29.242365,102.026289812,95.937358469,3.20568,2.88325134298
 01/16  07:00:00,60.0730397191,4.48532756307,0.0,0.0,15.863942322,29.242365,85.086642202,81.860962202,3.20568,0.02
 01/16  08:00:00,60.4650784151,4.93809405692,0.0,0.0,15.863942322,29.242365,98.0891613794,92.000306791,3.20568,2.88317458838
 01/16  09:00:00,52.6236417859,4.26247243077,0.0012533588492,0.0,15.863942322,29.242365,70.4000347476,64.3092649753,3.20568,2.88508977227
 01/16  10:00:00,48.6056485929,1.66529025503,0.0,0.0,15.863942322,29.242365,26.603115241,23.377435241,3.20568,0.02
 01/16  11:00:00,48.2570604044,1.33223220403,0.0,0.0,15.863942322,29.242365,16.6601920491,10.5694735857,3.20568,2.88503846343
 01/16  12:00:00,48.9837921013,1.33223220403,0.0,0.0,15.863942322,29.242365,13.4078077871,7.3171188425,3.20568,2.88500894455
 01/16  13:00:00,47.5942657989,0.666116102014,0.0,0.0,15.863942322,29.242365,5.57214474501,2.34646474501,3.20568,0.02
 01/16  14:00:00,46.9783210252,0.0,0.0,0.0,15.863942322,29.242365,6.09074669176,0.0,3.20568,2.88506669176
 01/16  15:00:00,46.999901148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,46.9981394267,0.0,0.0,0.0,15.863942322,29.242365,6.08884175078,0.0,3.20568,2.88316175078
 01/16  17:00:00,46.9089577355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,51.1988393226,0.0,0.0,0.0,15.863942322,29.242365,6.0887657524,0.0,3.20568,2.8830857524
 01/16  19:00:00,55.4907704118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.7081086341,0.0,0.0,0.0,15.863942322,29.242365,6.08886229173,0.0,3.20568,2.88318229173
 01/16  21:00:00,55.698276348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.5850720619,0.0,0.0,0.0,15.863942322,29.242365,6.08878630382,0.0,3.20568,2.88310630382
 01/16  23:00:00,55.4283258219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.1362540136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,55.4359392711,0.0,0.0,0.0,15.863942322,29.242365,6.09056064617,0.0,3.20568,2.88488064617
 01/17  02:00:00,55.4335379097,0.0,0.0,0.0,15.863942322,29.242365,6.09062274743,0.0,3.20568,2.88494274743
 01/17  03:00:00,55.4314821204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.4291220008,0.0,0.0,0.0,15.863942322,29.242365,6.09068464308,0.0,3.20568,2.88500464308
 01/17  05:00:00,56.4848932043,0.0,0.0,0.0,15.863942322,29.242365,6.09074638774,0.0,3.20568,2.88506638774
 01/17  06:00:00,56.3097116665,0.0,0.0,0.0,15.863942322,29.242365,6.09054319707,0.0,3.20568,2.88486319707
 01/17  07:00:00,64.8606812949,7.41719586557,0.00856694668863,0.0,15.863942322,29.818365,542.148675554,538.922995554,3.20568,0.02
 01/17  08:00:00,128.791700969,7.41719586557,0.001394401614,0.0,80.527626,29.818365,257.722361035,251.62715456,3.20568,2.88952647498
 01/17  09:00:00,166.848012984,7.41719586557,0.00583570778647,0.0,80.527626,75.0917375,236.159657745,197.639923262,24.0426,14.4771344828
 01/17  10:00:00,165.488643336,7.41719586557,0.00337346448101,0.0,80.527626,75.0917375,235.057756102,190.583535735,24.0426,20.431620367
 01/17  11:00:00,169.48805577,7.41719586557,0.00199602336454,0.0,80.527626,79.0911225,221.893163142,169.384824889,32.0568,20.4515382531
 01/17  12:00:00,170.191817809,7.41719586557,0.0,0.0,80.527626,79.0911225,192.699222718,134.275739024,32.0568,26.3666836931
 01/17  13:00:00,169.56123315,7.62174034584,0.0,0.0,80.527626,79.0911225,152.291842833,93.8052136425,32.0568,26.4298291902
 01/17  14:00:00,166.135026735,8.22165218155,0.0,0.0,80.527626,75.0917375,130.677886415,85.2478423192,16.0284,29.4016440957
 01/17  15:00:00,166.322869662,8.4289038777,0.0,0.0,80.527626,75.0917375,111.950153164,75.4861316082,16.0284,20.4356215554
