Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  16:00:00,164.156725303,8.29371839759,0.0,0.0,80.527626,73.092045,99.1322918256,75.4632579518,3.20568,20.4633538738
 01/17  17:00:00,163.173106263,7.43709992621,0.0,0.0,80.527626,73.092045,80.6442745412,71.6792143565,3.20568,5.75938018474
 01/17  18:00:00,124.188682074,7.41719586557,0.0,0.0,80.527626,29.818365,101.126789386,95.0317775506,3.20568,2.88933183556
 01/17  19:00:00,128.523926689,7.41719586557,0.0,0.0,80.527626,29.818365,132.867488491,123.886773439,3.20568,5.77503505262
 01/17  20:00:00,128.547338523,7.41719586557,0.0,0.0,80.527626,29.818365,145.454356917,133.578793595,3.20568,8.66988332233
 01/17  21:00:00,128.569170292,7.41719586557,0.0,0.0,80.527626,29.818365,154.162521691,142.295899849,3.20568,8.66094184223
 01/17  22:00:00,55.4004050371,0.0,0.0,0.0,15.863942322,29.242365,11.8676163642,0.0,3.20568,8.66193636423
 01/17  23:00:00,55.4471299383,0.0,0.0,0.0,15.863942322,29.242365,6.09723554866,0.0,3.20568,2.89155554866
 01/17  24:00:00,56.2109923132,0.0,0.0,0.0,15.863942322,29.242365,6.09433043667,0.0,3.20568,2.88865043667
 01/18  01:00:00,55.4841953272,0.0,0.0,0.0,15.863942322,29.242365,6.09054337209,0.0,3.20568,2.88486337209
 01/18  02:00:00,55.4806563327,0.0,0.0,0.0,15.863942322,29.242365,6.0906080183,0.0,3.20568,2.8849280183
 01/18  03:00:00,55.4769394772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  04:00:00,55.4767693253,0.0,0.0,0.0,15.863942322,29.242365,6.09067248118,0.0,3.20568,2.88499248118
 01/18  05:00:00,55.6906280649,0.0,0.0,0.0,15.863942322,29.242365,6.09073680433,0.0,3.20568,2.88505680433
 01/18  06:00:00,55.6780816446,0.0,0.0,0.0,15.863942322,29.242365,6.09053590028,0.0,3.20568,2.88485590028
 01/18  07:00:00,63.991797191,7.41719586557,0.0007812407476,0.0,15.863942322,29.818365,210.586949704,207.361269704,3.20568,0.02
 01/18  08:00:00,128.61818106,7.41719586557,0.00152756918477,0.0,80.527626,29.818365,149.790467815,143.695260224,3.20568,2.88952759111
 01/18  09:00:00,166.701278916,7.41719586557,0.00634419030542,0.0,80.527626,75.0917375,131.867342156,93.3474136123,24.0426,14.4773285439
 01/18  10:00:00,165.285131747,7.41719586557,0.00432924908583,0.0,80.527626,75.0917375,125.26015757,80.7853371028,24.0426,20.4322204673
 01/18  11:00:00,169.284144815,7.41719586557,0.00257399216003,0.0,80.527626,79.0911225,126.33711955,73.8280175707,32.0568,20.4523019796
 01/18  12:00:00,169.984044481,7.41789146094,0.0,0.0,80.527626,79.0911225,108.391556696,49.967028045,32.0568,26.3677286514
 01/18  13:00:00,169.291399706,7.43358448061,0.0,0.0,80.527626,79.0911225,102.614127175,44.1290080553,32.0568,26.4283191198
 01/18  14:00:00,165.325782244,7.44711988449,0.0,0.0,80.527626,75.0917375,109.746922985,64.3147905581,16.0284,29.403732427
 01/18  15:00:00,165.33991301,7.45753618193,0.0,0.0,80.527626,75.0917375,110.120522801,73.6550441446,16.0284,20.4370786568
 01/18  16:00:00,163.379469592,7.50727009984,0.0,0.0,80.527626,73.092045,116.671508901,93.0008003208,3.20568,20.4650285804
 01/18  17:00:00,163.191626034,7.41719586557,0.0,0.0,80.527626,73.092045,117.47818422,108.513431126,3.20568,5.75907309431
 01/18  18:00:00,124.238088216,7.41719586557,0.0,0.0,80.527626,29.818365,141.317557271,135.222363671,3.20568,2.88951360031
 01/18  19:00:00,128.608570915,7.41719586557,0.0,0.0,80.527626,29.818365,178.622995801,169.641888219,3.20568,5.77542758201
 01/18  20:00:00,128.944506307,7.41719586557,0.0,0.0,80.527626,29.818365,204.804870293,192.928665118,3.20568,8.67052517492
 01/18  21:00:00,129.0294986,7.41719586557,0.0,0.0,80.527626,29.818365,207.614994952,195.7477318,3.20568,8.66158315174
 01/18  22:00:00,55.5104404412,0.0,0.0,0.0,15.863942322,29.242365,11.8680382434,0.0,3.20568,8.6623582434
 01/18  23:00:00,55.3983798908,0.0,0.0,0.0,15.863942322,29.242365,6.09686182799,0.0,3.20568,2.89118182799
 01/18  24:00:00,56.1785238649,0.0,0.0,0.0,15.863942322,29.242365,6.09409631442,0.0,3.20568,2.88841631442
 01/19  01:00:00,55.4237007205,0.0,0.0,0.0,15.863942322,29.242365,6.09075741864,0.0,3.20568,2.88507741864
 01/19  02:00:00,55.4189267701,0.0,0.0,0.0,15.863942322,29.242365,6.09055890793,0.0,3.20568,2.88487890793
 01/19  03:00:00,55.4170384817,0.0,0.0,0.0,15.863942322,29.242365,6.09062591651,0.0,3.20568,2.88494591651
 01/19  04:00:00,55.4148871166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.6248126303,0.0,0.0,0.0,15.863942322,29.242365,6.09069278675,0.0,3.20568,2.88501278675
 01/19  06:00:00,55.6034943456,0.0,0.0,0.0,15.863942322,29.242365,6.09075954152,0.0,3.20568,2.88507954152
 01/19  07:00:00,64.9335348615,7.41719586557,0.0016774914858,0.0,15.863942322,29.818365,405.620911453,402.395231453,3.20568,0.02
 01/19  08:00:00,129.422605972,7.41719586557,0.000985208326362,0.0,80.527626,29.818365,329.876504116,320.911647726,3.20568,5.75917638917
 01/19  09:00:00,167.598004775,7.41719586557,0.0044288738183,0.0,80.527626,75.0917375,283.491862607,247.863785261,24.0426,11.585477346
 01/19  10:00:00,166.298026028,7.41719586557,0.00255293689272,0.0,80.527626,75.0917375,264.08390798,219.609597057,24.0426,20.431710923
 01/19  11:00:00,170.298029872,7.41719586557,0.00155995225157,0.0,80.527626,79.0911225,263.963453163,211.454790379,32.0568,20.4518627833
 01/19  12:00:00,171.054258223,7.41719586557,0.0,0.0,80.527626,79.0911225,248.283049859,189.855012598,32.0568,26.3712372609
 01/19  13:00:00,170.292466391,7.41719586557,0.0,0.0,80.527626,79.0911225,244.335396291,185.846385463,32.0568,26.4322108275
 01/19  14:00:00,166.311528534,7.41719586557,0.0,0.0,80.527626,75.0917375,243.624883153,198.193021779,16.0284,29.4034613736
 01/19  15:00:00,166.309262847,7.41719586557,0.0,0.0,80.527626,75.0917375,233.440786744,196.975058538,16.0284,20.4373282062
 01/19  16:00:00,164.285682476,7.41719586557,0.0,0.0,80.527626,73.092045,225.943786711,199.351186517,3.20568,23.3869201941
 01/19  17:00:00,164.172419267,7.41719586557,0.0,0.0,80.527626,73.092045,206.730223797,200.634804755,3.20568,2.88973904271
 01/19  18:00:00,125.23768847,7.41719586557,0.0,0.0,80.527626,29.818365,227.110883019,221.015806705,3.20568,2.88939631322
 01/19  19:00:00,129.54007771,7.41719586557,0.0,0.0,80.527626,29.818365,250.727043471,238.868722257,3.20568,8.65264121402
 01/19  20:00:00,129.760442314,7.41719586557,0.0,0.0,80.527626,29.818365,258.021762665,246.147793861,3.20568,8.66828880386
 01/19  21:00:00,129.75121987,7.41719586557,0.0,0.0,80.527626,29.818365,260.705314496,251.717975841,3.20568,5.78165865489
 01/19  22:00:00,55.4674573199,0.0,0.0,0.0,15.863942322,29.242365,11.8673781139,0.0,3.20568,8.66169811389
 01/19  23:00:00,55.3614258801,0.0,0.0,0.0,15.863942322,29.242365,6.09728175061,0.0,3.20568,2.89160175061
 01/19  24:00:00,56.1553999271,0.0,0.0,0.0,15.863942322,29.242365,8.96327401554,0.0,3.20568,5.75759401554
 01/20  01:00:00,55.3910623822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.3896962467,0.0,0.0,0.0,15.863942322,29.242365,6.09070796295,0.0,3.20568,2.88502796295
 01/20  03:00:00,55.3848094784,0.0,0.0,0.0,15.863942322,29.242365,6.09077724382,0.0,3.20568,2.88509724382
 01/20  04:00:00,55.3804776078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  05:00:00,56.4399166526,0.0,0.0,0.0,15.863942322,29.242365,6.09058070392,0.0,3.20568,2.88490070392
 01/20  06:00:00,56.2670749792,0.0,0.0,0.0,15.863942322,29.242365,6.09064999946,0.0,3.20568,2.88496999946
 01/20  07:00:00,65.8776496024,7.41719586557,0.00285277315243,0.0,15.863942322,29.818365,448.135419068,444.909739068,3.20568,0.02
 01/20  08:00:00,129.779188366,7.41719586557,0.000906309450569,0.0,80.527626,29.818365,374.146902867,365.182175638,3.20568,5.75904722816
 01/20  09:00:00,167.76060809,7.41719586557,0.00424697021202,0.0,80.527626,75.0917375,301.996260623,266.366303068,24.0426,11.5873575559
 01/20  10:00:00,166.345635934,7.41719586557,0.00260480494365,0.0,80.527626,75.0917375,276.529565591,232.054556332,24.0426,20.4324092589
 01/20  11:00:00,170.346995667,7.41719586557,0.00156175402179,0.0,80.527626,79.0911225,274.872023342,222.361025768,32.0568,20.4541975744
 01/20  12:00:00,171.103330607,7.41719586557,0.0,0.0,80.527626,79.0911225,258.103232277,199.676972357,32.0568,26.3694599202
 01/20  13:00:00,170.341434719,7.41719586557,0.0,0.0,80.527626,79.0911225,254.985367547,196.498522344,32.0568,26.4300452033
 01/20  14:00:00,166.35836005,7.41719586557,0.0,0.0,80.527626,75.0917375,253.805419923,208.370791579,16.0284,29.4062283441
 01/20  15:00:00,166.355482873,7.41719586557,0.0,0.0,80.527626,75.0917375,243.384011535,206.916790056,16.0284,20.4388214788
 01/20  16:00:00,164.328685652,7.41719586557,0.0,0.0,80.527626,73.092045,237.863453904,211.268731061,3.20568,23.3890428436
 01/20  17:00:00,164.214376326,7.41719586557,0.0,0.0,80.527626,73.092045,218.389119382,212.294100859,3.20568,2.88933852271
 01/20  18:00:00,125.247811777,7.41719586557,0.0,0.0,80.527626,29.818365,244.740653272,238.645223903,3.20568,2.88974936913
 01/20  19:00:00,129.548570583,7.41719586557,0.0,0.0,80.527626,29.818365,274.424564925,262.565322735,3.20568,8.65356219042
 01/20  20:00:00,129.554991554,7.41719586557,0.0,0.0,80.527626,29.818365,284.907931596,273.03207961,3.20568,8.67017198597
 01/20  21:00:00,129.559037597,7.41719586557,0.0,0.0,80.527626,29.818365,290.59772094,278.73118705,3.20568,8.66085388965
 01/20  22:00:00,55.3042925927,0.0,0.0,0.0,15.863942322,29.242365,8.98720348236,0.0,3.20568,5.78152348236
 01/20  23:00:00,55.3537889748,0.0,0.0,0.0,15.863942322,29.242365,8.96839886797,0.0,3.20568,5.76271886797
 01/20  24:00:00,56.1488416229,0.0,0.0,0.0,15.863942322,29.242365,6.09416424789,0.0,3.20568,2.88848424789
 01/21  01:00:00,55.3836321606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.3806410854,0.0,0.0,0.0,15.863942322,29.242365,6.08882542234,0.0,3.20568,2.88314542234
 01/21  03:00:00,55.3746547147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  04:00:00,56.3731702777,0.999174153021,0.0,0.0,15.863942322,29.242365,6.73848506914,0.649551436026,3.20568,2.88325363311
 01/21  05:00:00,56.5829911585,0.999174153021,0.0,0.0,15.863942322,29.242365,4.02969483041,0.804014830406,3.20568,0.02
 01/21  06:00:00,57.2349054399,1.66529025503,0.0,0.0,15.863942322,29.242365,7.72844306347,1.63957475302,3.20568,2.88318831045
 01/21  07:00:00,56.9110606422,1.33223220403,0.0,0.0,15.863942322,29.242365,4.8497872753,1.6241072753,3.20568,0.02
 01/21  08:00:00,57.1776231693,1.66529025503,0.0,0.0,15.863942322,29.242365,7.94358031287,1.85477776691,3.20568,2.88312254597
 01/21  09:00:00,49.6309735978,1.26775044793,0.0,0.0,15.863942322,29.242365,4.57819319008,1.35251319008,3.20568,0.02
 01/21  10:00:00,47.9571504784,0.999174153021,0.0,0.0,15.863942322,29.242365,6.88983725254,0.799082225753,3.20568,2.88507502679
 01/21  11:00:00,46.9692036408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  12:00:00,47.6890029563,0.0,0.0,0.0,15.863942322,29.242365,6.0906922753,0.0,3.20568,2.8850122753
 01/21  13:00:00,46.9860009438,0.0,0.0,0.0,15.863942322,29.242365,6.09076370465,0.0,3.20568,2.88508370465
 01/21  14:00:00,47.0381409176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.069063246,0.0,0.0,0.0,15.863942322,29.242365,6.08884783983,0.0,3.20568,2.88316783983
 01/21  16:00:00,47.0761413793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.9802253675,0.0,0.0,0.0,15.863942322,29.242365,6.08878262847,0.0,3.20568,2.88310262847
 01/21  18:00:00,49.8362583634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,55.5469651617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.7627660758,0.0,0.0,0.0,15.863942322,29.242365,6.08889077661,0.0,3.20568,2.88321077661
 01/21  21:00:00,55.7465184298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.5998966845,0.0,0.0,0.0,15.863942322,29.242365,6.08882555195,0.0,3.20568,2.88314555195
 01/21  23:00:00,55.4140800132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1316211528,0.0,0.0,0.0,15.863942322,29.242365,6.08893361854,0.0,3.20568,2.88325361854
 01/22  01:00:00,55.4019742208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.3960548626,0.0,0.0,0.0,15.863942322,29.242365,6.08887045882,0.0,3.20568,2.88319045882
 01/22  03:00:00,55.3909669575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  04:00:00,55.3886687333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,55.5978614674,0.0,0.0,0.0,15.863942322,29.242365,6.08880695447,0.0,3.20568,2.88312695447
 01/22  06:00:00,55.5761609319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  07:00:00,55.5860991571,0.0,0.0,0.0,15.863942322,29.242365,6.08891699276,0.0,3.20568,2.88323699276
 01/22  08:00:00,55.5213031282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  09:00:00,48.3750517386,0.0,0.0,0.0,15.863942322,29.242365,6.09072746147,0.0,3.20568,2.88504746147
 01/22  10:00:00,46.9584349037,0.0,0.0,0.0,15.863942322,29.242365,6.09080109683,0.0,3.20568,2.88512109683
 01/22  11:00:00,46.9463551168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,47.6613424072,0.0,0.0,0.0,15.863942322,29.242365,6.09060847439,0.0,3.20568,2.88492847439
 01/22  13:00:00,46.9212024115,0.0,0.0,0.0,15.863942322,29.242365,6.09068222168,0.0,3.20568,2.88500222168
 01/22  14:00:00,46.9574523866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  15:00:00,46.966677602,0.0,0.0,0.0,15.863942322,29.242365,6.08880114169,0.0,3.20568,2.88312114169
 01/22  16:00:00,46.9516746588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,46.8539131375,0.0,0.0,0.0,15.863942322,29.242365,6.08891134433,0.0,3.20568,2.88323134433
 01/22  18:00:00,49.7108189157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.4248234839,0.0,0.0,0.0,15.863942322,29.242365,6.08884804162,0.0,3.20568,2.88316804162
 01/22  20:00:00,55.6359896354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.9529466418,0.333058051007,0.0,0.0,15.863942322,29.242365,6.41258333931,0.323711345769,3.20568,2.88319199354
 01/22  22:00:00,57.1765334436,1.66529025503,0.0,0.0,15.863942322,29.242365,5.89194101773,2.66626101773,3.20568,0.02
 01/22  23:00:00,57.9268989244,2.57141316763,0.0,0.0,15.863942322,29.242365,28.7641619695,25.5384819695,3.20568,0.02
 01/22  24:00:00,59.2487607909,3.1440125074,0.0,0.0,15.863942322,29.242365,34.7741765382,28.6852815883,3.20568,2.88321494984
 01/23  01:00:00,59.0653572262,3.69717211414,0.0,0.0,15.863942322,29.242365,50.6091037146,44.5183297303,3.20568,2.88509398426
 01/23  02:00:00,59.1988505475,3.82370000455,0.0,0.0,15.863942322,29.242365,50.9519905846,47.7263105846,3.20568,0.02
 01/23  03:00:00,59.5400040497,4.15932574129,0.0,0.0,15.863942322,29.242365,71.12451929,65.0338044784,3.20568,2.88503481163
 01/23  04:00:00,59.3115412901,3.92696508485,0.0,0.0,15.863942322,29.242365,70.8407578231,64.7499655168,3.20568,2.88511230634
 01/23  05:00:00,59.761770455,4.15932574129,0.0,0.0,15.863942322,29.242365,81.451276353,78.225596353,3.20568,0.02
 01/23  06:00:00,59.5101314434,3.92696508485,0.0,0.0,15.863942322,29.242365,76.0834203597,69.9926410012,3.20568,2.88509935848
 01/23  07:00:00,66.3127620702,7.41719586557,0.00328176693447,0.0,15.863942322,29.818365,778.645517119,772.55484128,3.20568,2.88499583923
 01/23  08:00:00,130.360695132,7.41719586557,0.000402109918812,0.0,80.527626,29.818365,508.890531091,502.795482771,3.20568,2.88936831986
 01/23  09:00:00,167.888404355,7.41719586557,0.00344547411652,0.0,80.527626,75.0917375,412.240370772,376.610113479,24.0426,11.5876572931
 01/23  10:00:00,166.389225835,7.41719586557,0.00253326106631,0.0,80.527626,75.0917375,364.663295408,320.18602809,24.0426,20.4346673188
 01/23  11:00:00,170.361847714,7.41719586557,0.00134323765231,0.0,80.527626,79.0911225,334.839474169,279.405706265,32.0568,23.3769679049
 01/23  12:00:00,171.100140281,7.41719586557,0.0,0.0,80.527626,79.0911225,284.709471125,229.210602702,32.0568,23.4420684232
 01/23  13:00:00,170.314473264,7.41719586557,0.0,0.0,80.527626,79.0911225,261.781823638,200.355212946,32.0568,29.369810692
 01/23  14:00:00,166.130790992,7.41719586557,0.0,0.0,80.527626,75.0917375,233.377166872,190.879625943,16.0284,26.4691409287
 01/23  15:00:00,166.118511464,7.60796160721,0.0,0.0,80.527626,75.0917375,217.885764704,178.498882437,16.0284,23.3584822665
 01/23  16:00:00,164.237338052,7.80508984335,0.0,0.0,80.527626,73.092045,206.400059583,182.727373456,3.20568,20.4670061268
 01/23  17:00:00,163.676388096,7.41719586557,0.0,0.0,80.527626,73.092045,185.176662439,176.211826291,3.20568,5.75915614815
 01/23  18:00:00,123.706648659,7.41719586557,0.0,0.0,80.527626,29.818365,228.756601964,222.661266557,3.20568,2.88965540703
 01/23  19:00:00,129.516324901,7.41719586557,0.0,0.0,80.527626,29.818365,251.78565944,242.804220311,3.20568,5.77575912981
 01/23  20:00:00,129.742201742,7.41719586557,0.0,0.0,80.527626,29.818365,266.9049013,255.029399678,3.20568,8.6698216223
 01/23  21:00:00,129.741994535,7.41719586557,0.0,0.0,80.527626,29.818365,280.72208835,268.855445158,3.20568,8.66096319292
 01/23  22:00:00,55.4507548203,0.0,0.0,0.0,15.863942322,29.242365,11.8677871267,0.0,3.20568,8.66210712672
 01/23  23:00:00,55.3460836645,0.0,0.0,0.0,15.863942322,29.242365,6.09725851042,0.0,3.20568,2.89157851042
 01/23  24:00:00,56.1426346044,0.0,0.0,0.0,15.863942322,29.242365,6.09434862049,0.0,3.20568,2.88866862049
 01/24  01:00:00,55.3750647101,0.0,0.0,0.0,15.863942322,29.242365,6.09081659624,0.0,3.20568,2.88513659624
 01/24  02:00:00,55.3726294067,0.0,0.0,0.0,15.863942322,29.242365,6.0906278267,0.0,3.20568,2.8849478267
 01/24  03:00:00,56.6398991222,1.26775044793,0.0,0.0,15.863942322,29.242365,3.98001673457,0.754336734572,3.20568,0.02
 01/24  04:00:00,57.0346457039,1.66529025503,0.0,0.0,15.863942322,29.242365,7.39316486816,1.30245905411,3.20568,2.88502581405
 01/24  05:00:00,57.7607425475,1.33223220403,0.0,0.0,15.863942322,29.242365,7.5263235754,1.43553992934,3.20568,2.88510364605
 01/24  06:00:00,57.9226172742,1.66529025503,0.0,0.0,15.863942322,29.242365,8.42098399385,2.33038927946,3.20568,2.88491471439
 01/24  07:00:00,66.3776325426,7.41719586557,0.0035784495437,0.0,15.863942322,29.818365,557.251649867,554.025969867,3.20568,0.02
 01/24  08:00:00,129.916577536,7.41719586557,0.0,0.0,80.527626,29.818365,419.076869924,412.981559327,3.20568,2.88963059754
 01/24  09:00:00,167.788582102,7.41719586557,0.00393413841942,0.0,80.527626,75.0917375,343.524480659,305.003909516,24.0426,14.4779711432
 01/24  10:00:00,166.356592388,7.41719586557,0.00243401010727,0.0,80.527626,75.0917375,308.711168429,264.235383579,24.0426,20.4331848501
 01/24  11:00:00,170.345538047,7.41719586557,0.00148845359862,0.0,80.527626,79.0911225,290.01650558,237.505634834,32.0568,20.4540707458
 01/24  12:00:00,170.98217127,7.41719586557,0.0,0.0,80.527626,79.0911225,253.397445006,194.968669263,32.0568,26.371975743
 01/24  13:00:00,169.94885454,7.41719586557,0.0,0.0,80.527626,79.0911225,235.203733755,176.712951969,32.0568,26.4339817859
 01/24  14:00:00,165.905421689,7.41719586557,0.0,0.0,80.527626,75.0917375,235.815110785,190.379307084,16.0284,29.4074037006
 01/24  15:00:00,165.817588626,7.41719586557,0.0,0.0,80.527626,75.0917375,217.216040611,180.748006056,16.0284,20.4396345556
 01/24  16:00:00,163.737833741,7.41719586557,0.0,0.0,80.527626,73.092045,207.359406463,180.763040217,3.20568,23.3906862461
 01/24  17:00:00,163.623599489,7.41719586557,0.0,0.0,80.527626,73.092045,187.620519063,181.52547066,3.20568,2.88936840287
 01/24  18:00:00,123.226286989,7.41719586557,0.0,0.0,80.527626,29.818365,206.111833816,200.016363896,3.20568,2.88978991948
 01/24  19:00:00,128.953074336,7.41719586557,0.0,0.0,80.527626,29.818365,227.850874869,215.991352564,3.20568,8.6538423058
 01/24  20:00:00,128.959408369,7.41719586557,0.0,0.0,80.527626,29.818365,234.303479093,222.427190328,3.20568,8.67060876492
 01/24  21:00:00,128.909850147,7.41719586557,0.0,0.0,80.527626,29.818365,228.62614063,216.759128781,3.20568,8.66133184851
 01/24  22:00:00,55.3287958169,0.0,0.0,0.0,15.863942322,29.242365,8.98757684401,0.0,3.20568,5.78189684401
 01/24  23:00:00,55.3716873055,0.0,0.0,0.0,15.863942322,29.242365,8.96813295093,0.0,3.20568,5.76245295093
 01/24  24:00:00,56.1618164547,0.0,0.0,0.0,15.863942322,29.242365,6.09432996837,0.0,3.20568,2.88864996837
 01/25  01:00:00,55.4063681627,0.0,0.0,0.0,15.863942322,29.242365,6.09069260592,0.0,3.20568,2.88501260592
 01/25  02:00:00,55.4086946364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  03:00:00,55.4076080836,0.0,0.0,0.0,15.863942322,29.242365,6.09077255426,0.0,3.20568,2.88509255426
 01/25  04:00:00,55.4099049862,0.0,0.0,0.0,15.863942322,29.242365,6.09058545933,0.0,3.20568,2.88490545933
 01/25  05:00:00,55.623908969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.6075371959,0.0,0.0,0.0,15.863942322,29.242365,6.09066539987,0.0,3.20568,2.88498539987
 01/25  07:00:00,64.676782402,7.41719586557,0.0032443721848,0.0,15.863942322,29.818365,386.554496698,380.46375149,3.20568,2.88506520756
 01/25  08:00:00,129.121413135,7.41719586557,0.00104266926626,0.0,80.527626,29.818365,318.73993802,312.644539923,3.20568,2.88971809785
 01/25  09:00:00,166.023546904,7.41719586557,0.00463342558794,0.0,80.527626,75.0917375,301.222701469,265.592975973,24.0426,11.5871254967
 01/25  10:00:00,166.148675224,7.41719586557,0.0027331992201,0.0,80.527626,75.0917375,260.406649646,215.92887648,24.0426,20.4351731664
 01/25  11:00:00,170.046317426,7.41719586557,0.00162718666862,0.0,80.527626,79.0911225,256.942239881,201.511324245,32.0568,23.3741156361
 01/25  12:00:00,170.612549807,7.41719586557,0.0,0.0,80.527626,79.0911225,218.904017361,163.403905841,32.0568,23.4433115209
 01/25  13:00:00,169.752100003,7.41719586557,0.0,0.0,80.527626,79.0911225,218.715492207,157.290244,32.0568,29.3684482066
 01/25  14:00:00,165.847481285,7.41719586557,0.0,0.0,80.527626,75.0917375,229.154789247,183.718478365,16.0284,29.4079108818
 01/25  15:00:00,166.114431711,7.41719586557,0.0,0.0,80.527626,75.0917375,239.24656332,202.778303424,16.0284,20.4398598961
 01/25  16:00:00,164.319637815,7.41719586557,0.0,0.0,80.527626,73.092045,234.045082582,207.448752121,3.20568,23.3906504613
 01/25  17:00:00,164.208893988,7.41719586557,0.0,0.0,80.527626,73.092045,215.456917349,209.361674121,3.20568,2.88956322834
 01/25  18:00:00,123.809451799,7.41719586557,0.0,0.0,80.527626,29.818365,235.004747058,228.90933403,3.20568,2.88973302721
 01/25  19:00:00,129.538948079,7.41719586557,0.0,0.0,80.527626,29.818365,251.604067881,242.622347349,3.20568,5.77604053137
 01/25  20:00:00,129.764750266,7.41719586557,0.0,0.0,80.527626,29.818365,275.764268905,261.005283498,3.20568,11.5533054069
 01/25  21:00:00,129.756367766,7.41719586557,0.0,0.0,80.527626,29.818365,292.38970085,283.402355572,3.20568,5.78166527732
 01/25  22:00:00,55.4491463908,0.0,0.0,0.0,15.863942322,29.242365,11.867321451,0.0,3.20568,8.66164145103
 01/25  23:00:00,55.3460652635,0.0,0.0,0.0,15.863942322,29.242365,6.09729320099,0.0,3.20568,2.89161320099
 01/25  24:00:00,56.1436985382,0.0,0.0,0.0,15.863942322,29.242365,8.96330364368,0.0,3.20568,5.75762364368
 01/26  01:00:00,55.3790749559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.3806300267,0.0,0.0,0.0,15.863942322,29.242365,6.09071799825,0.0,3.20568,2.88503799825
 01/26  03:00:00,55.3750970552,0.0,0.0,0.0,15.863942322,29.242365,6.09079972868,0.0,3.20568,2.88511972868
 01/26  04:00:00,56.7089290579,1.33223220403,0.0,0.0,15.863942322,29.242365,4.21459219924,0.98891219924,3.20568,0.02
 01/26  05:00:00,57.2537405281,1.66529025503,0.0,0.0,15.863942322,29.242365,7.56980297681,1.47918876485,3.20568,2.88493421196
 01/26  06:00:00,56.9022697673,1.33223220403,0.0,0.0,15.863942322,29.242365,7.69826270069,1.60756677052,3.20568,2.88501593017
 01/26  07:00:00,66.0169939154,7.41719586557,0.00217653893558,0.0,15.863942322,29.818365,570.503168883,567.277488883,3.20568,0.02
 01/26  08:00:00,129.936428378,7.41719586557,0.0,0.0,80.527626,29.818365,460.649960331,451.685047497,3.20568,5.75923283399
 01/26  09:00:00,166.372994281,7.41719586557,0.00311418925303,0.0,80.527626,75.0917375,387.321058736,351.691656373,24.0426,11.5868023634
 01/26  10:00:00,166.370253552,7.41719586557,0.00188578841878,0.0,80.527626,75.0917375,363.442696241,318.964229039,24.0426,20.4358672028
 01/26  11:00:00,170.357426845,7.41719586557,0.001189922763,0.0,80.527626,79.0911225,353.800971524,298.368661247,32.0568,23.3755102767
 01/26  12:00:00,171.110176755,7.41719586557,0.0,0.0,80.527626,79.0911225,321.456491088,265.955020014,32.0568,23.4446710741
 01/26  13:00:00,170.338642199,7.41719586557,0.0,0.0,80.527626,79.0911225,314.727963568,256.236215226,32.0568,26.434948342
 01/26  14:00:00,166.352539904,7.41719586557,0.0,0.0,80.527626,75.0917375,315.341369757,269.903523971,16.0284,29.4094457862
 01/26  15:00:00,166.348234341,7.41719586557,0.0,0.0,80.527626,75.0917375,315.319125929,275.929010468,16.0284,23.3617154619
 01/26  16:00:00,164.320671587,7.41719586557,0.0,0.0,80.527626,73.092045,305.618299753,281.944933904,3.20568,20.4676858494
 01/26  17:00:00,164.25389145,7.41719586557,0.0,0.0,80.527626,73.092045,327.218695316,318.253731036,3.20568,5.75928427934
 01/26  18:00:00,123.893183481,7.41719586557,0.0,0.0,80.527626,29.818365,381.903873074,375.808546835,3.20568,2.88964623938
 01/26  19:00:00,129.6305841,7.41719586557,0.0,0.0,80.527626,29.818365,410.082101629,401.10061606,3.20568,5.77580556823
 01/26  20:00:00,129.861895823,7.41719586557,0.0,0.0,80.527626,29.818365,427.828877455,415.953212312,3.20568,8.66998514309
 01/26  21:00:00,129.86845352,7.41719586557,0.0,0.0,80.527626,29.818365,445.344654211,433.477816041,3.20568,8.66115817048
 01/26  22:00:00,55.4182962254,0.0,0.0,0.0,15.863942322,29.242365,11.8680619511,0.0,3.20568,8.66238195106
 01/26  23:00:00,55.9890973321,0.666116102014,0.0,0.0,15.863942322,29.242365,6.88129743293,0.783967095436,3.20568,2.89165033749
 01/26  24:00:00,57.4633209102,1.33223220403,0.0,0.0,15.863942322,29.242365,8.16636725647,2.07179263394,3.20568,2.88889462253
 01/27  01:00:00,57.3146025969,1.93191743098,0.0,0.0,15.863942322,29.242365,13.3583225007,7.26750526585,3.20568,2.88513723489
 01/27  02:00:00,58.9518879208,3.56343535659,0.0,0.0,15.863942322,29.242365,59.4004595322,53.309670262,3.20568,2.88510927013
 01/27  03:00:00,59.9107597104,4.4923837923,0.0,0.0,15.863942322,29.242365,84.0455722671,80.8198922671,3.20568,0.02
 01/27  04:00:00,58.9979357697,3.59390703384,0.0,0.0,15.863942322,29.242365,79.6650123583,73.5742286649,3.20568,2.88510369339
 01/27  05:00:00,61.0082058263,4.4923837923,0.0,0.0,15.863942322,29.242365,120.320977928,114.230199865,3.20568,2.88509806358
 01/27  06:00:00,59.9099243754,3.59390703384,0.0,0.0,15.863942322,29.242365,104.727545103,98.6367545146,3.20568,2.88511058837
 01/27  07:00:00,66.7324742701,7.41719586557,0.0,0.0,15.863942322,29.818365,865.366443979,862.140763979,3.20568,0.02
 01/27  08:00:00,130.924500754,7.41719586557,0.0,0.0,80.527626,29.818365,684.874441509,675.909617935,3.20568,5.75914357383
 01/27  09:00:00,166.618428108,7.41719586557,0.0,0.0,80.527626,75.0917375,567.962567251,532.333651031,24.0426,11.5863162195
 01/27  10:00:00,166.561204942,7.41719586557,0.0,0.0,80.527626,75.0917375,556.127041606,511.649122955,24.0426,20.4353186505
 01/27  11:00:00,170.515588534,7.41719586557,0.0,0.0,80.527626,79.0911225,533.442915983,480.929532327,32.0568,20.4565836561
 01/27  12:00:00,171.233684581,7.41719586557,0.0,0.0,80.527626,79.0911225,491.661805395,433.229181517,32.0568,26.3758238783
 01/27  13:00:00,170.418179896,7.41719586557,0.0,0.0,80.527626,79.0911225,469.178295224,410.686846847,32.0568,26.4346483771
 01/27  14:00:00,166.41112826,7.41719586557,0.0,0.0,80.527626,75.0917375,450.628686821,405.19103336,16.0284,29.4092534606
 01/27  15:00:00,166.396757145,7.41719586557,0.0,0.0,80.527626,75.0917375,427.356202107,390.88422854,16.0284,20.4435735664
 01/27  16:00:00,164.362421064,7.41719586557,0.0,0.0,80.527626,73.092045,405.507855638,378.91166017,3.20568,23.3905154685
 01/27  17:00:00,164.307807995,7.41719586557,0.0,0.0,80.527626,73.092045,411.193948116,405.098643553,3.20568,2.88962456277
 01/27  18:00:00,123.97097543,7.41719586557,0.0,0.0,80.527626,29.818365,466.929328987,457.964390834,3.20568,5.75925815234
 01/27  19:00:00,129.717184281,7.41719586557,0.0,0.0,80.527626,29.818365,487.001307581,478.01974655,3.20568,5.77588103102
 01/27  20:00:00,129.738600684,7.41719586557,0.0,0.0,80.527626,29.818365,500.417441204,488.54301378,3.20568,8.66874742434
 01/27  21:00:00,129.76029959,7.41719586557,0.0,0.0,80.527626,29.818365,511.56109847,499.693366361,3.20568,8.66205210868
 01/27  22:00:00,55.2510018772,0.0,0.0,0.0,15.863942322,29.242365,11.8678125529,0.0,3.20568,8.66213255287
 01/27  23:00:00,56.9845577021,1.66529025503,0.0,0.0,15.863942322,29.242365,8.94559462886,2.84826696641,3.20568,2.89164766245
 01/27  24:00:00,58.7257753758,2.57733840862,0.0,0.0,15.863942322,29.242365,37.0724364501,30.977851419,3.20568,2.88890503106
 01/28  01:00:00,59.5050237533,4.0793234711,0.0,0.0,15.863942322,29.242365,80.313743146,74.2247790723,3.20568,2.88328407367
 01/28  02:00:00,59.4217653478,4.00696735504,0.0,0.0,15.863942322,29.242365,96.6204276961,93.3947476961,3.20568,0.02
 01/28  03:00:00,59.5598890738,4.0793234711,0.0,0.0,15.863942322,29.242365,127.792495044,121.70354978,3.20568,2.88326526435
 01/28  04:00:00,60.0738497064,4.61981896889,0.0,0.0,15.863942322,29.242365,134.127441226,130.901761226,3.20568,0.02
 01/28  05:00:00,60.5567172139,4.79245989449,0.0,0.0,15.863942322,29.242365,173.165380471,169.939700471,3.20568,0.02
 01/28  06:00:00,60.7937420468,5.12124301658,0.0,0.0,15.863942322,29.242365,151.237383294,145.148457536,3.20568,2.88324575754
 01/28  07:00:00,60.7590094711,4.97074400033,0.0,0.0,15.863942322,29.242365,189.476846609,186.251166609,3.20568,0.02
 01/28  08:00:00,61.0247959357,5.46584527706,0.0,0.0,15.863942322,29.242365,149.113732282,143.0247897,3.20568,2.88326258145
 01/28  09:00:00,51.8636597045,4.8036026511,0.0,0.0,15.863942322,29.242365,165.204591279,161.978911279,3.20568,0.02
 01/28  10:00:00,51.4458331544,4.45267761966,0.0,0.0,15.863942322,29.242365,121.266452177,115.175626379,3.20568,2.8851457979
 01/28  11:00:00,51.0853638983,4.0793234711,0.0,0.0,15.863942322,29.242365,113.02601231,106.935208397,3.20568,2.88512391225
 01/28  12:00:00,51.6745324398,4.00696735504,0.0,0.0,15.863942322,29.242365,87.9646876022,84.7390076022,3.20568,0.02
 01/28  13:00:00,50.8512874209,3.93458300416,0.0,0.0,15.863942322,29.242365,76.6434655136,70.5526838752,3.20568,2.88510163848
 01/28  14:00:00,50.2159461464,3.28919026133,0.0,0.0,15.863942322,29.242365,57.8555921121,52.5921880801,3.20568,2.05772403195
 01/28  15:00:00,50.2874132265,3.34687476487,0.0,0.0,15.863942322,29.242365,47.7451009153,43.6943720276,3.20568,0.845048887636
 01/28  16:00:00,49.492987798,2.57141316763,0.0,0.0,15.863942322,29.242365,36.8748323304,33.6491523304,3.20568,0.02
 01/28  17:00:00,49.7345184833,2.90447121863,0.0,0.0,15.863942322,29.242365,43.0321491244,36.9432336887,3.20568,2.88323543575
 01/28  18:00:00,52.2585529675,2.57141316763,0.0,0.0,15.863942322,29.242365,39.5160947075,36.2904147075,3.20568,0.02
 01/28  19:00:00,58.7277823965,3.31753153983,0.0,0.0,15.863942322,29.242365,56.7523994198,50.663537917,3.20568,2.88318150278
 01/28  20:00:00,58.5548824274,2.92860889168,0.0,0.0,15.863942322,29.242365,49.477900811,46.252220811,3.20568,0.02
 01/28  21:00:00,59.750088337,4.12249153606,0.0,0.0,15.863942322,29.242365,78.0486615756,71.9597221965,3.20568,2.88325937911
 01/28  22:00:00,59.1274930478,3.59390703384,0.0,0.0,15.863942322,29.242365,86.04219572,82.81651572,3.20568,0.02
 01/28  23:00:00,60.5203005307,5.11637816276,0.0,0.0,15.863942322,29.242365,117.82979905,111.740870298,3.20568,2.88324875226
 01/28  24:00:00,60.5227165313,4.39618551015,0.0,0.0,15.863942322,29.242365,94.519498515,91.293818515,3.20568,0.02
 01/29  01:00:00,60.7920892359,5.38380432153,0.0,0.0,15.863942322,29.242365,120.182278582,116.956598582,3.20568,0.02
 01/29  02:00:00,59.6956260244,4.30704345723,0.0,0.0,15.863942322,29.242365,101.6243372,95.5354022367,3.20568,2.88325496358
 01/29  03:00:00,60.7082473307,5.29466226861,0.0,0.0,15.863942322,29.242365,125.811790974,122.586110974,3.20568,0.02
 01/29  04:00:00,59.7428704284,4.35161448369,0.0,0.0,15.863942322,29.242365,104.627968143,98.5390040055,3.20568,2.88328413738
 01/29  05:00:00,60.9678881834,5.33923329507,0.0,0.0,15.863942322,29.242365,126.055484181,122.829804181,3.20568,0.02
 01/29  06:00:00,59.941173269,4.35161448369,0.0,0.0,15.863942322,29.242365,102.31465052,96.2257044811,3.20568,2.88326603924
 01/29  07:00:00,60.9650796276,5.33923329507,0.0,0.0,15.863942322,29.242365,122.538995045,119.313315045,3.20568,0.02
 01/29  08:00:00,59.778351746,4.26247243077,0.0,0.0,15.863942322,29.242365,84.8160677013,78.7271151862,3.20568,2.88327251511
 01/29  09:00:00,51.66752411,4.71523892461,0.0,0.0,15.863942322,29.242365,97.811387013,94.585707013,3.20568,0.02
 01/29  10:00:00,50.5387095615,3.59390703384,0.0,0.0,15.863942322,29.242365,76.5407936404,70.4499886231,3.20568,2.88512501729
 01/29  11:00:00,51.100304203,4.16622411608,0.0,0.0,15.863942322,29.242365,76.5377001841,70.447454737,3.20568,2.88456544712
 01/29  12:00:00,50.5260718929,2.89080155265,0.0,0.0,15.863942322,29.242365,43.1152023398,39.8895223398,3.20568,0.02
 01/29  13:00:00,48.5535604731,1.66529025503,0.0,0.0,15.863942322,29.242365,22.827126933,16.7363685325,3.20568,2.88507840056
 01/29  14:00:00,48.2522884918,1.33223220403,0.0,0.0,15.863942322,29.242365,15.8081020138,9.71726059479,3.20568,2.88516141897
 01/29  15:00:00,47.9293498531,0.999174153021,0.0,0.0,15.863942322,29.242365,8.89469355618,5.66901355618,3.20568,0.02
 01/29  16:00:00,47.9186535331,0.999174153021,0.0,0.0,15.863942322,29.242365,11.3872760001,5.29843749578,3.20568,2.88315850428
 01/29  17:00:00,48.158818761,1.33223220403,0.0,0.0,15.863942322,29.242365,11.4540822456,8.22840224561,3.20568,0.02
 01/29  18:00:00,51.1666490895,2.90447121863,0.0,0.0,15.863942322,29.242365,43.1538149423,37.0648542729,3.20568,2.88328066941
 01/29  19:00:00,58.2337394814,2.82195816579,0.0,0.0,15.863942322,29.242365,40.5646090806,37.3389290806,3.20568,0.02
 01/29  20:00:00,58.6671861813,3.03538670118,0.0,0.0,15.863942322,29.242365,45.497426776,42.271746776,3.20568,0.02
 01/29  21:00:00,58.8015610346,3.18084671264,0.0,0.0,15.863942322,29.242365,58.376008515,52.2870413238,3.20568,2.88328719122
 01/29  22:00:00,59.8717584223,4.34002540605,0.0,0.0,15.863942322,29.242365,94.2175422775,90.9918622775,3.20568,0.02
 01/29  23:00:00,59.1271288975,3.74626542009,0.0,0.0,15.863942322,29.242365,93.5417219328,87.4527776898,3.20568,2.88326424293
 01/29  24:00:00,60.4600721532,4.34002540605,0.0,0.0,15.863942322,29.242365,96.8271978511,93.6015178511,3.20568,0.02
 01/30  01:00:00,59.6872127275,4.30340325086,0.0,0.0,15.863942322,29.242365,96.7839443271,90.6931436075,3.20568,2.88512071957
 01/30  02:00:00,60.2798544714,4.89716323682,0.0,0.0,15.863942322,29.242365,104.145842931,98.0550216344,3.20568,2.88514129682
 01/30  03:00:00,59.7340119456,4.34054577292,0.0,0.0,15.863942322,29.242365,103.864904204,100.639224204,3.20568,0.02
 01/30  04:00:00,60.358273051,4.96401977651,0.0,0.0,15.863942322,29.242365,117.265948539,111.17517251,3.20568,2.8850960294
 01/30  05:00:00,59.9859870349,4.37025979056,0.0,0.0,15.863942322,29.242365,113.499587735,107.408812816,3.20568,2.88509491931
 01/30  06:00:00,60.8268219986,5.23144593528,0.0,0.0,15.863942322,29.242365,112.771893026,109.546213026,3.20568,0.02
 01/30  07:00:00,66.3361947493,7.41719586557,0.0,0.0,15.863942322,29.818365,854.552872267,848.462026806,3.20568,2.88516546014
 01/30  08:00:00,130.624902595,7.41719586557,0.0,0.0,80.527626,29.818365,567.97382333,561.878659467,3.20568,2.88948386216
 01/30  09:00:00,166.502487321,7.41719586557,0.00103992727899,0.0,80.527626,75.0917375,471.520976271,432.997968457,24.0426,14.4804078144
 01/30  10:00:00,166.453420755,7.41719586557,0.00173214085098,0.0,80.527626,75.0917375,440.983826224,396.506764982,24.0426,20.4344612421
 01/30  11:00:00,170.374787316,7.41719586557,0.00239350369575,0.0,80.527626,79.0911225,406.09849025,353.585481316,32.0568,20.4562089349
 01/30  12:00:00,171.098175488,7.41719586557,0.0,0.0,80.527626,79.0911225,351.071489894,292.638993754,32.0568,26.3756961394
 01/30  13:00:00,170.318573272,7.41719586557,0.0,0.0,80.527626,79.0911225,317.854341253,259.362412638,32.0568,26.4351286143
 01/30  14:00:00,166.332575298,7.41719586557,0.0,0.0,80.527626,75.0917375,309.834660115,264.391958884,16.0284,29.4143012318
 01/30  15:00:00,166.327611096,7.41719586557,0.0,0.0,80.527626,75.0917375,295.099202171,258.62650178,16.0284,20.4443003915
 01/30  16:00:00,164.306045573,7.41719586557,0.0,0.0,80.527626,73.092045,286.409784456,259.813326678,3.20568,23.3907777773
 01/30  17:00:00,164.220859551,7.41719586557,0.0,0.0,80.527626,73.092045,289.55289271,283.457531495,3.20568,2.8896812151
 01/30  18:00:00,122.416661509,7.41719586557,0.0,0.0,80.527626,29.818365,335.01330255,326.048236271,3.20568,5.75938627863
 01/30  19:00:00,129.577937694,7.41719586557,0.0,0.0,80.527626,29.818365,354.267093712,345.285346741,3.20568,5.77606697086
 01/30  20:00:00,129.802968135,7.41719586557,0.0,0.0,80.527626,29.818365,365.346346241,353.471570652,3.20568,8.66909558862
 01/30  21:00:00,129.797557357,7.41719586557,0.0,0.0,80.527626,29.818365,371.76418673,359.89607039,3.20568,8.66243634072
 01/30  22:00:00,55.4300083671,0.0,0.0,0.0,15.863942322,29.242365,11.867523778,0.0,3.20568,8.66184377797
 01/30  23:00:00,55.3276890627,0.0,0.0,0.0,15.863942322,29.242365,6.0970530191,0.0,3.20568,2.8913730191
 01/30  24:00:00,56.1293092202,0.0,0.0,0.0,15.863942322,29.242365,6.09459539656,0.0,3.20568,2.88891539656
 01/31  01:00:00,55.6965692451,0.333058051007,0.0,0.0,15.863942322,29.242365,6.38060895919,0.290009736074,3.20568,2.88491922311
 01/31  02:00:00,57.0368205458,1.66529025503,0.0,0.0,15.863942322,29.242365,7.55371401147,1.46302509603,3.20568,2.88500891544
 01/31  03:00:00,56.6985982665,1.33223220403,0.0,0.0,15.863942322,29.242365,4.83499510919,1.60931510919,3.20568,0.02
 01/31  04:00:00,57.0313978971,1.66529025503,0.0,0.0,15.863942322,29.242365,8.80688963056,2.71611119768,3.20568,2.88509843288
 01/31  05:00:00,57.7613659081,1.33223220403,0.0,0.0,15.863942322,29.242365,9.82105121204,3.73045137412,3.20568,2.88491983791
 01/31  06:00:00,58.5923015823,2.32889557439,0.0,0.0,15.863942322,29.242365,13.742099849,10.516419849,3.20568,0.02
 01/31  07:00:00,66.5183861748,7.41719586557,0.00116754675693,0.0,15.863942322,29.818365,631.477719281,625.38742369,3.20568,2.88461559151
 01/31  08:00:00,130.027686501,7.41719586557,0.0,0.0,80.527626,29.818365,464.087536071,457.992361208,3.20568,2.88949486297
 01/31  09:00:00,166.392805796,7.41719586557,0.00502836694421,0.0,80.527626,75.0917375,381.813174312,343.290014493,24.0426,14.4805598189
 01/31  10:00:00,166.369254819,7.41719586557,0.00213629202419,0.0,80.527626,75.0917375,342.916295832,298.438846385,24.0426,20.4348494469
 01/31  11:00:00,170.350111851,7.41719586557,0.0028958422936,0.0,80.527626,79.0911225,321.85819267,269.344888433,32.0568,20.4565042368
 01/31  12:00:00,171.094580432,7.41719586557,0.0,0.0,80.527626,79.0911225,283.046946211,224.613665462,32.0568,26.3764807488
 01/31  13:00:00,170.323167996,7.41719586557,0.0,0.0,80.527626,79.0911225,264.483803007,205.990938886,32.0568,26.4360641209
 01/31  14:00:00,166.342345427,7.41719586557,0.0,0.0,80.527626,75.0917375,258.586174689,213.146138146,16.0284,29.4116365422
 01/31  15:00:00,166.33955984,7.41719586557,0.0,0.0,80.527626,75.0917375,245.952869724,209.481752626,16.0284,20.4427170984
 01/31  16:00:00,164.314878165,7.41719586557,0.0,0.0,80.527626,73.092045,238.054506488,211.45714778,3.20568,23.3916787076
 01/31  17:00:00,164.203224977,7.41719586557,0.0,0.0,80.527626,73.092045,218.679188853,212.583718015,3.20568,2.88979083793
 01/31  18:00:00,122.381554787,7.41719586557,0.0,0.0,80.527626,29.818365,246.882110369,237.917316105,3.20568,5.75911426372
 01/31  19:00:00,129.540061055,7.41719586557,0.0,0.0,80.527626,29.818365,264.121421654,255.140359107,3.20568,5.77538254779
 01/31  20:00:00,129.547784295,7.41719586557,0.0,0.0,80.527626,29.818365,274.562123882,262.686964663,3.20568,8.66947921951
 01/31  21:00:00,129.55624853,7.41719586557,0.0,0.0,80.527626,29.818365,284.144518021,272.277072396,3.20568,8.66176562506
 01/31  22:00:00,55.3004333073,0.0,0.0,0.0,15.863942322,29.242365,11.8676617527,0.0,3.20568,8.66198175274
 01/31  23:00:00,55.34952645,0.0,0.0,0.0,15.863942322,29.242365,6.09718595454,0.0,3.20568,2.89150595454
 01/31  24:00:00,56.1459743155,0.0,0.0,0.0,15.863942322,29.242365,6.09427213303,0.0,3.20568,2.88859213303
 02/01  01:00:00,55.3780558347,0.0,0.0,0.0,15.863942322,29.242365,6.0907303657,0.0,3.20568,2.8850503657
 02/01  02:00:00,55.7119544537,0.333058051007,0.0,0.0,15.863942322,29.242365,6.33646812663,0.245646940162,3.20568,2.88514118646
 02/01  03:00:00,57.044478129,1.66529025503,0.0,0.0,15.863942322,29.242365,4.55277903644,1.32709903644,3.20568,0.02
 02/01  04:00:00,56.7055610288,1.33223220403,0.0,0.0,15.863942322,29.242365,7.78993851744,1.69911432793,3.20568,2.88514418952
 02/01  05:00:00,57.2549296112,1.66529025503,0.0,0.0,15.863942322,29.242365,9.79020067158,3.69939713362,3.20568,2.88512353795
 02/01  06:00:00,58.7996663802,3.2189363092,0.0,0.0,15.863942322,29.242365,35.858681792,32.633001792,3.20568,0.02
 02/01  07:00:00,66.2684308261,7.41719586557,0.0,0.0,15.863942322,29.818365,663.574114721,657.483287312,3.20568,2.88514740899
 02/01  08:00:00,130.136192295,7.41719586557,0.0,0.0,80.527626,29.818365,521.278777549,515.18346265,3.20568,2.8896348993
 02/01  09:00:00,166.435632009,7.41719586557,0.00124025196337,0.0,80.527626,75.0917375,445.639556828,407.118066548,24.0426,14.4788902803
 02/01  10:00:00,166.395223003,7.41719586557,0.00164557622187,0.0,80.527626,75.0917375,412.17544276,367.696701257,24.0426,20.4361415021
 02/01  11:00:00,170.362516651,7.41719586557,0.001028563787,0.0,80.527626,79.0911225,390.844000703,338.329300268,32.0568,20.4579004359
 02/01  12:00:00,171.092175,7.41719586557,0.0,0.0,80.527626,79.0911225,340.226791041,281.79422913,32.0568,26.3757619114
 02/01  13:00:00,170.315726811,7.41719586557,0.0,0.0,80.527626,79.0911225,313.281064305,254.788045993,32.0568,26.4362183112
 02/01  14:00:00,166.327442861,7.41719586557,0.0,0.0,80.527626,75.0917375,299.020040112,253.581485721,16.0284,29.4101543913
 02/01  15:00:00,166.323781596,7.41719586557,0.0,0.0,80.527626,75.0917375,280.64209152,244.16972837,16.0284,20.4439631493
 02/01  16:00:00,164.304968603,7.41719586557,0.0,0.0,80.527626,73.092045,274.108039212,247.508655841,3.20568,23.3937033707
 02/01  17:00:00,164.210787725,7.41719586557,0.0,0.0,80.527626,73.092045,272.910020778,263.945130907,3.20568,5.75920987083
 02/01  18:00:00,122.406207309,7.41719586557,0.0,0.0,80.527626,29.818365,315.37678728,309.281484248,3.20568,2.88962303211
 02/01  19:00:00,129.56858801,7.41719586557,0.0,0.0,80.527626,29.818365,342.056715004,333.075174764,3.20568,5.77586023956
 02/01  20:00:00,129.812573915,7.41719586557,0.0,0.0,80.527626,29.818365,381.097158094,369.221264289,3.20568,8.6702138052
 02/01  21:00:00,129.839654696,7.41719586557,0.0,0.0,80.527626,29.818365,433.612833159,421.745716781,3.20568,8.66143637818
 02/01  22:00:00,55.4218751118,0.0,0.0,0.0,15.863942322,29.242365,11.8684340127,0.0,3.20568,8.6627540127
 02/01  23:00:00,55.6578590357,0.333058051007,0.0,0.0,15.863942322,29.242365,6.48361489701,0.386181287076,3.20568,2.89175360993
 02/01  24:00:00,57.7999832823,1.66529025503,0.0,0.0,15.863942322,29.242365,8.35924864669,2.26473070866,3.20568,2.88883793804
 02/02  01:00:00,56.7033538048,1.33223220403,0.0,0.0,15.863942322,29.242365,9.69306488571,3.60222215964,3.20568,2.88516272607
 02/02  02:00:00,59.1663101079,3.77460669859,0.0,0.0,15.863942322,29.242365,59.3141351621,53.2232807479,3.20568,2.8851744142
 02/02  03:00:00,59.5610759656,4.15932574129,0.0,0.0,15.863942322,29.242365,76.5916153382,70.5007762303,3.20568,2.88515910792
 02/02  04:00:00,59.3212622056,3.92696508485,0.0,0.0,15.863942322,29.242365,63.8148546573,60.5891746573,3.20568,0.02
 02/02  05:00:00,59.7733015368,4.15932574129,0.0,0.0,15.863942322,29.242365,81.9948366848,75.9040311443,3.20568,2.8851255405
 02/02  06:00:00,59.5261858797,3.92696508485,0.0,0.0,15.863942322,29.242365,78.8266362187,72.7358281768,3.20568,2.88512804191
 02/02  07:00:00,66.3340440286,7.41719586557,0.0,0.0,15.863942322,29.818365,784.98694765,781.76126765,3.20568,0.02
 02/02  08:00:00,130.413410705,7.41719586557,0.0,0.0,80.527626,29.818365,555.744409429,546.779434209,3.20568,5.75929522
 02/02  09:00:00,166.476303802,7.41719586557,0.00129087595935,0.0,80.527626,75.0917375,458.057873727,422.427832174,24.0426,11.5874415531
 02/02  10:00:00,166.436980954,7.41719586557,0.00167671918954,0.0,80.527626,75.0917375,431.138549029,386.66049509,24.0426,20.4354539385
 02/02  11:00:00,170.390335857,7.41719586557,0.00228645784275,0.0,80.527626,79.0911225,408.800987982,356.285453974,32.0568,20.4587340074
 02/02  12:00:00,171.108288765,7.41719586557,0.0,0.0,80.527626,79.0911225,358.793178614,300.358473723,32.0568,26.3779048906
 02/02  13:00:00,170.324041048,7.41719586557,0.0,0.0,80.527626,79.0911225,329.657105403,271.162706514,32.0568,26.4375988896
 02/02  14:00:00,166.327965462,7.41719586557,0.0,0.0,80.527626,75.0917375,302.467584048,257.025460745,16.0284,29.4137233021
 02/02  15:00:00,166.325549012,7.41719586557,0.0,0.0,80.527626,75.0917375,274.985535326,235.594962726,16.0284,23.3621726007
 02/02  16:00:00,164.305646524,7.41719586557,0.0,0.0,80.527626,73.092045,259.025092159,235.348335927,3.20568,20.4710762327
 02/02  17:00:00,164.202264577,7.41719586557,0.0,0.0,80.527626,73.092045,249.014028464,240.04876618,3.20568,5.75958228421
 02/02  18:00:00,122.390412615,7.41719586557,0.0,0.0,80.527626,29.818365,276.426759833,270.331604561,3.20568,2.88947527188
 02/02  19:00:00,129.548240859,7.41719586557,0.0,0.0,80.527626,29.818365,293.981958398,285.000618939,3.20568,5.77565945899
 02/02  20:00:00,129.774600873,7.41719586557,0.0,0.0,80.527626,29.818365,304.490927673,292.613915742,3.20568,8.67133193067
 02/02  21:00:00,129.769854704,7.41719586557,0.0,0.0,80.527626,29.818365,310.783858643,298.915635124,3.20568,8.66254351952
 02/02  22:00:00,55.4486882005,0.0,0.0,0.0,15.863942322,29.242365,11.8686049225,0.0,3.20568,8.66292492245
 02/02  23:00:00,55.3441882716,0.0,0.0,0.0,15.863942322,29.242365,6.09720490667,0.0,3.20568,2.89152490667
 02/02  24:00:00,56.1430315778,0.0,0.0,0.0,15.863942322,29.242365,8.96313261214,0.0,3.20568,5.75745261214
 02/03  01:00:00,55.3771615744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.3777333736,0.0,0.0,0.0,15.863942322,29.242365,6.09062790809,0.0,3.20568,2.88494790809
 02/03  03:00:00,55.3739748963,0.0,0.0,0.0,15.863942322,29.242365,6.09072105965,0.0,3.20568,2.88504105965
 02/03  04:00:00,55.3743384156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.4379423437,0.0,0.0,0.0,15.863942322,29.242365,6.09081407914,0.0,3.20568,2.88513407914
 02/03  06:00:00,56.2656106774,0.0,0.0,0.0,15.863942322,29.242365,6.09063862034,0.0,3.20568,2.88495862034
 02/03  07:00:00,65.7750666368,7.41719586557,0.00394142247841,0.0,15.863942322,29.818365,451.310209914,448.084529914,3.20568,0.02
 02/03  08:00:00,129.74032496,7.41719586557,0.00096167467013,0.0,80.527626,29.818365,369.55690106,360.592019913,3.20568,5.75920114683
