Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  09:00:00,166.329927517,7.41719586557,0.0042337088399,0.0,80.527626,75.0917375,299.743360015,264.113384527,24.0426,11.5873754884
 02/03  10:00:00,166.338251724,7.41719586557,0.00251573872522,0.0,80.527626,75.0917375,275.60089187,231.121345014,24.0426,20.4369468557
 02/03  11:00:00,170.336891839,7.41719586557,0.00146085735016,0.0,80.527626,79.0911225,275.872287624,220.436301856,32.0568,23.3791857677
 02/03  12:00:00,171.093997529,7.41719586557,0.0,0.0,80.527626,79.0911225,254.181367915,198.678101114,32.0568,23.4464668006
 02/03  13:00:00,170.330678603,7.41719586557,0.0,0.0,80.527626,79.0911225,256.152741391,194.7197137,32.0568,29.3762276906
 02/03  14:00:00,166.347971016,7.41719586557,0.0,0.0,80.527626,75.0917375,246.518103476,204.015909329,16.0284,26.4737941475
 02/03  15:00:00,166.345431974,7.41719586557,0.0,0.0,80.527626,75.0917375,241.366720489,201.975347641,16.0284,23.3629728488
 02/03  16:00:00,164.316571867,7.41719586557,0.0,0.0,80.527626,73.092045,234.423688838,207.824075693,3.20568,23.3939331449
 02/03  17:00:00,164.198431794,7.41719586557,0.0,0.0,80.527626,73.092045,215.755498194,209.660110746,3.20568,2.88970744816
 02/03  18:00:00,122.368700176,7.41719586557,0.0,0.0,80.527626,29.818365,240.207098224,234.112038506,3.20568,2.88937971794
 02/03  19:00:00,129.527531564,7.41719586557,0.0,0.0,80.527626,29.818365,265.34443557,253.485658158,3.20568,8.6530974113
 02/03  20:00:00,129.537378806,7.41719586557,0.0,0.0,80.527626,29.818365,271.286705687,259.411824737,3.20568,8.66920095006
 02/03  21:00:00,129.546951459,7.41719586557,0.0,0.0,80.527626,29.818365,278.813868888,269.826896459,3.20568,5.78129242906
 02/03  22:00:00,55.3008645552,0.0,0.0,0.0,15.863942322,29.242365,11.8684202259,0.0,3.20568,8.66274022594
 02/03  23:00:00,55.3519873865,0.0,0.0,0.0,15.863942322,29.242365,8.96846490261,0.0,3.20568,5.76278490261
 02/03  24:00:00,56.1504105991,0.0,0.0,0.0,15.863942322,29.242365,6.09436084513,0.0,3.20568,2.88868084513
 02/04  01:00:00,55.3848062609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.385007577,0.0,0.0,0.0,15.863942322,29.242365,6.08887680466,0.0,3.20568,2.88319680466
 02/04  03:00:00,55.3799162621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.3750350671,0.0,0.0,0.0,15.863942322,29.242365,6.08883098925,0.0,3.20568,2.88315098925
 02/04  05:00:00,55.5847606965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  06:00:00,56.5704306923,0.999174153021,0.0,0.0,15.863942322,29.242365,3.82168814711,0.596008147115,3.20568,0.02
 02/04  07:00:00,56.916593302,1.33223220403,0.0,0.0,15.863942322,29.242365,7.08529410196,0.996334071012,3.20568,2.88328003095
 02/04  08:00:00,56.1799382435,0.666116102014,0.0,0.0,15.863942322,29.242365,3.60625020212,0.380570202118,3.20568,0.02
 02/04  09:00:00,47.9370187237,0.999174153021,0.0,0.0,15.863942322,29.242365,6.78779746777,0.698883244041,3.20568,2.88323422373
 02/04  10:00:00,46.9456029283,0.0,0.0,0.0,15.863942322,29.242365,6.0906917146,0.0,3.20568,2.8850117146
 02/04  11:00:00,46.9349593541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  12:00:00,47.6564578177,0.0,0.0,0.0,15.863942322,29.242365,6.09078571611,0.0,3.20568,2.88510571611
 02/04  13:00:00,46.9143566347,0.0,0.0,0.0,15.863942322,29.242365,6.09061113611,0.0,3.20568,2.88493113611
 02/04  14:00:00,46.9533155435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9678129015,0.0,0.0,0.0,15.863942322,29.242365,6.08887052357,0.0,3.20568,2.88319052357
 02/04  16:00:00,46.9575795306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8607205884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,48.2882855893,0.0,0.0,0.0,15.863942322,29.242365,6.08882483516,0.0,3.20568,2.88314483516
 02/04  19:00:00,55.4310562253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.6419059995,0.0,0.0,0.0,15.863942322,29.242365,6.08895397825,0.0,3.20568,2.88327397825
 02/04  21:00:00,55.9061350596,0.280888868561,0.0,0.0,15.863942322,29.242365,3.44372813396,0.218048133958,3.20568,0.02
 02/04  22:00:00,57.1817338752,1.66529025503,0.0,0.0,15.863942322,29.242365,8.06005151353,1.97108440313,3.20568,2.8832871104
 02/04  23:00:00,56.6926634582,1.33223220403,0.0,0.0,15.863942322,29.242365,6.20437120141,2.97869120141,3.20568,0.02
 02/04  24:00:00,59.3565586808,3.2472775877,0.0,0.0,15.863942322,29.242365,35.3983272088,29.3097013998,3.20568,2.88294580896
 02/05  01:00:00,58.964387617,3.59390703384,0.0,0.0,15.863942322,29.242365,44.2981778256,41.0724978256,3.20568,0.02
 02/05  02:00:00,59.0972686025,3.72043492425,0.0,0.0,15.863942322,29.242365,49.2551921036,43.1662572374,3.20568,2.88325486616
 02/05  03:00:00,59.4603478973,4.07671367705,0.0,0.0,15.863942322,29.242365,65.568509994,62.342829994,3.20568,0.02
 02/05  04:00:00,59.3191686454,3.92696508485,0.0,0.0,15.863942322,29.242365,69.8466157701,66.6209357701,3.20568,0.02
 02/05  05:00:00,59.7823058211,4.15932574129,0.0,0.0,15.863942322,29.242365,98.9122767972,92.8233285112,3.20568,2.883268286
 02/05  06:00:00,59.5339873779,3.92696508485,0.0,0.0,15.863942322,29.242365,91.9221312853,88.6964512853,3.20568,0.02
 02/05  07:00:00,60.3768997767,4.73874908529,0.0,0.0,15.863942322,29.242365,119.108702634,113.01980008,3.20568,2.88322255378
 02/05  08:00:00,58.4853159466,4.37267534946,0.00439080434656,0.0,15.863942322,29.242365,86.2504665268,83.0247865268,3.20568,0.02
 02/05  09:00:00,51.1272112732,4.15932574129,0.0,0.0,15.863942322,29.242365,102.294388516,96.2036375352,3.20568,2.88507098053
 02/05  10:00:00,50.6479349807,3.68234532768,0.0,0.0,15.863942322,29.242365,73.4458680685,67.3550223142,3.20568,2.88516575429
 02/05  11:00:00,49.5059685236,2.57141316763,0.0,0.0,15.863942322,29.242365,51.6157535936,48.3900735936,3.20568,0.02
 02/05  12:00:00,50.552446905,2.90447121863,0.0,0.0,15.863942322,29.242365,51.6651617013,45.574489832,3.20568,2.88499186929
 02/05  13:00:00,49.1928498615,2.29603962016,0.0,0.0,15.863942322,29.242365,39.8114608246,33.7206028707,3.20568,2.88517795387
 02/05  14:00:00,49.6984569191,2.7667844449,0.0,0.0,15.863942322,29.242365,37.5419793994,34.3162993994,3.20568,0.02
 02/05  15:00:00,48.2724924719,1.33223220403,0.0,0.0,15.863942322,29.242365,13.5181469693,7.42920114243,3.20568,2.88326582683
 02/05  16:00:00,48.8278842357,1.90529706561,0.0,0.0,15.863942322,29.242365,33.1892282312,29.9635482312,3.20568,0.02
 02/05  17:00:00,48.06019754,1.2391809636,0.0,0.0,15.863942322,29.242365,33.5297446617,27.4409026396,3.20568,2.88316202212
 02/05  18:00:00,51.1330504283,2.86969176367,0.0,0.0,15.863942322,29.242365,44.4882213262,41.2625413262,3.20568,0.02
 02/05  19:00:00,58.5494856929,3.13513905228,0.0,0.0,15.863942322,29.242365,63.3190682682,57.2300956793,3.20568,2.88329258885
 02/05  20:00:00,59.8899584434,4.23845314854,0.0,0.0,15.863942322,29.242365,96.9333965767,93.7077165767,3.20568,0.02
 02/05  21:00:00,59.515991279,3.87376339719,0.0,0.0,15.863942322,29.242365,97.2324709828,91.1435082181,3.20568,2.88328276475
 02/05  22:00:00,60.9558622249,5.36515901467,0.0,0.0,15.863942322,29.242365,154.322877554,151.097197554,3.20568,0.02
 02/05  23:00:00,60.0433775874,4.59311492287,0.0,0.0,15.863942322,29.242365,155.28712894,152.06144894,3.20568,0.02
 02/05  24:00:00,61.9218204268,5.66106242388,0.0,0.0,15.863942322,29.242365,214.810412025,208.721459203,3.20568,2.88327282185
 02/06  01:00:00,60.4858562401,5.02823517787,0.0,0.0,15.863942322,29.242365,184.63814736,178.547307916,3.20568,2.88515944418
 02/06  02:00:00,61.2635589961,5.77592984404,0.0,0.0,15.863942322,29.242365,213.522447773,210.296767773,3.20568,0.02
 02/06  03:00:00,60.6356616067,5.18904956609,0.0,0.0,15.863942322,29.242365,188.313771782,182.222944072,3.20568,2.88514770991
 02/06  04:00:00,61.4101021225,5.91377074823,0.0,0.0,15.863942322,29.242365,225.793580054,219.70276409,3.20568,2.88513596372
 02/06  05:00:00,60.9036598735,5.21202305012,0.0,0.0,15.863942322,29.242365,203.921841246,200.696161246,3.20568,0.02
 02/06  06:00:00,61.6791176433,5.91377074823,0.0,0.0,15.863942322,29.242365,254.588481837,248.497623996,3.20568,2.88517784192
 02/06  07:00:00,66.4145410219,7.41719586557,0.0,0.0,15.863942322,29.818365,919.859272688,913.768589924,3.20568,2.88500276434
 02/06  08:00:00,129.781539912,7.41719586557,0.0,0.0,80.527626,29.818365,795.112719504,789.017332446,3.20568,2.88970705829
 02/06  09:00:00,167.155110879,7.41719586557,0.0,0.0,80.527626,75.0917375,718.708737222,683.077755095,24.0426,11.588382127
 02/06  10:00:00,166.715138755,7.41719586557,0.0,0.0,80.527626,75.0917375,641.505945688,597.024722436,24.0426,20.4386232528
 02/06  11:00:00,170.579626693,7.41719586557,0.0,0.0,80.527626,79.0911225,577.474262873,522.038221046,32.0568,23.379241827
 02/06  12:00:00,171.222791651,7.41719586557,0.0,0.0,80.527626,79.0911225,478.361298708,419.925530878,32.0568,26.3789678297
 02/06  13:00:00,170.369421362,7.41719586557,0.0,0.0,80.527626,79.0911225,414.995237891,356.498450672,32.0568,26.4399872189
 02/06  14:00:00,166.355304985,7.41719586557,0.0,0.0,80.527626,75.0917375,376.127304597,330.686735214,16.0284,29.4121693831
 02/06  15:00:00,166.338369425,7.41719586557,0.0,0.0,80.527626,75.0917375,344.153617344,307.682364527,16.0284,20.4428528167
 02/06  16:00:00,164.321814218,7.41719586557,0.0,0.0,80.527626,73.092045,340.810526681,314.20906029,3.20568,23.3957863914
 02/06  17:00:00,164.260277321,7.41719586557,0.0,0.0,80.527626,73.092045,358.99150746,352.896183538,3.20568,2.88964392217
 02/06  18:00:00,121.047647794,7.41719586557,0.0,0.0,80.527626,29.818365,412.033454905,403.0684299,3.20568,5.75934500525
 02/06  19:00:00,129.644932145,7.41719586557,0.0,0.0,80.527626,29.818365,433.396626457,424.415333329,3.20568,5.77561312857
 02/06  20:00:00,129.877954951,7.41719586557,0.0,0.0,80.527626,29.818365,447.632548915,435.756029031,3.20568,8.6708398836
 02/06  21:00:00,129.881160523,7.41719586557,0.0,0.0,80.527626,29.818365,458.163226149,446.294568636,3.20568,8.66297751384
 02/06  22:00:00,55.4101506806,0.0,0.0,0.0,15.863942322,29.242365,8.98773820341,0.0,3.20568,5.78205820341
 02/06  23:00:00,56.3159186263,0.999174153021,0.0,0.0,15.863942322,29.242365,10.3433816104,1.37432582966,3.20568,5.7633757807
 02/06  24:00:00,58.2661518688,2.12381839446,0.0,0.0,15.863942322,29.242365,28.5816874996,22.4872529203,3.20568,2.88875457924
 02/07  01:00:00,59.2461876166,3.84435302061,0.0,0.0,15.863942322,29.242365,66.3076368623,60.216772661,3.20568,2.88518420128
 02/07  02:00:00,59.5835074162,4.15932574129,0.0,0.0,15.863942322,29.242365,95.0642626476,88.9734094762,3.20568,2.88517317141
 02/07  03:00:00,59.3603528555,3.92696508485,0.0,0.0,15.863942322,29.242365,96.9478871337,93.7222071337,3.20568,0.02
 02/07  04:00:00,59.7403395029,4.24846779421,0.0,0.0,15.863942322,29.242365,150.948812563,144.85797045,3.20568,2.88516211348
 02/07  05:00:00,61.4079071704,4.86295664054,0.0,0.0,15.863942322,29.242365,139.078030923,132.987173896,3.20568,2.88517702735
 02/07  06:00:00,61.3415813118,4.91703319114,0.0,0.0,15.863942322,29.242365,177.641733021,174.416053021,3.20568,0.02
 02/07  07:00:00,66.7405683177,7.41719586557,0.0,0.0,15.863942322,29.818365,863.492234567,857.401415578,3.20568,2.88513898841
 02/07  08:00:00,129.605483845,7.41719586557,0.0,0.0,80.527626,29.818365,699.354851561,693.259291542,3.20568,2.88988001883
 02/07  09:00:00,166.680837027,7.41719586557,0.0,0.0,80.527626,75.0917375,590.64806458,552.125853046,24.0426,14.4796115342
 02/07  10:00:00,166.547377741,7.41719586557,0.0,0.0,80.527626,75.0917375,554.947342184,510.469151986,24.0426,20.4355901978
 02/07  11:00:00,170.437679292,7.41719586557,0.0,0.0,80.527626,79.0911225,506.3180802,453.803451356,32.0568,20.4578288434
 02/07  12:00:00,171.119997969,7.41719586557,0.0,0.0,80.527626,79.0911225,422.916549848,364.480919482,32.0568,26.3788303658
 02/07  13:00:00,170.322811387,7.41719586557,0.0,0.0,80.527626,79.0911225,364.644992503,306.148964027,32.0568,26.4392284766
 02/07  14:00:00,166.331236059,7.41719586557,0.0,0.0,80.527626,75.0917375,343.6427469,298.202269145,16.0284,29.4120777549
 02/07  15:00:00,166.321861806,7.41719586557,0.0,0.0,80.527626,75.0917375,322.003764338,285.530079619,16.0284,20.4452847185
 02/07  16:00:00,164.290897795,7.41719586557,0.0,0.0,80.527626,73.092045,301.722325364,275.120992722,3.20568,23.3956526419
 02/07  17:00:00,164.197369485,7.41719586557,0.0,0.0,80.527626,73.092045,294.799972277,285.834819656,3.20568,5.75947262153
 02/07  18:00:00,120.962463809,7.41719586557,0.0,0.0,80.527626,29.818365,338.259362399,332.163918962,3.20568,2.88976343683
 02/07  19:00:00,129.583174851,7.41719586557,0.0,0.0,80.527626,29.818365,397.146524268,388.164638489,3.20568,5.77620577925
 02/07  20:00:00,129.62201633,7.41719586557,0.0,0.0,80.527626,29.818365,441.400740133,429.524239555,3.20568,8.67082057728
 02/07  21:00:00,129.664664979,7.41719586557,0.0,0.0,80.527626,29.818365,477.473202694,465.605453938,3.20568,8.66206875579
 02/07  22:00:00,55.2564475379,0.0,0.0,0.0,15.863942322,29.242365,11.8689178366,0.0,3.20568,8.66323783659
 02/07  23:00:00,56.3143783696,0.999174153021,0.0,0.0,15.863942322,29.242365,7.03104921327,0.933692487819,3.20568,2.89167672545
 02/07  24:00:00,57.7982311437,1.66529025503,0.0,0.0,15.863942322,29.242365,12.027195781,3.06405965577,3.20568,5.75745612526
 02/08  01:00:00,57.9791658098,2.61271919975,0.0,0.0,15.863942322,29.242365,39.7047871687,36.4791071687,3.20568,0.02
 02/08  02:00:00,59.7664332857,4.3704970833,0.0,0.0,15.863942322,29.242365,73.9713601567,67.8805268059,3.20568,2.88515335086
 02/08  03:00:00,58.9826215225,3.59390703384,0.0,0.0,15.863942322,29.242365,67.1347166235,61.0438755287,3.20568,2.88516109484
 02/08  04:00:00,59.9121737505,4.4923837923,0.0,0.0,15.863942322,29.242365,93.1272524653,89.9015724653,3.20568,0.02
 02/08  05:00:00,59.2062854615,3.59390703384,0.0,0.0,15.863942322,29.242365,83.2642161771,77.1733855968,3.20568,2.88515058036
 02/08  06:00:00,60.1353365028,4.4923837923,0.0,0.0,15.863942322,29.242365,122.566712175,116.475892106,3.20568,2.88514006905
 02/08  07:00:00,66.3747803189,7.41719586557,0.0,0.0,15.863942322,29.818365,835.455815829,832.230135829,3.20568,0.02
 02/08  08:00:00,129.284554069,7.41719586557,0.0,0.0,80.527626,29.818365,630.885504325,621.920206569,3.20568,5.7596177554
 02/08  09:00:00,166.528189042,7.41719586557,0.0,0.0,80.527626,75.0917375,509.263987709,473.632670521,24.0426,11.5887171876
 02/08  10:00:00,166.467240473,7.41719586557,0.0,0.0,80.527626,75.0917375,474.754979511,430.274087234,24.0426,20.4382922766
 02/08  11:00:00,170.372993792,7.41719586557,0.00224677366162,0.0,80.527626,79.0911225,425.29687406,369.860618207,32.0568,23.3794558535
 02/08  12:00:00,171.098452794,7.41719586557,0.0,0.0,80.527626,79.0911225,359.193348773,303.686286014,32.0568,23.4502627592
 02/08  13:00:00,170.313380709,7.41719586557,0.0,0.0,80.527626,79.0911225,330.130683802,268.696290799,32.0568,29.3775930032
 02/08  14:00:00,166.321990709,7.41719586557,0.0,0.0,80.527626,75.0917375,303.019905565,259.665396341,16.0284,27.3261092236
 02/08  15:00:00,166.384616901,7.48553883594,0.0,0.0,80.527626,75.0917375,281.386015326,242.839342201,16.0284,22.5182731245
 02/08  16:00:00,164.447973253,7.57320924128,0.0,0.0,80.527626,73.092045,262.078306186,235.476932754,3.20568,23.3956934318
 02/08  17:00:00,164.187404405,7.41719586557,0.0,0.0,80.527626,73.092045,243.491155184,237.395630214,3.20568,2.88984497052
 02/08  18:00:00,120.936058075,7.41719586557,0.0,0.0,80.527626,29.818365,274.472345815,268.377136769,3.20568,2.88952904612
 02/08  19:00:00,129.538013483,7.41719586557,0.0,0.0,80.527626,29.818365,315.823839019,303.964567844,3.20568,8.65359117531
 02/08  20:00:00,129.77295553,7.41719586557,0.0,0.0,80.527626,29.818365,343.254587435,331.379143478,3.20568,8.66976395749
 02/08  21:00:00,129.774728676,7.41719586557,0.0,0.0,80.527626,29.818365,356.927581295,347.940216832,3.20568,5.78168446234
 02/08  22:00:00,55.4257072385,0.0,0.0,0.0,15.863942322,29.242365,11.8678803057,0.0,3.20568,8.66220030568
 02/08  23:00:00,55.3232740998,0.0,0.0,0.0,15.863942322,29.242365,8.96885778875,0.0,3.20568,5.76317778875
 02/08  24:00:00,56.1267831047,0.0,0.0,0.0,15.863942322,29.242365,6.09455747262,0.0,3.20568,2.88887747262
 02/09  01:00:00,56.3613859954,0.999174153021,0.0,0.0,15.863942322,29.242365,6.73380721054,0.642955160705,3.20568,2.88517204984
 02/09  02:00:00,57.0343309234,1.66529025503,0.0,0.0,15.863942322,29.242365,4.62055147125,1.39487147125,3.20568,0.02
 02/09  03:00:00,56.6957829783,1.33223220403,0.0,0.0,15.863942322,29.242365,7.43135675442,1.34054161783,3.20568,2.88513513659
 02/09  04:00:00,57.0290727536,1.66529025503,0.0,0.0,15.863942322,29.242365,8.47965704675,2.3888335869,3.20568,2.88514345985
 02/09  05:00:00,56.9059979738,1.33223220403,0.0,0.0,15.863942322,29.242365,5.5859417174,2.3602617174,3.20568,0.02
 02/09  06:00:00,57.2278577192,1.66529025503,0.0,0.0,15.863942322,29.242365,10.0815816256,3.99084165838,3.20568,2.88505996726
 02/09  07:00:00,66.0743652636,7.41719586557,0.00360842046751,0.0,15.863942322,29.818365,594.123691774,588.032854411,3.20568,2.88515736305
 02/09  08:00:00,128.517351029,7.41719586557,0.0,0.0,80.527626,29.818365,430.819036878,424.723758896,3.20568,2.88959798158
 02/09  09:00:00,166.356281779,7.41719586557,0.00382474490382,0.0,80.527626,75.0917375,345.286291836,309.653908491,24.0426,11.5897833443
 02/09  10:00:00,166.346761036,7.41719586557,0.0025262623517,0.0,80.527626,75.0917375,302.329813586,257.848989833,24.0426,20.4382237534
 02/09  11:00:00,170.329013973,7.41719586557,0.00327233860594,0.0,80.527626,79.0911225,280.569260193,225.133496691,32.0568,23.3789635017
 02/09  12:00:00,170.684191364,7.41719586557,0.0,0.0,80.527626,79.0911225,221.646459456,163.210792726,32.0568,26.3788667294
 02/09  13:00:00,169.638845527,7.41719586557,0.0,0.0,80.527626,79.0911225,197.294781986,138.797901604,32.0568,26.4400803818
 02/09  14:00:00,165.795736229,7.61302776433,0.0,0.0,80.527626,75.0917375,195.784976175,150.344043313,16.0284,29.412532862
 02/09  15:00:00,166.27888803,8.08934030407,0.0,0.0,80.527626,75.0917375,188.993984144,152.522011083,16.0284,20.4435730609
 02/09  16:00:00,164.44025762,8.31734897255,0.0,0.0,80.527626,73.092045,175.987997539,149.386121464,3.20568,23.3961960745
 02/09  17:00:00,163.452229436,7.55666761621,0.0,0.0,80.527626,73.092045,134.644259534,128.548920679,3.20568,2.88965885535
 02/09  18:00:00,120.037570519,7.41719586557,0.0,0.0,80.527626,29.818365,145.620959857,136.655894968,3.20568,5.75938488894
 02/09  19:00:00,128.675279726,7.41719586557,0.0,0.0,80.527626,29.818365,163.024940742,154.043589817,3.20568,5.77567092545
 02/09  20:00:00,128.954672658,7.41719586557,0.0,0.0,80.527626,29.818365,181.984456786,170.10769309,3.20568,8.67108369604
 02/09  21:00:00,128.969802739,7.41719586557,0.0,0.0,80.527626,29.818365,188.648585567,176.779801186,3.20568,8.66310438135
 02/09  22:00:00,55.5048961398,0.0,0.0,0.0,15.863942322,29.242365,9.48556426675,0.0,3.20568,6.27988426675
 02/09  23:00:00,55.3920432765,0.0,0.0,0.0,15.863942322,29.242365,8.47152318489,0.0,3.20568,5.26584318489
 02/09  24:00:00,56.1724753145,0.0,0.0,0.0,15.863942322,29.242365,6.09447615667,0.0,3.20568,2.88879615667
 02/10  01:00:00,55.4167545737,0.0,0.0,0.0,15.863942322,29.242365,6.09074086867,0.0,3.20568,2.88506086867
 02/10  02:00:00,55.4113878579,0.0,0.0,0.0,15.863942322,29.242365,6.09083876231,0.0,3.20568,2.88515876231
 02/10  03:00:00,55.4000548623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.3889715664,0.0,0.0,0.0,15.863942322,29.242365,6.09066761724,0.0,3.20568,2.88498761724
 02/10  05:00:00,56.4443404665,0.0,0.0,0.0,15.863942322,29.242365,6.09076555528,0.0,3.20568,2.88508555528
 02/10  06:00:00,56.2703502818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,65.7822343332,7.41719586557,0.00282111133268,0.0,15.863942322,29.818365,464.116436578,458.025571518,3.20568,2.88518506045
 02/10  08:00:00,128.273934212,7.41719586557,0.000949729349892,0.0,80.527626,29.818365,352.462086517,346.36698009,3.20568,2.88942642708
 02/10  09:00:00,166.128437505,7.41719586557,0.00700675204885,0.0,80.527626,75.0917375,273.141761068,234.618349279,24.0426,14.4808117888
 02/10  10:00:00,165.804594399,7.41719586557,0.00328153299096,0.0,80.527626,75.0917375,221.706262383,177.22738397,24.0426,20.436278413
 02/10  11:00:00,169.521124858,7.41719586557,0.00421038694425,0.0,80.527626,79.0911225,190.010289312,137.494997855,32.0568,20.4584914571
 02/10  12:00:00,170.505632277,7.77469176595,0.0,0.0,80.527626,79.0911225,162.572851634,104.136514019,32.0568,26.3795376148
 02/10  13:00:00,170.402799765,8.43829622765,0.0,0.0,80.527626,79.0911225,153.141344281,94.6453285265,32.0568,26.439215754
 02/10  14:00:00,166.961900544,8.98236249286,0.0,0.0,80.527626,75.0917375,154.497806672,109.055699171,16.0284,29.4137075018
 02/10  15:00:00,167.411856372,9.43688029058,0.0,0.0,80.527626,75.0917375,148.336079682,108.942657336,16.0284,23.3650223465
 02/10  16:00:00,165.538599453,9.59514551191,0.0,0.0,80.527626,73.092045,134.438450638,110.761001841,3.20568,20.4717687964
 02/10  17:00:00,163.860306894,8.0638900639,0.0,0.0,80.527626,73.092045,110.189830546,101.22453148,3.20568,5.75961906675
 02/10  18:00:00,119.91040721,7.41760134609,0.0,0.0,80.527626,29.818365,104.308685774,98.2135874529,3.20568,2.88941832154
 02/10  19:00:00,128.488621011,7.41719586557,0.0,0.0,80.527626,29.818365,109.447224264,100.465932635,3.20568,5.77561162944
 02/10  20:00:00,128.504638255,7.41719586557,0.0,0.0,80.527626,29.818365,121.257807197,109.380772118,3.20568,8.67135507934
 02/10  21:00:00,128.51323541,7.41719586557,0.0,0.0,80.527626,29.818365,128.228455085,116.360171486,3.20568,8.66260359848
 02/10  22:00:00,55.4077917803,0.0,0.0,0.0,15.863942322,29.242365,11.8680517055,0.0,3.20568,8.66237170547
 02/10  23:00:00,55.4440024778,0.0,0.0,0.0,15.863942322,29.242365,6.0972300716,0.0,3.20568,2.8915500716
 02/10  24:00:00,56.2059753656,0.0,0.0,0.0,15.863942322,29.242365,8.9631855543,0.0,3.20568,5.7575055543
 02/11  01:00:00,55.4674395055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.4599290381,0.0,0.0,0.0,15.863942322,29.242365,6.08881289213,0.0,3.20568,2.88313289213
 02/11  03:00:00,55.4516411249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.4400164383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.6447333873,0.0,0.0,0.0,15.863942322,29.242365,6.08894596544,0.0,3.20568,2.88326596544
 02/11  06:00:00,55.6236277276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.6282455718,0.0,0.0,0.0,15.863942322,29.242365,6.08890384276,0.0,3.20568,2.88322384276
 02/11  08:00:00,54.1237098171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  09:00:00,46.9830735288,0.0,0.0,0.0,15.863942322,29.242365,6.08886174565,0.0,3.20568,2.88318174565
 02/11  10:00:00,47.0176905547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,47.0240392747,0.0,0.0,0.0,15.863942322,29.242365,6.09083367789,0.0,3.20568,2.88515367789
 02/11  12:00:00,47.730931563,0.0,0.0,0.0,15.863942322,29.242365,6.09066277408,0.0,3.20568,2.88498277408
 02/11  13:00:00,47.0187664145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.0623610225,0.0,0.0,0.0,15.863942322,29.242365,6.08887712212,0.0,3.20568,2.88319712212
 02/11  15:00:00,47.0799026108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.0743056943,0.0,0.0,0.0,15.863942322,29.242365,6.0888350785,0.0,3.20568,2.8831550785
 02/11  17:00:00,46.9780008166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,46.9759449722,0.0,0.0,0.0,15.863942322,29.242365,6.08896812622,0.0,3.20568,2.88328812622
 02/11  19:00:00,55.5429280375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.7423814552,0.0,0.0,0.0,15.863942322,29.242365,6.08892600076,0.0,3.20568,2.88324600076
 02/11  21:00:00,55.712515116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.5845064586,0.0,0.0,0.0,15.863942322,29.242365,6.08888389433,0.0,3.20568,2.88320389433
 02/11  23:00:00,55.4292953774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  24:00:00,56.1435044914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.4037353685,0.0,0.0,0.0,15.863942322,29.242365,6.08884188162,0.0,3.20568,2.88316188162
 02/12  02:00:00,55.4105190701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.4197424037,0.0,0.0,0.0,15.863942322,29.242365,6.08897505322,0.0,3.20568,2.88329505322
 02/12  04:00:00,55.4227040335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  05:00:00,55.637187906,0.0,0.0,0.0,15.863942322,29.242365,6.0889330749,0.0,3.20568,2.8832530749
 02/12  06:00:00,55.6216670658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,55.6350588544,0.0,0.0,0.0,15.863942322,29.242365,6.08889112576,0.0,3.20568,2.88321112576
 02/12  08:00:00,54.1383304595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,46.9972200231,0.0,0.0,0.0,15.863942322,29.242365,6.0906645333,0.0,3.20568,2.8849845333
 02/12  10:00:00,47.0191693488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  11:00:00,47.0115947494,0.0,0.0,0.0,15.863942322,29.242365,6.09076294468,0.0,3.20568,2.88508294468
 02/12  12:00:00,47.7026274793,0.0,0.0,0.0,15.863942322,29.242365,6.09086124955,0.0,3.20568,2.88518124955
 02/12  13:00:00,46.9923984708,0.0,0.0,0.0,15.863942322,29.242365,6.09069049786,0.0,3.20568,2.88501049786
 02/12  14:00:00,47.033242347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,47.0441387405,0.0,0.0,0.0,15.863942322,29.242365,6.08889216311,0.0,3.20568,2.88321216311
 02/12  16:00:00,47.031197608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.9277495807,0.0,0.0,0.0,15.863942322,29.242365,6.08885024552,0.0,3.20568,2.88317024552
 02/12  18:00:00,46.9089087841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4758854978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,55.6933386257,0.0,0.0,0.0,15.863942322,29.242365,6.08898342396,0.0,3.20568,2.88330342396
 02/12  21:00:00,55.6828502188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.5690759379,0.0,0.0,0.0,15.863942322,29.242365,6.08894145501,0.0,3.20568,2.88326145501
 02/12  23:00:00,55.4087299296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.1284865665,0.0,0.0,0.0,15.863942322,29.242365,6.08889950925,0.0,3.20568,2.88321950925
 02/13  01:00:00,55.3995274827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  02:00:00,55.3923750872,0.0,0.0,0.0,15.863942322,29.242365,6.09077855463,0.0,3.20568,2.88509855463
 02/13  03:00:00,55.3878823713,0.0,0.0,0.0,15.863942322,29.242365,6.09060796864,0.0,3.20568,2.88492796864
 02/13  04:00:00,55.3861260608,0.0,0.0,0.0,15.863942322,29.242365,6.09070655906,0.0,3.20568,2.88502655906
 02/13  05:00:00,55.5987981897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,55.5804830573,0.0,0.0,0.0,15.863942322,29.242365,6.09080504451,0.0,3.20568,2.88512504451
 02/13  07:00:00,65.0723288456,7.41719586557,0.00472443257207,0.0,15.863942322,29.818365,488.551874721,482.461240305,3.20568,2.88495441673
 02/13  08:00:00,126.480227468,7.41719586557,0.00101087927476,0.0,80.527626,29.818365,348.353663751,342.258081387,3.20568,2.88990236431
 02/13  09:00:00,165.877577005,7.41719586557,0.00446870215394,0.0,80.527626,75.0917375,281.878410239,246.246795881,24.0426,11.5890143575
 02/13  10:00:00,165.889941974,7.41719586557,0.00272112415383,0.0,80.527626,75.0917375,254.884554542,210.403783595,24.0426,20.438170947
 02/13  11:00:00,169.973690895,7.41719586557,0.00152759242494,0.0,80.527626,79.0911225,262.924530501,207.490019812,32.0568,23.3777106887
 02/13  12:00:00,170.798436232,7.41719586557,0.0,0.0,80.527626,79.0911225,240.370083815,184.864414072,32.0568,23.4488697427
 02/13  13:00:00,169.857033597,7.41719586557,0.0,0.0,80.527626,79.0911225,222.53143317,161.096777954,32.0568,29.3778552157
 02/13  14:00:00,165.764149201,7.41719586557,0.0,0.0,80.527626,75.0917375,215.881962168,170.438262811,16.0284,29.4152993569
 02/13  15:00:00,165.760784365,7.41719586557,0.0,0.0,80.527626,75.0917375,208.363565955,171.890092147,16.0284,20.445073808
 02/13  16:00:00,163.735148571,7.41719586557,0.0,0.0,80.527626,73.092045,201.08799657,174.487064672,3.20568,23.3952518982
 02/13  17:00:00,163.619713613,7.41719586557,0.0,0.0,80.527626,73.092045,179.296848006,173.201646758,3.20568,2.88952124731
 02/13  18:00:00,120.425154843,7.41719586557,0.0,0.0,80.527626,29.818365,199.654749924,193.559353536,3.20568,2.88971638851
 02/13  19:00:00,129.069572501,7.41719586557,0.0,0.0,80.527626,29.818365,219.8332761,207.972839991,3.20568,8.65475610888
 02/13  20:00:00,129.291433475,7.41719586557,0.0,0.0,80.527626,29.818365,225.779018774,213.901442894,3.20568,8.67189587958
 02/13  21:00:00,129.497747881,7.41719586557,0.0,0.0,80.527626,29.818365,253.729384682,241.860993239,3.20568,8.66271144257
 02/13  22:00:00,55.464395013,0.0,0.0,0.0,15.863942322,29.242365,8.98720082318,0.0,3.20568,5.78152082318
 02/13  23:00:00,55.3592009603,0.0,0.0,0.0,15.863942322,29.242365,8.96907048018,0.0,3.20568,5.76339048018
 02/13  24:00:00,56.1549593633,0.0,0.0,0.0,15.863942322,29.242365,6.09434704433,0.0,3.20568,2.88866704433
 02/14  01:00:00,55.3894180643,0.0,0.0,0.0,15.863942322,29.242365,6.09061086387,0.0,3.20568,2.88493086387
 02/14  02:00:00,55.3881383131,0.0,0.0,0.0,15.863942322,29.242365,6.09070947783,0.0,3.20568,2.88502947783
 02/14  03:00:00,55.3810517293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.3753348008,0.0,0.0,0.0,15.863942322,29.242365,6.09080797748,0.0,3.20568,2.88512797748
 02/14  05:00:00,56.7686865326,0.333058051007,0.0,0.0,15.863942322,29.242365,6.30621392401,0.215576544479,3.20568,2.88495737953
 02/14  06:00:00,57.4836081609,1.21787236097,0.0,0.0,15.863942322,29.242365,3.96974206956,0.744062069561,3.20568,0.02
 02/14  07:00:00,66.043847525,7.41719586557,0.00305814471388,0.0,15.863942322,29.818365,483.366288458,477.275461127,3.20568,2.88514733068
 02/14  08:00:00,126.948883006,7.41719586557,0.0,0.0,80.527626,29.818365,384.794713472,378.699228687,3.20568,2.88980478552
 02/14  09:00:00,166.325029676,7.41719586557,0.0038264372873,0.0,80.527626,75.0917375,308.307983839,272.676249093,24.0426,11.5891347457
 02/14  10:00:00,166.331846458,7.41719586557,0.00230978080922,0.0,80.527626,75.0917375,281.649460664,234.248446162,24.0426,23.3584145025
 02/14  11:00:00,170.330120262,7.41719586557,0.00325622877751,0.0,80.527626,79.0911225,269.674200452,217.156788058,32.0568,20.4606123939
 02/14  12:00:00,171.089280366,7.41719586557,0.0,0.0,80.527626,79.0911225,251.046377158,192.610639763,32.0568,26.3789373956
 02/14  13:00:00,170.326545789,7.41719586557,0.0,0.0,80.527626,79.0911225,249.144120378,190.647720346,32.0568,26.4396000321
 02/14  14:00:00,166.344227002,7.41719586557,0.0,0.0,80.527626,75.0917375,251.521176041,206.079885428,16.0284,29.4128906132
 02/14  15:00:00,166.339377479,7.41719586557,0.0,0.0,80.527626,75.0917375,246.17877951,209.473034482,16.0284,20.6773450281
 02/14  16:00:00,164.310087717,7.41719586557,0.0,0.0,80.527626,73.092045,239.664039338,213.294335329,3.20568,23.1640240092
 02/14  17:00:00,164.200442569,7.41719586557,0.0,0.0,80.527626,73.092045,231.64715841,222.682082338,3.20568,5.75939607147
 02/14  18:00:00,120.953906586,7.41719586557,0.0,0.0,80.527626,29.818365,267.604924617,261.509432993,3.20568,2.88981162409
 02/14  19:00:00,128.114172741,7.41719586557,0.0,0.0,80.527626,29.818365,296.87919534,287.897188951,3.20568,5.77632638935
 02/14  20:00:00,129.559343923,7.41719586557,0.0,0.0,80.527626,29.818365,321.090170569,309.213455822,3.20568,8.67103474667
 02/14  21:00:00,129.572282215,7.41719586557,0.0,0.0,80.527626,29.818365,341.244653883,329.376681232,3.20568,8.6622926515
 02/14  22:00:00,55.2867896818,0.0,0.0,0.0,15.863942322,29.242365,11.8691524558,0.0,3.20568,8.66347245581
 02/14  23:00:00,55.3389651239,0.0,0.0,0.0,15.863942322,29.242365,6.0971267539,0.0,3.20568,2.8914467539
 02/14  24:00:00,56.1383572135,0.0,0.0,0.0,15.863942322,29.242365,8.96297881925,0.0,3.20568,5.75729881925
 02/15  01:00:00,55.371316853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,56.7110120459,1.33223220403,0.0,0.0,15.863942322,29.242365,7.23818015107,1.14736366837,3.20568,2.88513648269
 02/15  03:00:00,57.0401522987,1.66529025503,0.0,0.0,15.863942322,29.242365,7.90000409546,1.8093583645,3.20568,2.88496573096
 02/15  04:00:00,56.7014766719,1.33223220403,0.0,0.0,15.863942322,29.242365,5.27859758359,2.05291758359,3.20568,0.02
 02/15  05:00:00,57.2513303619,1.66529025503,0.0,0.0,15.863942322,29.242365,10.223149953,4.13240581428,3.20568,2.88506413868
 02/15  06:00:00,58.7942177522,3.2189363092,0.0,0.0,15.863942322,29.242365,36.84553701,30.7546925995,3.20568,2.88516441044
 02/15  07:00:00,66.2249181246,7.41719586557,0.0,0.0,15.863942322,29.818365,648.540394641,645.314714641,3.20568,0.02
 02/15  08:00:00,127.212793664,7.41719586557,0.0,0.0,80.527626,29.818365,495.302942207,486.337477315,3.20568,5.75978489158
 02/15  09:00:00,166.408488887,7.41719586557,0.00281402600206,0.0,80.527626,75.0917375,413.447486403,377.815749927,24.0426,11.5891364756
 02/15  10:00:00,166.363786903,7.41719586557,0.00196175627181,0.0,80.527626,75.0917375,373.461866604,328.980072878,24.0426,20.439193726
 02/15  11:00:00,170.337891608,7.41719586557,0.00241717503237,0.0,80.527626,79.0911225,346.469823506,291.032427015,32.0568,23.3805964911
 02/15  12:00:00,171.093129133,7.41719586557,0.0,0.0,80.527626,79.0911225,312.961768063,257.4568729,32.0568,23.4480951637
 02/15  13:00:00,170.323743396,7.41719586557,0.0,0.0,80.527626,79.0911225,310.045155715,248.611848512,32.0568,29.3765072025
 02/15  14:00:00,166.331079581,7.41719586557,0.0,0.0,80.527626,75.0917375,296.08515133,250.642209981,16.0284,29.4145413493
 02/15  15:00:00,166.322484705,7.41719586557,0.0,0.0,80.527626,75.0917375,279.290797147,242.818033294,16.0284,20.4443638525
 02/15  16:00:00,164.296077106,7.41719586557,0.0,0.0,80.527626,73.092045,271.677894239,245.074877279,3.20568,23.3973369606
 02/15  17:00:00,164.194337695,7.41719586557,0.0,0.0,80.527626,73.092045,261.946914469,255.851722545,3.20568,2.88951192383
 02/15  18:00:00,120.955428459,7.41719586557,0.0,0.0,80.527626,29.818365,304.76781997,298.67243778,3.20568,2.88970219086
 02/15  19:00:00,128.127572979,7.41719586557,0.0,0.0,80.527626,29.818365,350.758324503,338.898506985,3.20568,8.65413751759
 02/15  20:00:00,129.796857,7.41719586557,0.0,0.0,80.527626,29.818365,383.781337401,371.9053227,3.20568,8.67033470086
 02/15  21:00:00,129.811876462,7.41719586557,0.0,0.0,80.527626,29.818365,413.549528744,404.562856907,3.20568,5.78099183731
 02/15  22:00:00,55.4228498873,0.0,0.0,0.0,15.863942322,29.242365,11.8688741841,0.0,3.20568,8.66319418415
 02/15  23:00:00,55.3210339896,0.0,0.0,0.0,15.863942322,29.242365,8.96864602372,0.0,3.20568,5.76296602372
 02/15  24:00:00,57.1273532375,0.999174153021,0.0,0.0,15.863942322,29.242365,7.03966035996,0.945367234687,3.20568,2.88861312527
 02/16  01:00:00,57.0341194316,1.66529025503,0.0,0.0,15.863942322,29.242365,8.63038571678,2.53956630608,3.20568,2.88513941069
 02/16  02:00:00,57.5285547016,2.15835284643,0.0,0.0,15.863942322,29.242365,26.709980575,23.484300575,3.20568,0.02
 02/16  03:00:00,59.4457707381,4.04885179385,0.0,0.0,15.863942322,29.242365,61.1760810568,55.0852530986,3.20568,2.88514795817
 02/16  04:00:00,58.9885156516,3.59390703384,0.0,0.0,15.863942322,29.242365,68.198246676,62.1074101856,3.20568,2.88515649039
 02/16  05:00:00,60.1360503066,4.4923837923,0.0,0.0,15.863942322,29.242365,96.4694897288,93.2438097288,3.20568,0.02
 02/16  06:00:00,59.1983358556,3.59390703384,0.0,0.0,15.863942322,29.242365,84.6263880417,78.5355430382,3.20568,2.8851650035
 02/16  07:00:00,66.3712456196,7.41719586557,0.0,0.0,15.863942322,29.818365,814.709950685,808.619187185,3.20568,2.88508349947
 02/16  08:00:00,127.800692592,7.41719586557,0.0,0.0,80.527626,29.818365,613.434471217,607.338996164,3.20568,2.88979505365
 02/16  09:00:00,166.505518886,7.41719586557,0.0,0.0,80.527626,75.0917375,492.543580695,456.912560511,24.0426,11.5884201846
 02/16  10:00:00,166.422286308,7.41719586557,0.00114720922148,0.0,80.527626,75.0917375,445.835755107,401.353328842,24.0426,20.4398262653
 02/16  11:00:00,170.368511215,7.41719586557,0.000828203743792,0.0,80.527626,79.0911225,417.571187801,362.136665227,32.0568,23.3777225745
 02/16  12:00:00,171.094889248,7.41719586557,0.0,0.0,80.527626,79.0911225,361.481979757,303.044162452,32.0568,26.381017305
 02/16  13:00:00,170.3119065,7.41719586557,0.0,0.0,80.527626,79.0911225,330.043171039,271.545321581,32.0568,26.4410494575
 02/16  14:00:00,166.321309328,7.41719586557,0.0,0.0,80.527626,75.0917375,306.321981222,260.878529301,16.0284,29.4150519203
 02/16  15:00:00,166.317758453,7.41719586557,0.0,0.0,80.527626,75.0917375,272.407636499,235.934403576,16.0284,20.4448329233
 02/16  16:00:00,164.298545711,7.41719586557,0.0,0.0,80.527626,73.092045,263.988667631,237.38783517,3.20568,23.395152461
 02/16  17:00:00,164.200634453,7.41719586557,0.0,0.0,80.527626,73.092045,264.100345806,258.004762915,3.20568,2.88990289133
 02/16  18:00:00,120.95574662,7.41719586557,0.0,0.0,80.527626,29.818365,304.275292751,295.309991413,3.20568,5.75962133747
 02/16  19:00:00,128.122016219,7.41719586557,0.0,0.0,80.527626,29.818365,332.020343183,323.038494266,3.20568,5.7761689175
 02/16  20:00:00,129.785697325,7.41719586557,0.0,0.0,80.527626,29.818365,358.509218983,346.634134124,3.20568,8.6694048597
 02/16  21:00:00,129.791482307,7.41719586557,0.0,0.0,80.527626,29.818365,382.097288444,370.230028705,3.20568,8.66157973873
 02/16  22:00:00,55.4271854379,0.0,0.0,0.0,15.863942322,29.242365,11.8685443248,0.0,3.20568,8.66286432483
 02/16  23:00:00,55.3283576571,0.0,0.0,0.0,15.863942322,29.242365,6.09718572813,0.0,3.20568,2.89150572813
 02/16  24:00:00,57.1321244255,0.999174153021,0.0,0.0,15.863942322,29.242365,6.94194520229,0.847675838717,3.20568,2.88858936357
 02/17  01:00:00,56.7004966578,1.33223220403,0.0,0.0,15.863942322,29.242365,7.83151578304,1.74070366538,3.20568,2.88513211766
 02/17  02:00:00,57.0376304628,1.66529025503,0.0,0.0,15.863942322,29.242365,9.78468982706,3.69387124369,3.20568,2.88513858336
 02/17  03:00:00,58.8042909223,3.42732850264,0.0,0.0,15.863942322,29.242365,48.6110306228,45.3853506228,3.20568,0.02
 02/17  04:00:00,59.1817331152,3.79356689185,0.0,0.0,15.863942322,29.242365,55.3541678217,49.2633846309,3.20568,2.8851031908
 02/17  05:00:00,60.6202181477,4.15932574129,0.0,0.0,15.863942322,29.242365,75.1711648257,69.0803281878,3.20568,2.88515663788
 02/17  06:00:00,60.2234900466,3.92696508485,0.0,0.0,15.863942322,29.242365,74.5551645444,71.3294845444,3.20568,0.02
 02/17  07:00:00,66.6925424892,7.41719586557,0.0,0.0,15.863942322,29.818365,787.15786709,781.067021861,3.20568,2.88516522883
 02/17  08:00:00,127.650077523,7.41719586557,0.0,0.0,80.527626,29.818365,580.560300957,574.464945594,3.20568,2.8896753631
 02/17  09:00:00,166.480447208,7.41719586557,0.0,0.0,80.527626,75.0917375,471.305677419,432.783487195,24.0426,14.4795902233
 02/17  10:00:00,166.396233028,7.41719586557,0.00195738132279,0.0,80.527626,75.0917375,410.583833306,366.103176888,24.0426,20.4380564185
 02/17  11:00:00,170.348414559,7.41719586557,0.00248162057491,0.0,80.527626,79.0911225,360.302053629,307.785011837,32.0568,20.4602417916
 02/17  12:00:00,171.085077333,7.41719586557,0.0,0.0,80.527626,79.0911225,304.109294162,245.673728484,32.0568,26.3787656774
 02/17  13:00:00,170.309518129,7.41719586557,0.0,0.0,80.527626,79.0911225,269.220279784,210.724341261,32.0568,26.4391385229
 02/17  14:00:00,166.333267999,7.42073200087,0.0,0.0,80.527626,75.0917375,254.743669167,209.299053979,16.0284,29.4162151871
 02/17  15:00:00,166.331102124,7.41719586557,0.0,0.0,80.527626,75.0917375,241.916545873,202.524043418,16.0284,23.364102455
 02/17  16:00:00,164.296152757,7.41719586557,0.0,0.0,80.527626,73.092045,224.09209967,200.415970479,3.20568,20.4704491914
 02/17  17:00:00,163.98796124,7.41719586557,0.0,0.0,80.527626,73.092045,196.034862989,187.069903828,3.20568,5.75927916055
 02/17  18:00:00,120.766399486,7.41719586557,0.0,0.0,80.527626,29.818365,219.208433814,213.113085073,3.20568,2.88966874099
 02/17  19:00:00,128.035423143,7.41719586557,0.0,0.0,80.527626,29.818365,238.764270141,229.7824759,3.20568,5.77611424081
 02/17  20:00:00,129.528579621,7.41719586557,0.0,0.0,80.527626,29.818365,256.959119636,242.198344989,3.20568,11.5550946465
 02/17  21:00:00,129.53875495,7.41719586557,0.0,0.0,80.527626,29.818365,260.338255437,251.350552323,3.20568,5.78202311418
 02/17  22:00:00,55.3023655918,0.0,0.0,0.0,15.863942322,29.242365,11.8681788753,0.0,3.20568,8.66249887534
 02/17  23:00:00,55.3521811767,0.0,0.0,0.0,15.863942322,29.242365,8.9679104697,0.0,3.20568,5.7622304697
 02/17  24:00:00,56.1502193933,0.0,0.0,0.0,15.863942322,29.242365,6.09420001437,0.0,3.20568,2.88852001437
 02/18  01:00:00,55.3828008755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.3824048,0.0,0.0,0.0,15.863942322,29.242365,6.08888277194,0.0,3.20568,2.88320277194
 02/18  03:00:00,55.3775444311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3732634315,0.0,0.0,0.0,15.863942322,29.242365,6.08884013482,0.0,3.20568,2.88316013482
 02/18  05:00:00,55.5837483674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.5667775913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,56.2476155205,0.666116102014,0.0,0.0,15.863942322,29.242365,6.43691825958,0.347945713639,3.20568,2.88329254594
 02/18  08:00:00,52.9889480251,0.333058051007,0.0,0.0,15.863942322,29.242365,3.34533836031,0.119658360305,3.20568,0.02
 02/18  09:00:00,46.936926684,0.0,0.0,0.0,15.863942322,29.242365,6.0889298418,0.0,3.20568,2.8832498418
 02/18  10:00:00,46.9528414332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,46.9517419579,0.0,0.0,0.0,15.863942322,29.242365,6.09080724185,0.0,3.20568,2.88512724185
 02/18  12:00:00,47.6726658243,0.0,0.0,0.0,15.863942322,29.242365,6.09063577114,0.0,3.20568,2.88495577114
 02/18  13:00:00,46.9432332578,0.0,0.0,0.0,15.863942322,29.242365,6.09073336543,0.0,3.20568,2.88505336543
 02/18  14:00:00,46.9897238546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.0138599234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.0083086486,0.0,0.0,0.0,15.863942322,29.242365,6.08889937982,0.0,3.20568,2.88321937982
 02/18  17:00:00,46.9138555833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,46.9114219173,0.0,0.0,0.0,15.863942322,29.242365,6.08885674548,0.0,3.20568,2.88317674548
 02/18  19:00:00,54.0474370076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6811275084,0.0,0.0,0.0,15.863942322,29.242365,6.08881413045,0.0,3.20568,2.88313413045
 02/18  21:00:00,55.6556753242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.5277857558,0.0,0.0,0.0,15.863942322,29.242365,6.08894659768,0.0,3.20568,2.88326659768
 02/18  23:00:00,55.3677626703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1050004046,0.0,0.0,0.0,15.863942322,29.242365,6.08890391609,0.0,3.20568,2.88322391609
 02/19  01:00:00,55.3601195735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,56.3589921609,0.999174153021,0.0,0.0,15.863942322,29.242365,3.7967157423,0.5710357423,3.20568,0.02
 02/19  03:00:00,57.0251657702,1.66529025503,0.0,0.0,15.863942322,29.242365,7.43118470646,1.3422359628,3.20568,2.88326874365
 02/19  04:00:00,56.6885303647,1.33223220403,0.0,0.0,15.863942322,29.242365,4.96105367307,1.73537367307,3.20568,0.02
 02/19  05:00:00,58.5575978007,2.98065041176,0.0,0.0,15.863942322,29.242365,32.7397678668,26.650950135,3.20568,2.88313773185
 02/19  06:00:00,58.8496421418,3.28411179294,0.0,0.0,15.863942322,29.242365,35.8188538358,32.5931738358,3.20568,0.02
 02/19  07:00:00,59.6454930134,4.05731605232,0.0,0.0,15.863942322,29.242365,52.5205187679,46.4315683008,3.20568,2.88327046704
 02/19  08:00:00,55.4665676782,2.82195816579,0.0,0.0,15.863942322,29.242365,27.3277496529,24.1020696529,3.20568,0.02
 02/19  09:00:00,49.0028255747,2.07157928504,0.0,0.0,15.863942322,29.242365,15.8096656623,9.71903843821,3.20568,2.88494722407
 02/19  10:00:00,48.2660366955,1.33223220403,0.0,0.0,15.863942322,29.242365,11.7539237003,5.66306376619,3.20568,2.88517993409
 02/19  11:00:00,47.9220254683,0.999174153021,0.0,0.0,15.863942322,29.242365,5.55453497907,2.32885497907,3.20568,0.02
 02/19  12:00:00,48.3295625554,0.686159058343,0.0,0.0,15.863942322,29.242365,7.06121939699,0.970398146928,3.20568,2.88514125006
 02/19  13:00:00,46.9078237642,0.0,0.0,0.0,15.863942322,29.242365,6.09064933204,0.0,3.20568,2.88496933204
 02/19  14:00:00,46.9539476422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,46.9665444994,0.0,0.0,0.0,15.863942322,29.242365,6.08894467729,0.0,3.20568,2.88326467729
 02/19  16:00:00,46.9503384331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8535614049,0.0,0.0,0.0,15.863942322,29.242365,6.08890158135,0.0,3.20568,2.88322158135
 02/19  18:00:00,46.8532462131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,53.997211991,0.0,0.0,0.0,15.863942322,29.242365,6.08885850678,0.0,3.20568,2.88317850678
 02/19  20:00:00,55.6379848075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.6210752368,0.0,0.0,0.0,15.863942322,29.242365,6.0888154578,0.0,3.20568,2.8831354578
 02/19  22:00:00,56.8443954811,1.33223220403,0.0,0.0,15.863942322,29.242365,6.98088085094,3.75520085094,3.20568,0.02
 02/19  23:00:00,57.0245342061,1.66529025503,0.0,0.0,15.863942322,29.242365,9.71587915619,6.49019915619,3.20568,0.02
 02/19  24:00:00,57.7068281247,1.60760575149,0.0,0.0,15.863942322,29.242365,18.5410039172,12.4520558151,3.20568,2.88326810217
 02/20  01:00:00,58.7258041945,3.36154637739,0.0,0.0,15.863942322,29.242365,36.8458336212,33.6201536212,3.20568,0.02
 02/20  02:00:00,58.8046233361,3.43985582479,0.0,0.0,15.863942322,29.242365,48.7447079289,42.6558034526,3.20568,2.88322447626
 02/20  03:00:00,59.1440290622,3.7695282302,0.0,0.0,15.863942322,29.242365,52.3859998165,49.1603198165,3.20568,0.02
 02/20  04:00:00,59.2807606114,3.90370227474,0.0,0.0,15.863942322,29.242365,74.3208835308,68.2319057948,3.20568,2.883297736
 02/20  05:00:00,59.6787542417,4.0793234711,0.0,0.0,15.863942322,29.242365,75.3890059065,72.1633259065,3.20568,0.02
 02/20  06:00:00,59.5885844912,4.00696735504,0.0,0.0,15.863942322,29.242365,86.2708254811,80.1818678089,3.20568,2.88327767221
 02/20  07:00:00,59.6818873645,4.0793234711,0.0,0.0,15.863942322,29.242365,82.9306187669,79.7049387669,3.20568,0.02
 02/20  08:00:00,55.1327035061,3.90370227474,0.0,0.0,15.863942322,29.242365,76.0922130027,72.8665330027,3.20568,0.02
 02/20  09:00:00,50.9209117657,3.9760583908,0.0,0.0,15.863942322,29.242365,73.5637107354,67.472880221,3.20568,2.88515051445
 02/20  10:00:00,49.7631811946,2.82195816579,0.0,0.0,15.863942322,29.242365,50.2531769799,44.1625189315,3.20568,2.88497804835
