Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  11:00:00,48.5869917758,1.66529025503,0.0,0.0,15.863942322,29.242365,20.0032263381,13.91247182,3.20568,2.88507451817
 02/20  12:00:00,48.9177893399,1.28006302158,0.0,0.0,15.863942322,29.242365,12.9147106382,9.68903063825,3.20568,0.02
 02/20  13:00:00,47.5549440983,0.666116102014,0.0,0.0,15.863942322,29.242365,9.38471059653,3.29385845739,3.20568,2.88517213914
 02/20  14:00:00,46.926220926,0.0,0.0,0.0,15.863942322,29.242365,6.0906785621,0.0,3.20568,2.8849985621
 02/20  15:00:00,46.9426608109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,46.9337961658,0.0,0.0,0.0,15.863942322,29.242365,6.08893786818,0.0,3.20568,2.88325786818
 02/20  17:00:00,46.8383084728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,46.8390278988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,53.9832570033,0.0,0.0,0.0,15.863942322,29.242365,6.08889425964,0.0,3.20568,2.88321425964
 02/20  20:00:00,56.6266783899,0.999174153021,0.0,0.0,15.863942322,29.242365,6.25525238573,3.02957238573,3.20568,0.02
 02/20  21:00:00,56.9474449771,1.33223220403,0.0,0.0,15.863942322,29.242365,13.3813742404,7.29240630999,3.20568,2.88328793038
 02/20  22:00:00,58.6769249212,3.15840186239,0.0,0.0,15.863942322,29.242365,52.6534212912,49.4277412912,3.20568,0.02
 02/20  23:00:00,59.2722335936,3.90370227474,0.0,0.0,15.863942322,29.242365,76.77806612,70.6892602495,3.20568,2.88312587052
 02/20  24:00:00,60.0467353816,3.92696508485,0.0,0.0,15.863942322,29.242365,80.5574538224,77.3317738224,3.20568,0.02
 02/21  01:00:00,59.5471810272,4.15932574129,0.0,0.0,15.863942322,29.242365,105.239475996,99.1486372623,3.20568,2.88515873347
 02/21  02:00:00,59.5499933512,4.14982021715,0.0,0.0,15.863942322,29.242365,111.27862666,105.18778187,3.20568,2.88516478933
 02/21  03:00:00,60.4212987964,5.00617524407,0.0,0.0,15.863942322,29.242365,132.39108743,129.16540743,3.20568,0.02
 02/21  04:00:00,60.1082330774,4.6846725347,0.0,0.0,15.863942322,29.242365,132.219518791,126.128667535,3.20568,2.88517125681
 02/21  05:00:00,61.6574677221,5.13988832345,0.0,0.0,15.863942322,29.242365,162.111160181,156.020320673,3.20568,2.88515950787
 02/21  06:00:00,61.1667016637,4.81838561408,0.0,0.0,15.863942322,29.242365,149.914382247,146.688702247,3.20568,0.02
 02/21  07:00:00,66.7277036134,7.41719586557,0.0,0.0,15.863942322,29.818365,888.982898344,882.892035189,3.20568,2.88518315443
 02/21  08:00:00,126.66538452,7.41719586557,0.0,0.0,80.527626,29.818365,656.679249973,650.583737824,3.20568,2.8898321491
 02/21  09:00:00,166.590287162,7.41719586557,0.0,0.0,80.527626,75.0917375,519.222417377,483.591563818,24.0426,11.588253559
 02/21  10:00:00,166.486343703,7.41719586557,0.00180015903398,0.0,80.527626,75.0917375,468.49114404,421.091297339,24.0426,23.3572467005
 02/21  11:00:00,170.38021611,7.41719586557,0.00263281617059,0.0,80.527626,79.0911225,401.982548824,349.465739859,32.0568,20.4600089652
 02/21  12:00:00,171.097813418,7.41719586557,0.0,0.0,80.527626,79.0911225,337.430567894,278.995921789,32.0568,26.3778461046
 02/21  13:00:00,170.315336964,7.41719586557,0.0,0.0,80.527626,79.0911225,297.828563461,239.333571724,32.0568,26.4381917368
 02/21  14:00:00,166.331269658,7.41719586557,0.0,0.0,80.527626,75.0917375,279.117159505,233.673992288,16.0284,29.4147672171
 02/21  15:00:00,166.329042687,7.41719586557,0.0,0.0,80.527626,75.0917375,261.354970231,224.882172058,16.0284,20.4443981733
 02/21  16:00:00,164.303534291,7.41719586557,0.0,0.0,80.527626,73.092045,244.295155239,217.694851992,3.20568,23.3946232476
 02/21  17:00:00,164.19448345,7.41719586557,0.0,0.0,80.527626,73.092045,222.487956967,213.523036866,3.20568,5.75924010148
 02/21  18:00:00,120.945598567,7.41719586557,0.0,0.0,80.527626,29.818365,244.461957967,238.366632006,3.20568,2.88964596097
 02/21  19:00:00,128.106560772,7.41719586557,0.0,0.0,80.527626,29.818365,268.631495557,259.649853193,3.20568,5.77596236356
 02/21  20:00:00,129.546953117,7.41719586557,0.0,0.0,80.527626,29.818365,283.964983593,272.08885621,3.20568,8.67044738362
 02/21  21:00:00,129.552671278,7.41719586557,0.0,0.0,80.527626,29.818365,286.881765282,275.014389083,3.20568,8.66169619936
 02/21  22:00:00,55.296697557,0.0,0.0,0.0,15.863942322,29.242365,11.8687284378,0.0,3.20568,8.66304843775
 02/21  23:00:00,55.3463725659,0.0,0.0,0.0,15.863942322,29.242365,6.09692720093,0.0,3.20568,2.89124720093
 02/21  24:00:00,56.1453914144,0.0,0.0,0.0,15.863942322,29.242365,6.09460853951,0.0,3.20568,2.88892853951
 02/22  01:00:00,55.3787834259,0.0,0.0,0.0,15.863942322,29.242365,6.09079190328,0.0,3.20568,2.88511190328
 02/22  02:00:00,55.3830750656,0.0,0.0,0.0,15.863942322,29.242365,6.09061809035,0.0,3.20568,2.88493809035
 02/22  03:00:00,55.3811903748,0.0,0.0,0.0,15.863942322,29.242365,6.09071309316,0.0,3.20568,2.88503309316
 02/22  04:00:00,55.3772072128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.5879294088,0.0,0.0,0.0,15.863942322,29.242365,6.09080802308,0.0,3.20568,2.88512802308
 02/22  06:00:00,55.5740438095,0.0,0.0,0.0,15.863942322,29.242365,6.090634283,0.0,3.20568,2.884954283
 02/22  07:00:00,65.250832015,7.41719586557,0.00401607978524,0.0,15.863942322,29.818365,434.724793548,431.499113548,3.20568,0.02
 02/22  08:00:00,125.112449687,7.41719586557,0.0,0.0,80.527626,29.818365,349.271070882,340.305880098,3.20568,5.75951078394
 02/22  09:00:00,165.738999447,7.41719586557,0.00693770078412,0.0,80.527626,75.0917375,257.347199559,221.716550539,24.0426,11.5880490203
 02/22  10:00:00,165.513430806,7.41719586557,0.00351346172798,0.0,80.527626,75.0917375,199.763575974,155.284087955,24.0426,20.436888019
 02/22  11:00:00,169.404096,7.41719586557,0.00424645052488,0.0,80.527626,79.0911225,182.727305269,127.292763068,32.0568,23.3777422015
 02/22  12:00:00,170.087662999,7.42268719625,0.0,0.0,80.527626,79.0911225,151.445469666,95.9403924216,32.0568,23.4482772444
 02/22  13:00:00,169.348026574,7.45727332592,0.0,0.0,80.527626,79.0911225,140.028885513,78.5962442158,32.0568,29.3758412976
 02/22  14:00:00,165.521304529,7.62488910805,0.0,0.0,80.527626,75.0917375,126.687017951,84.1818366438,16.0284,26.4767813071
 02/22  15:00:00,165.596275966,7.72105481906,0.0,0.0,80.527626,75.0917375,108.083611585,68.6926198289,16.0284,23.362591756
 02/22  16:00:00,163.717924874,7.87760967879,0.0,0.0,80.527626,73.092045,85.3062877437,58.8211009069,3.20568,23.2795068369
 02/22  17:00:00,163.132557314,7.41719586557,0.0,0.0,80.527626,73.092045,55.1108052927,48.9040095028,3.20568,3.00111578995
 02/22  18:00:00,119.855193713,7.41719586557,0.0,0.0,80.527626,29.818365,61.7469382954,55.6514899431,3.20568,2.88976835223
 02/22  19:00:00,125.607354938,7.41719586557,0.0,0.0,80.527626,29.818365,96.785840553,87.803879255,3.20568,5.77628129807
 02/22  20:00:00,128.699035005,7.41719586557,0.0,0.0,80.527626,29.818365,119.208468816,104.448731139,3.20568,11.5540576768
 02/22  21:00:00,128.687991392,7.41719586557,0.0,0.0,80.527626,29.818365,116.447685319,107.459856969,3.20568,5.78214834989
 02/22  22:00:00,55.5746185753,0.0,0.0,0.0,15.863942322,29.242365,11.8673438077,0.0,3.20568,8.66166380772
 02/22  23:00:00,55.4650030698,0.0,0.0,0.0,15.863942322,29.242365,8.96825888446,0.0,3.20568,5.76257888446
 02/22  24:00:00,56.2204762506,0.0,0.0,0.0,15.863942322,29.242365,6.0942585224,0.0,3.20568,2.8885785224
 02/23  01:00:00,55.4990956387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.512654049,0.0,0.0,0.0,15.863942322,29.242365,6.09068712224,0.0,3.20568,2.88500712224
 02/23  03:00:00,55.515754206,0.0,0.0,0.0,15.863942322,29.242365,6.09078117594,0.0,3.20568,2.88510117594
 02/23  04:00:00,55.5123111119,0.0,0.0,0.0,15.863942322,29.242365,6.09060666291,0.0,3.20568,2.88492666291
 02/23  05:00:00,55.7171752206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.7025692685,0.0,0.0,0.0,15.863942322,29.242365,6.09070084406,0.0,3.20568,2.88502084406
 02/23  07:00:00,63.8793013192,7.41719586557,0.0,0.0,15.863942322,29.818365,171.895237762,165.804442839,3.20568,2.88511492259
 02/23  08:00:00,124.27315012,7.41719586557,0.0013190439076,0.0,80.527626,29.818365,117.491039836,111.39558102,3.20568,2.88977881647
 02/23  09:00:00,165.236693979,7.41719586557,0.00514651587491,0.0,80.527626,75.0917375,106.080732898,70.4496234134,24.0426,11.5885094843
 02/23  10:00:00,165.260826478,7.41719586557,0.00420443096899,0.0,80.527626,75.0917375,102.742976403,58.2622935336,24.0426,20.4380828692
 02/23  11:00:00,169.274651773,7.42257998633,0.00248971993938,0.0,80.527626,79.0911225,98.6987946066,43.2653063083,32.0568,23.3766882982
 02/23  12:00:00,170.011616578,7.44667554866,0.0,0.0,80.527626,79.0911225,71.3910485389,15.888323006,32.0568,23.4459255328
 02/23  13:00:00,170.836082431,7.66472946462,1.29867544292,0.0,80.527626,79.0911225,68.4999809426,7.06950192634,32.0568,29.3736790162
 02/23  14:00:00,170.844566928,8.16652654218,4.76031596129,0.0,80.527626,75.0917375,61.0438913657,15.6005052702,16.0284,29.4149860955
 02/23  15:00:00,173.739864997,8.40238526732,7.39972630921,0.0,80.527626,75.0917375,48.0187774023,11.5485755718,16.0284,20.4418018305
 02/23  16:00:00,172.795851445,8.61838576757,8.25857782355,0.0,80.527626,73.092045,40.1621798746,13.5622054933,3.20568,23.3942943813
 02/23  17:00:00,166.701444792,7.43108807757,3.49160631312,0.0,80.527626,73.092045,24.5053550334,18.4100680551,3.20568,2.88960697832
 02/23  18:00:00,120.240912585,7.41719586557,0.345696587747,0.0,80.527626,29.818365,29.4893886688,23.393915778,3.20568,2.88979289077
 02/23  19:00:00,125.609354644,7.41719586557,0.0,0.0,80.527626,29.818365,41.5673271636,29.7082441449,3.20568,8.65340301869
 02/23  20:00:00,128.684900777,7.41719586557,0.0,0.0,80.527626,29.818365,50.6117574227,38.7356211879,3.20568,8.67045623483
 02/23  21:00:00,128.665494738,7.41719586557,0.0,0.0,80.527626,29.818365,55.4904480789,43.6234898722,3.20568,8.66127820671
 02/23  22:00:00,55.6605725139,0.0,0.0,0.0,15.863942322,29.242365,8.98761548854,0.0,3.20568,5.78193548854
 02/23  23:00:00,55.5385534172,0.0,0.0,0.0,15.863942322,29.242365,8.96788476444,0.0,3.20568,5.76220476444
 02/23  24:00:00,56.2697041987,0.0,0.0,0.0,15.863942322,29.242365,6.09432260297,0.0,3.20568,2.88864260297
 02/24  01:00:00,55.5620426781,0.0,0.0,0.0,15.863942322,29.242365,6.09067018452,0.0,3.20568,2.88499018452
 02/24  02:00:00,55.5580287177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.5541242839,0.0,0.0,0.0,15.863942322,29.242365,6.09076327263,0.0,3.20568,2.88508327263
 02/24  04:00:00,55.5463715833,0.0,0.0,0.0,15.863942322,29.242365,6.0908562821,0.0,3.20568,2.8851762821
 02/24  05:00:00,56.6017049936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.4248512338,0.0,0.0,0.0,15.863942322,29.242365,6.09068085184,0.0,3.20568,2.88500085184
 02/24  07:00:00,64.1500447255,7.41719586557,0.0,0.0,15.863942322,29.818365,152.125543352,146.034769379,3.20568,2.88509397329
 02/24  08:00:00,124.270743364,7.41719586557,0.0,0.0,80.527626,29.818365,110.275241978,104.179771533,3.20568,2.88979044505
 02/24  09:00:00,165.258829513,7.41719586557,0.00564575493831,0.0,80.527626,75.0917375,114.751034365,79.1201820751,24.0426,11.5882522894
 02/24  10:00:00,165.302356175,7.41719586557,0.0033526977286,0.0,80.527626,75.0917375,150.891328083,106.410066204,24.0426,20.4386618789
 02/24  11:00:00,169.356168037,7.42228365499,0.00213475499692,0.0,80.527626,79.0911225,201.756988515,146.321134525,32.0568,23.3790539897
 02/24  12:00:00,170.165681252,7.44031422764,0.0,0.0,80.527626,79.0911225,211.642734519,153.207482101,32.0568,26.3784524172
 02/24  13:00:00,169.503336533,7.45148715318,0.0,0.0,80.527626,79.0911225,210.691124527,152.195159319,32.0568,26.4391652081
 02/24  14:00:00,165.621731568,7.46272836462,0.0,0.0,80.527626,75.0917375,216.548039984,171.108699992,16.0284,29.4109399915
 02/24  15:00:00,165.827075139,7.54831317427,0.0,0.0,80.527626,75.0917375,213.07632668,176.603020186,16.0284,20.4449064944
 02/24  16:00:00,163.918616677,7.61100842652,0.0,0.0,80.527626,73.092045,201.233729184,174.633445688,3.20568,23.3946034954
 02/24  17:00:00,163.55064261,7.41719586557,0.0,0.0,80.527626,73.092045,165.993730467,159.898502048,3.20568,2.88954841913
 02/24  18:00:00,120.326334448,7.41719586557,0.0,0.0,80.527626,29.818365,183.854789693,174.889958314,3.20568,5.75915137866
 02/24  19:00:00,126.084304652,7.41719586557,0.0,0.0,80.527626,29.818365,191.493631706,182.511639135,3.20568,5.77631257098
 02/24  20:00:00,128.886355314,7.41719586557,0.0,0.0,80.527626,29.818365,188.649700764,176.772232576,3.20568,8.67178818773
 02/24  21:00:00,128.897979568,7.41719586557,0.0,0.0,80.527626,29.818365,199.427092744,187.558838784,3.20568,8.66257396075
 02/24  22:00:00,55.3363201737,0.0,0.0,0.0,15.863942322,29.242365,8.98689633337,0.0,3.20568,5.78121633337
 02/24  23:00:00,55.3854348044,0.0,0.0,0.0,15.863942322,29.242365,8.96897524961,0.0,3.20568,5.76329524961
 02/24  24:00:00,56.1732682131,0.0,0.0,0.0,15.863942322,29.242365,6.09429912934,0.0,3.20568,2.88861912934
 02/25  01:00:00,55.4155278695,0.0,0.0,0.0,15.863942322,29.242365,6.08884962588,0.0,3.20568,2.88316962588
 02/25  02:00:00,55.4146719987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.4129067805,0.0,0.0,0.0,15.863942322,29.242365,3.93277313819,0.0,3.20568,0.727093138193
 02/25  04:00:00,55.4138347563,0.0,0.0,0.0,15.863942322,29.242365,5.38140102377,0.0,3.20568,2.17572102377
 02/25  05:00:00,55.6326235527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.6200808082,0.0,0.0,0.0,15.863942322,29.242365,6.08892965115,0.0,3.20568,2.88324965115
 02/25  07:00:00,55.621906089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,51.2653747025,0.0,0.0,0.0,15.863942322,29.242365,6.08888227025,0.0,3.20568,2.88320227025
 02/25  09:00:00,46.9815492494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,46.9985766266,0.0,0.0,0.0,15.863942322,29.242365,6.09072590656,0.0,3.20568,2.88504590656
 02/25  11:00:00,46.9900057429,0.0,0.0,0.0,15.863942322,29.242365,6.09081790519,0.0,3.20568,2.88513790519
 02/25  12:00:00,47.7062513094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,46.997667218,0.0,0.0,0.0,15.863942322,29.242365,6.0906415638,0.0,3.20568,2.8849615638
 02/25  14:00:00,47.0461270729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.0593910559,0.0,0.0,0.0,15.863942322,29.242365,6.08883066259,0.0,3.20568,2.88315066259
 02/25  16:00:00,47.0435098672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,46.9449767233,0.0,0.0,0.0,15.863942322,29.242365,6.08895795099,0.0,3.20568,2.88327795099
 02/25  18:00:00,46.9414965492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,52.647295814,0.0,0.0,0.0,15.863942322,29.242365,6.08891051109,0.0,3.20568,2.88323051109
 02/25  20:00:00,55.7087323413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.6861746782,0.0,0.0,0.0,15.863942322,29.242365,6.0888631006,0.0,3.20568,2.8831831006
 02/25  22:00:00,55.5660593616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.4080678227,0.0,0.0,0.0,15.863942322,29.242365,6.08881572148,0.0,3.20568,2.88313572148
 02/25  24:00:00,56.1339310744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.4036595686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.3948978735,0.0,0.0,0.0,15.863942322,29.242365,6.08894222878,0.0,3.20568,2.88326222878
 02/26  03:00:00,55.3865912185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.3782905984,0.0,0.0,0.0,15.863942322,29.242365,6.08889392092,0.0,3.20568,2.88321392092
 02/26  05:00:00,55.584339481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.5658115512,0.0,0.0,0.0,15.863942322,29.242365,6.0888455914,0.0,3.20568,2.8831655914
 02/26  07:00:00,56.5755574417,0.999174153021,0.0,0.0,15.863942322,29.242365,3.92868681457,0.703006814572,3.20568,0.02
 02/26  08:00:00,52.2209425737,0.999174153021,0.0,0.0,15.863942322,29.242365,6.74406457939,0.655092767871,3.20568,2.88329181152
 02/26  09:00:00,46.9315378562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  10:00:00,46.9558843237,0.0,0.0,0.0,15.863942322,29.242365,6.09084841237,0.0,3.20568,2.88516841237
 02/26  11:00:00,46.9529494778,0.0,0.0,0.0,15.863942322,29.242365,6.09067101507,0.0,3.20568,2.88499101507
 02/26  12:00:00,47.66919717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,46.943694192,0.0,0.0,0.0,15.863942322,29.242365,6.09076192203,0.0,3.20568,2.88508192203
 02/26  14:00:00,46.9842478621,0.0,0.0,0.0,15.863942322,29.242365,6.09048866542,0.0,3.20568,2.88480866542
 02/26  15:00:00,46.9895874926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,46.9727161996,0.0,0.0,0.0,15.863942322,29.242365,6.08893655256,0.0,3.20568,2.88325655256
 02/26  17:00:00,46.8773993072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,46.8748706714,0.0,0.0,0.0,15.863942322,29.242365,6.08888811136,0.0,3.20568,2.88320811136
 02/26  19:00:00,52.584631489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.6523330539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6357209993,0.0,0.0,0.0,15.863942322,29.242365,6.08883970073,0.0,3.20568,2.88315970073
 02/26  22:00:00,55.518690432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.3608370316,0.0,0.0,0.0,15.863942322,29.242365,6.0889658909,0.0,3.20568,2.8832858909
 02/26  24:00:00,57.1021760016,0.999174153021,0.0,0.0,15.863942322,29.242365,4.03918756739,0.813507567391,3.20568,0.02
 02/27  01:00:00,56.6939854011,1.33223220403,0.0,0.0,15.863942322,29.242365,7.43660815957,1.34580190413,3.20568,2.88512625545
 02/27  02:00:00,57.026661424,1.66529025503,0.0,0.0,15.863942322,29.242365,7.94944926064,1.85882164625,3.20568,2.88494761439
 02/27  03:00:00,56.6908191057,1.33223220403,0.0,0.0,15.863942322,29.242365,5.22326842371,1.99758842371,3.20568,0.02
 02/27  04:00:00,57.0257645478,1.66529025503,0.0,0.0,15.863942322,29.242365,9.34550201247,3.25478483243,3.20568,2.88503718004
 02/27  05:00:00,56.9045637745,1.33223220403,0.0,0.0,15.863942322,29.242365,9.4677162044,3.37690775753,3.20568,2.88512844686
 02/27  06:00:00,57.2273229181,1.66529025503,0.0,0.0,15.863942322,29.242365,8.60674300818,5.38106300818,3.20568,0.02
 02/27  07:00:00,66.09080514,7.41719586557,0.00505836715178,0.0,15.863942322,29.818365,597.26358348,591.172738719,3.20568,2.88516476125
 02/27  08:00:00,124.228842509,7.41719586557,0.0,0.0,80.527626,29.818365,418.981670622,412.88655608,3.20568,2.88943454231
 02/27  09:00:00,166.362129357,7.41719586557,0.00400790708682,0.0,80.527626,75.0917375,344.663837337,306.140967529,24.0426,14.4802698075
 02/27  10:00:00,166.353815196,7.41719586557,0.0024236543501,0.0,80.527626,75.0917375,309.215152645,264.738090839,24.0426,20.434461806
 02/27  11:00:00,170.339757422,7.41719586557,0.00145949487472,0.0,80.527626,79.0911225,292.026969214,239.512153789,32.0568,20.4580154243
 02/27  12:00:00,171.094870165,7.41719586557,0.0,0.0,80.527626,79.0911225,265.893390424,207.460600202,32.0568,26.3759902218
 02/27  13:00:00,170.331733078,7.41719586557,0.0,0.0,80.527626,79.0911225,256.487694622,197.995286384,32.0568,26.4356082374
 02/27  14:00:00,166.348134189,7.41719586557,0.0,0.0,80.527626,75.0917375,251.893458764,206.45085468,16.0284,29.4142040838
 02/27  15:00:00,166.34329049,7.41719586557,0.0,0.0,80.527626,75.0917375,239.772109026,203.298907656,16.0284,20.4448013694
 02/27  16:00:00,164.318876046,7.41719586557,0.0,0.0,80.527626,73.092045,231.229643379,204.632689196,3.20568,23.3912741821
 02/27  17:00:00,164.206324383,7.41719586557,0.0,0.0,80.527626,73.092045,211.373959152,205.278542455,3.20568,2.88973669663
 02/27  18:00:00,120.943635775,7.41719586557,0.0,0.0,80.527626,29.818365,234.889057767,225.923702008,3.20568,5.75967575885
 02/27  19:00:00,126.673641206,7.41719586557,0.0,0.0,80.527626,29.818365,254.558407438,245.576525746,3.20568,5.77620169176
 02/27  20:00:00,129.758030095,7.41719586557,0.0,0.0,80.527626,29.818365,273.285524099,261.410525414,3.20568,8.66931868441
 02/27  21:00:00,129.749443516,7.41719586557,0.0,0.0,80.527626,29.818365,280.718324276,268.851040038,3.20568,8.66160423773
 02/27  22:00:00,55.4600688552,0.0,0.0,0.0,15.863942322,29.242365,11.8678577152,0.0,3.20568,8.66217771516
 02/27  23:00:00,55.3558142664,0.0,0.0,0.0,15.863942322,29.242365,6.09713286911,0.0,3.20568,2.89145286911
 02/27  24:00:00,56.1521472568,0.0,0.0,0.0,15.863942322,29.242365,6.09421929484,0.0,3.20568,2.88853929484
 02/28  01:00:00,55.3869944055,0.0,0.0,0.0,15.863942322,29.242365,6.09067562915,0.0,3.20568,2.88499562915
 02/28  02:00:00,55.3859362862,0.0,0.0,0.0,15.863942322,29.242365,6.09076373142,0.0,3.20568,2.88508373142
 02/28  03:00:00,55.3808297734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.3759009426,0.0,0.0,0.0,15.863942322,29.242365,6.09058397859,0.0,3.20568,2.88490397859
 02/28  05:00:00,56.7694238758,0.333058051007,0.0,0.0,15.863942322,29.242365,6.30575731042,0.215085028998,3.20568,2.88499228142
 02/28  06:00:00,57.5995484976,1.33223220403,0.0,0.0,15.863942322,29.242365,4.08439751658,0.85871751658,3.20568,0.02
 02/28  07:00:00,66.0906347301,7.41719586557,0.00275016503179,0.0,15.863942322,29.818365,500.837412596,494.746596406,3.20568,2.88513618976
 02/28  08:00:00,124.105060022,7.41719586557,0.0,0.0,80.527626,29.818365,397.635715954,391.540473472,3.20568,2.88956248159
 02/28  09:00:00,166.331371545,7.41719586557,0.0037368370483,0.0,80.527626,75.0917375,325.484442015,286.962671354,24.0426,14.4791706603
 02/28  10:00:00,166.331523323,7.41719586557,0.00239393611229,0.0,80.527626,75.0917375,288.652289786,244.174631718,24.0426,20.4350580678
 02/28  11:00:00,170.332550466,7.41719586557,0.00134688416969,0.0,80.527626,79.0911225,278.859302286,226.345861661,32.0568,20.456640625
 02/28  12:00:00,171.09231246,7.41719586557,0.0,0.0,80.527626,79.0911225,255.890554444,197.457253102,32.0568,26.376501342
 02/28  13:00:00,170.317555684,7.41719586557,0.0,0.0,80.527626,79.0911225,245.009948299,186.51722018,32.0568,26.4359281187
 02/28  14:00:00,166.143884241,7.41719586557,0.0,0.0,80.527626,75.0917375,231.375888138,185.93620092,16.0284,29.4112872178
 02/28  15:00:00,165.954906839,7.41719586557,0.0,0.0,80.527626,75.0917375,213.333984722,176.86330953,16.0284,20.4422751921
 02/28  16:00:00,163.869842571,7.41719586557,0.0,0.0,80.527626,73.092045,206.60242529,180.005390791,3.20568,23.3913544994
 02/28  17:00:00,163.670321358,7.41719586557,0.0,0.0,80.527626,73.092045,175.887693977,169.792239334,3.20568,2.88977464291
 02/28  18:00:00,120.41999639,7.41719586557,0.0,0.0,80.527626,29.818365,194.774446242,185.809988451,3.20568,5.75877779097
 02/28  19:00:00,126.418302765,7.41719586557,0.0,0.0,80.527626,29.818365,229.704895263,220.723883493,3.20568,5.77533176973
 02/28  20:00:00,129.526157441,7.41719586557,0.0,0.0,80.527626,29.818365,245.430348538,233.555284764,3.20568,8.66938377375
 02/28  21:00:00,129.534081456,7.41719586557,0.0,0.0,80.527626,29.818365,252.227762076,240.360419674,3.20568,8.66166240144
 02/28  22:00:00,55.3108089241,0.0,0.0,0.0,15.863942322,29.242365,11.8675099647,0.0,3.20568,8.66182996474
 02/28  23:00:00,55.3598328359,0.0,0.0,0.0,15.863942322,29.242365,6.09715043854,0.0,3.20568,2.89147043854
 02/28  24:00:00,56.1551471397,0.0,0.0,0.0,15.863942322,29.242365,6.09423721726,0.0,3.20568,2.88855721726
 03/01  01:00:00,55.3891577243,0.0,0.0,0.0,15.863942322,29.242365,6.09069440147,0.0,3.20568,2.88501440147
 03/01  02:00:00,55.3850733649,0.0,0.0,0.0,15.863942322,29.242365,6.0907810057,0.0,3.20568,2.8851010057
 03/01  03:00:00,56.0466910876,0.666116102014,0.0,0.0,15.863942322,29.242365,3.61775511683,0.392075116833,3.20568,0.02
 03/01  04:00:00,56.7092318671,1.33223220403,0.0,0.0,15.863942322,29.242365,7.06438005013,0.9737801221,3.20568,2.88491992803
 03/01  05:00:00,57.2543150979,1.66529025503,0.0,0.0,15.863942322,29.242365,8.01006950139,1.91929176993,3.20568,2.88509773145
 03/01  06:00:00,56.9794165254,1.40841139715,0.0,0.0,15.863942322,29.242365,5.95437692739,2.72869692739,3.20568,0.02
 03/01  07:00:00,66.1909814607,7.41719586557,0.000639776506131,0.0,15.863942322,29.818365,609.941606643,603.850777516,3.20568,2.88514912643
 03/01  08:00:00,124.308841237,7.41719586557,0.0,0.0,80.527626,29.818365,479.274296799,473.179045892,3.20568,2.88957090723
 03/01  09:00:00,166.383095313,7.41719586557,0.00709208655547,0.0,80.527626,75.0917375,378.154309777,339.632599481,24.0426,14.4791102966
 03/01  10:00:00,166.342445789,7.41719586557,0.00263937930519,0.0,80.527626,75.0917375,301.211310425,256.733924194,24.0426,20.4347862315
 03/01  11:00:00,170.155486105,7.41719586557,0.00337617241934,0.0,80.527626,79.0911225,250.025831632,197.512760872,32.0568,20.4562707598
 03/01  12:00:00,170.452583359,7.43333044595,0.0,0.0,80.527626,79.0911225,199.528663372,141.096009181,32.0568,26.375854191
 03/01  13:00:00,170.117077199,7.90715901979,0.0,0.0,80.527626,79.0911225,199.950851182,141.45893633,32.0568,26.4351148521
 03/01  14:00:00,166.577025236,8.39695225722,0.0,0.0,80.527626,75.0917375,193.742896092,148.30286527,16.0284,29.4116308219
 03/01  15:00:00,166.785014726,8.68333114819,0.0,0.0,80.527626,75.0917375,173.607007761,137.134410634,16.0284,20.4441971263
 03/01  16:00:00,164.949930798,8.88541582437,0.0,0.0,80.527626,73.092045,168.335724582,141.739667862,3.20568,23.3903767204
 03/01  17:00:00,163.570527457,7.68844623793,0.0,0.0,80.527626,73.092045,134.967259035,128.871899072,3.20568,2.88967996327
 03/01  18:00:00,120.062468204,7.41719586557,0.0,0.0,80.527626,29.818365,154.323655127,145.358421789,3.20568,5.75955333792
 03/01  19:00:00,125.902434393,7.41719586557,0.0,0.0,80.527626,29.818365,176.661488514,167.679753791,3.20568,5.77605472372
 03/01  20:00:00,129.239223718,7.41719586557,0.0,0.0,80.527626,29.818365,209.409237545,197.53451399,3.20568,8.66904355446
 03/01  21:00:00,129.548646584,7.41719586557,0.0,0.0,80.527626,29.818365,224.374981011,212.506925495,3.20568,8.66237551645
 03/01  22:00:00,55.4716398706,0.0,0.0,0.0,15.863942322,29.242365,11.8671740985,0.0,3.20568,8.66149409848
 03/01  23:00:00,55.3655637928,0.0,0.0,0.0,15.863942322,29.242365,6.09703196368,0.0,3.20568,2.89135196368
 03/01  24:00:00,56.1634993033,0.0,0.0,0.0,15.863942322,29.242365,6.09457462492,0.0,3.20568,2.88889462492
 03/02  01:00:00,55.3974599229,0.0,0.0,0.0,15.863942322,29.242365,6.09026838034,0.0,3.20568,2.88458838034
 03/02  02:00:00,55.3983855374,0.0,0.0,0.0,15.863942322,29.242365,6.0906628188,0.0,3.20568,2.8849828188
 03/02  03:00:00,55.3916504184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.385369879,0.0,0.0,0.0,15.863942322,29.242365,6.09074798016,0.0,3.20568,2.88506798016
 03/02  05:00:00,55.5939377892,0.0,0.0,0.0,15.863942322,29.242365,6.0908330828,0.0,3.20568,2.8851530828
 03/02  06:00:00,55.5753248592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,65.4930890728,7.41719586557,0.00253713478945,0.0,15.863942322,29.818365,443.706741251,437.615927991,3.20568,2.88513325974
 03/02  08:00:00,124.028794238,7.41719586557,0.000851270632037,0.0,80.527626,29.818365,363.857370297,357.762247118,3.20568,2.8894431789
 03/02  09:00:00,166.099437143,7.41719586557,0.00681122448623,0.0,80.527626,75.0917375,266.17011134,227.647507439,24.0426,14.4800039009
 03/02  10:00:00,165.685567909,7.41719586557,0.00300122348301,0.0,80.527626,75.0917375,209.980417666,165.504287418,24.0426,20.4335302474
 03/02  11:00:00,169.451294922,7.41719586557,0.00385379189315,0.0,80.527626,79.0911225,180.271205029,127.756507567,32.0568,20.4578974622
 03/02  12:00:00,170.365194034,7.70576577196,0.0,0.0,80.527626,79.0911225,145.999645914,87.5689053117,32.0568,26.373940602
 03/02  13:00:00,170.18194597,8.28892979554,0.0,0.0,80.527626,79.0911225,132.250765412,73.7571676237,32.0568,26.436797788
 03/02  14:00:00,166.556962786,8.64992973382,0.0,0.0,80.527626,75.0917375,131.660279641,86.2203852699,16.0284,29.4114943707
 03/02  15:00:00,166.943636121,9.02756635642,0.0,0.0,80.527626,75.0917375,127.780215495,91.3094088667,16.0284,20.4424066287
 03/02  16:00:00,165.328686556,9.44085757403,0.0,0.0,80.527626,73.092045,118.94544085,92.3484224429,3.20568,23.3913384066
 03/02  17:00:00,163.706381824,7.96914964587,0.0,0.0,80.527626,73.092045,86.6521268162,80.556758594,3.20568,2.88968822221
 03/02  18:00:00,119.863315677,7.41719586557,0.0,0.0,80.527626,29.818365,95.3530699607,86.3881497834,3.20568,5.75924017737
 03/02  19:00:00,124.226218811,7.41719586557,0.0,0.0,80.527626,29.818365,136.32456389,127.343339892,3.20568,5.77554399792
 03/02  20:00:00,128.885872032,7.41719586557,0.0,0.0,80.527626,29.818365,186.361917704,174.485544926,3.20568,8.67069277832
 03/02  21:00:00,129.104055832,7.41719586557,0.0,0.0,80.527626,29.818365,211.666769256,199.798448602,3.20568,8.66264065411
 03/02  22:00:00,55.4859508413,0.0,0.0,0.0,15.863942322,29.242365,8.98689777639,0.0,3.20568,5.78121777639
 03/02  23:00:00,55.3859908164,0.0,0.0,0.0,15.863942322,29.242365,8.96901453031,0.0,3.20568,5.76333453031
 03/02  24:00:00,56.1787713627,0.0,0.0,0.0,15.863942322,29.242365,6.09431727729,0.0,3.20568,2.88863727729
 03/03  01:00:00,55.4144815266,0.0,0.0,0.0,15.863942322,29.242365,6.09059005254,0.0,3.20568,2.88491005254
 03/03  02:00:00,55.4107287297,0.0,0.0,0.0,15.863942322,29.242365,6.09067358245,0.0,3.20568,2.88499358245
 03/03  03:00:00,55.4011647894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.3939471091,0.0,0.0,0.0,15.863942322,29.242365,6.09075708721,0.0,3.20568,2.88507708721
 03/03  05:00:00,56.4504748973,0.0,0.0,0.0,15.863942322,29.242365,6.09057323498,0.0,3.20568,2.88489323498
 03/03  06:00:00,56.2759125582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,65.802383868,7.41719586557,0.0013287539741,0.0,15.863942322,29.818365,479.761218234,473.670381465,3.20568,2.88515676891
 03/03  08:00:00,124.040158373,7.41719586557,0.000657944839987,0.0,80.527626,29.818365,397.990950076,391.895592867,3.20568,2.88967720883
 03/03  09:00:00,166.311266202,7.41719586557,0.00518461598476,0.0,80.527626,75.0917375,316.111532499,280.481112673,24.0426,11.5878198258
 03/03  10:00:00,166.321074253,7.41719586557,0.00203876935379,0.0,80.527626,75.0917375,281.59780401,234.201391458,24.0426,23.3538125515
 03/03  11:00:00,170.320963617,7.41719586557,0.00130659258856,0.0,80.527626,79.0911225,268.22777706,215.715618981,32.0568,20.4553580794
 03/03  12:00:00,171.082714532,7.41719586557,0.0,0.0,80.527626,79.0911225,247.858337952,189.427630094,32.0568,26.3739078585
 03/03  13:00:00,170.317404684,7.41719586557,0.0,0.0,80.527626,79.0911225,244.829366611,186.335629616,32.0568,26.4369369946
 03/03  14:00:00,166.335701845,7.41790786444,0.0,0.0,80.527626,75.0917375,246.220763806,200.785141137,16.0284,29.4072226691
 03/03  15:00:00,166.421938065,7.50645818521,0.0,0.0,80.527626,75.0917375,240.991779603,204.521002951,16.0284,20.4423766515
 03/03  16:00:00,164.427988023,7.53649153058,0.0,0.0,80.527626,73.092045,233.585185917,206.988530618,3.20568,23.3909752986
 03/03  17:00:00,164.192730812,7.41719586557,0.0,0.0,80.527626,73.092045,211.751478211,205.656009,3.20568,2.88978921137
 03/03  18:00:00,120.924463578,7.41719586557,0.0,0.0,80.527626,29.818365,231.97861582,225.883219051,3.20568,2.88971676849
 03/03  19:00:00,125.227038948,7.41719586557,0.0,0.0,80.527626,29.818365,260.636245068,248.776838849,3.20568,8.65372621883
 03/03  20:00:00,129.531926861,7.41719586557,0.0,0.0,80.527626,29.818365,289.042758887,277.166483348,3.20568,8.6705955389
 03/03  21:00:00,129.543005241,7.41719586557,0.0,0.0,80.527626,29.818365,308.036411125,296.169378276,3.20568,8.66135284912
 03/03  22:00:00,55.2903849068,0.0,0.0,0.0,15.863942322,29.242365,8.98762285031,0.0,3.20568,5.78194285031
 03/03  23:00:00,55.3426309252,0.0,0.0,0.0,15.863942322,29.242365,8.96815097123,0.0,3.20568,5.76247097123
 03/03  24:00:00,56.1438265239,0.0,0.0,0.0,15.863942322,29.242365,6.09434071713,0.0,3.20568,2.88866071713
 03/04  01:00:00,55.3743471549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,56.3777978158,0.999174153021,0.0,0.0,15.863942322,29.242365,6.73979311217,0.650992204005,3.20568,2.88312090817
 03/04  03:00:00,56.7062359426,1.33223220403,0.0,0.0,15.863942322,29.242365,4.49404170905,1.26836170905,3.20568,0.02
 03/04  04:00:00,57.0353163277,1.66529025503,0.0,0.0,15.863942322,29.242365,8.10954605398,2.02062649328,3.20568,2.8832395607
 03/04  05:00:00,56.9120532487,1.33223220403,0.0,0.0,15.863942322,29.242365,5.83587761249,2.61019761249,3.20568,0.02
 03/04  06:00:00,58.8569653108,3.28536718427,0.0,0.0,15.863942322,29.242365,34.8748661796,28.7859156706,3.20568,2.88327050892
 03/04  07:00:00,58.4064949825,2.82195816579,0.0,0.0,15.863942322,29.242365,29.4985816639,26.2729016639,3.20568,0.02
 03/04  08:00:00,53.004636753,3.20918799114,0.0,0.0,15.863942322,29.242365,34.9653376674,28.8764435157,3.20568,2.88321415169
 03/04  09:00:00,48.4151535991,1.48459059028,0.0,0.0,15.863942322,29.242365,9.08147354705,5.85579354705,3.20568,0.02
 03/04  10:00:00,48.6068909836,1.66529025503,0.0,0.0,15.863942322,29.242365,11.7017058853,5.61088771016,3.20568,2.88513817514
 03/04  11:00:00,47.9221453396,0.999174153021,0.0,0.0,15.863942322,29.242365,5.16892928237,1.94324928237,3.20568,0.02
 03/04  12:00:00,47.6443966511,0.0,0.0,0.0,15.863942322,29.242365,6.09076758031,0.0,3.20568,2.88508758031
 03/04  13:00:00,46.9074804955,0.0,0.0,0.0,15.863942322,29.242365,6.09071457094,0.0,3.20568,2.88503457094
 03/04  14:00:00,46.963224078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,46.9886192137,0.0,0.0,0.0,15.863942322,29.242365,6.08889133628,0.0,3.20568,2.88321133628
 03/04  16:00:00,46.9863157522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.8923032578,0.0,0.0,0.0,15.863942322,29.242365,6.08883509598,0.0,3.20568,2.88315509598
 03/04  18:00:00,46.8919997546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,51.1767110029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.671173561,0.0,0.0,0.0,15.863942322,29.242365,6.08895284451,0.0,3.20568,2.88327284451
 03/04  21:00:00,55.6521747667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5351714707,0.0,0.0,0.0,15.863942322,29.242365,6.08889657915,0.0,3.20568,2.88321657915
 03/04  23:00:00,55.3775284161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.1079598926,0.0,0.0,0.0,15.863942322,29.242365,6.08884033948,0.0,3.20568,2.88316033948
 03/05  01:00:00,55.3662983353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.3635986586,0.0,0.0,0.0,15.863942322,29.242365,6.08895646323,0.0,3.20568,2.88327646323
 03/05  03:00:00,56.5285813829,1.16341208303,0.0,0.0,15.863942322,29.242365,4.87278626555,1.64710626555,3.20568,0.02
 03/05  04:00:00,56.6928216037,1.33223220403,0.0,0.0,15.863942322,29.242365,8.30178368264,2.21288491174,3.20568,2.8832187709
 03/05  05:00:00,56.902763686,1.33223220403,0.0,0.0,15.863942322,29.242365,5.72585395933,2.50017395933,3.20568,0.02
 03/05  06:00:00,57.2228328261,1.66529025503,0.0,0.0,15.863942322,29.242365,7.12242228322,3.89674228322,3.20568,0.02
 03/05  07:00:00,56.9017337524,1.33223220403,0.0,0.0,15.863942322,29.242365,9.73840072196,3.64955969032,3.20568,2.88316103164
 03/05  08:00:00,49.6890579345,1.33223220403,0.0,0.0,15.863942322,29.242365,6.09596504932,2.87028504932,3.20568,0.02
 03/05  09:00:00,48.2592959237,1.33223220403,0.0,0.0,15.863942322,29.242365,8.69204022009,2.60129607795,3.20568,2.88506414214
 03/05  10:00:00,47.2696763455,0.333058051007,0.0,0.0,15.863942322,29.242365,6.64506990903,0.554245894913,3.20568,2.88514401411
 03/05  11:00:00,46.9254008164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  12:00:00,47.6479322343,0.0,0.0,0.0,15.863942322,29.242365,6.09063695774,0.0,3.20568,2.88495695774
 03/05  13:00:00,46.9073374118,0.0,0.0,0.0,15.863942322,29.242365,6.09071698993,0.0,3.20568,2.88503698993
 03/05  14:00:00,46.947449495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,46.9621238773,0.0,0.0,0.0,15.863942322,29.242365,6.08892932377,0.0,3.20568,2.88324932377
 03/05  16:00:00,46.9519011234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,46.8556896249,0.0,0.0,0.0,15.863942322,29.242365,6.08887152906,0.0,3.20568,2.88319152906
 03/05  18:00:00,46.8557488498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,51.1420257465,0.0,0.0,0.0,15.863942322,29.242365,6.08881374256,0.0,3.20568,2.88313374256
 03/05  20:00:00,55.6413953852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6247854614,0.0,0.0,0.0,15.863942322,29.242365,6.08892983977,0.0,3.20568,2.88324983977
 03/05  22:00:00,56.8471018792,1.33223220403,0.0,0.0,15.863942322,29.242365,6.62216248862,3.39648248862,3.20568,0.02
 03/05  23:00:00,57.0251265102,1.66529025503,0.0,0.0,15.863942322,29.242365,11.0755316077,4.98665962029,3.20568,2.88319198744
 03/05  24:00:00,57.4318151698,1.33223220403,0.0,0.0,15.863942322,29.242365,9.37071326891,6.14503326891,3.20568,0.02
 03/06  01:00:00,57.0282488734,1.66529025503,0.0,0.0,15.863942322,29.242365,16.39152679,10.3008229342,3.20568,2.88502385572
 03/06  02:00:00,58.443350128,3.07927445514,0.0,0.0,15.863942322,29.242365,36.6548084828,33.4291284828,3.20568,0.02
 03/06  03:00:00,58.9345350802,3.5646908924,0.0,0.0,15.863942322,29.242365,45.0333835867,38.9426006346,3.20568,2.88510295208
 03/06  04:00:00,58.6018396148,3.23501848699,0.0,0.0,15.863942322,29.242365,49.3633230572,43.2725954737,3.20568,2.88504758351
 03/06  05:00:00,59.7343936271,4.14449895483,0.0,0.0,15.863942322,29.242365,60.3724356572,57.1467556572,3.20568,0.02
 03/06  06:00:00,59.0660396605,3.49064195354,0.0,0.0,15.863942322,29.242365,63.5765401591,57.4857339551,3.20568,2.88512620399
 03/06  07:00:00,66.2942855708,7.41719586557,0.0018138442466,0.0,15.863942322,29.818365,791.421030815,785.33028189,3.20568,2.88506892443
 03/06  08:00:00,123.071117101,7.41719586557,0.0,0.0,80.527626,29.818365,502.532852153,496.437455579,3.20568,2.88971657435
 03/06  09:00:00,166.428475593,7.41719586557,0.00443286528659,0.0,80.527626,75.0917375,415.085278061,379.45564974,24.0426,11.5870283209
 03/06  10:00:00,166.370066236,7.41719586557,0.00184449154538,0.0,80.527626,75.0917375,374.885358507,330.407979166,24.0426,20.4347793413
 03/06  11:00:00,170.333836727,7.41719586557,0.00239706902692,0.0,80.527626,79.0911225,340.448326333,285.017986205,32.0568,23.3735401288
 03/06  12:00:00,171.078853248,7.41719586557,0.0,0.0,80.527626,79.0911225,294.093263841,238.593917343,32.0568,23.442546498
 03/06  13:00:00,170.305949438,7.41719586557,0.0,0.0,80.527626,79.0911225,277.575328489,216.150334828,32.0568,29.368193661
 03/06  14:00:00,166.428967739,7.52019069194,0.0,0.0,80.527626,75.0917375,264.570561851,220.264431755,16.0284,28.2777300957
 03/06  15:00:00,166.646534314,7.73648360958,0.0,0.0,80.527626,75.0917375,254.770867887,217.182148816,16.0284,21.5603190708
 03/06  16:00:00,164.60296011,7.71604991353,0.0,0.0,80.527626,73.092045,240.295666327,216.053992453,3.20568,21.035993874
 03/06  17:00:00,164.187688748,7.41719586557,0.0,0.0,80.527626,73.092045,213.053054281,204.646666231,3.20568,5.20070804948
 03/06  18:00:00,120.918520442,7.41719586557,0.0,0.0,80.527626,29.818365,221.028120311,214.932787863,3.20568,2.88965244797
 03/06  19:00:00,125.218090442,7.41719586557,0.0,0.0,80.527626,29.818365,245.312111574,236.330571659,3.20568,5.7758599154
 03/06  20:00:00,129.738541507,7.41719586557,0.0,0.0,80.527626,29.818365,276.470679883,264.593588397,3.20568,8.67141148576
 03/06  21:00:00,129.739736622,7.41719586557,0.0,0.0,80.527626,29.818365,301.622757215,289.754544161,3.20568,8.66253305374
 03/06  22:00:00,55.4412926052,0.0,0.0,0.0,15.863942322,29.242365,11.8684571057,0.0,3.20568,8.66277710567
 03/06  23:00:00,55.3392956763,0.0,0.0,0.0,15.863942322,29.242365,6.09718931882,0.0,3.20568,2.89150931882
 03/06  24:00:00,56.141737464,0.0,0.0,0.0,15.863942322,29.242365,8.96309555574,0.0,3.20568,5.75741555574
 03/07  01:00:00,55.3722939334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,56.3770248129,0.999174153021,0.0,0.0,15.863942322,29.242365,6.71432969584,0.623720404397,3.20568,2.88492929144
 03/07  03:00:00,57.0413025962,1.66529025503,0.0,0.0,15.863942322,29.242365,7.7078052164,1.61702942464,3.20568,2.88509579175
 03/07  04:00:00,56.7023048431,1.33223220403,0.0,0.0,15.863942322,29.242365,5.34192854049,2.11624854049,3.20568,0.02
 03/07  05:00:00,59.4477370846,3.00604347614,0.0,0.0,15.863942322,29.242365,38.1125354206,32.0217742602,3.20568,2.88508116044
 03/07  06:00:00,59.7853465563,3.5112949696,0.0,0.0,15.863942322,29.242365,49.8968400579,43.8062695135,3.20568,2.88489054442
 03/07  07:00:00,66.6619110522,7.41719586557,0.0,0.0,15.863942322,29.818365,695.491299509,692.265619509,3.20568,0.02
 03/07  08:00:00,123.095275552,7.41719586557,0.0,0.0,80.527626,29.818365,545.434742617,536.469455088,3.20568,5.7596075294
 03/07  09:00:00,166.430712916,7.41719586557,0.00275517245741,0.0,80.527626,75.0917375,434.837565926,399.207440399,24.0426,11.5875255267
 03/07  10:00:00,166.365745049,7.41719586557,0.0020705378261,0.0,80.527626,75.0917375,370.069218239,325.593040325,24.0426,20.4335779139
 03/07  11:00:00,170.332175514,7.41719586557,0.00283546262765,0.0,80.527626,79.0911225,315.694462214,263.181834812,32.0568,20.4558274017
 03/07  12:00:00,171.080673723,7.41719586557,0.0,0.0,80.527626,79.0911225,265.24124761,206.812131595,32.0568,26.3723160156
 03/07  13:00:00,170.31188285,7.42088706696,0.0,0.0,80.527626,79.0911225,243.762061284,185.275233407,32.0568,26.4300278771
 03/07  14:00:00,166.345007395,7.62569971471,0.0,0.0,80.527626,75.0917375,228.805120495,183.369326867,16.0284,29.4073936286
 03/07  15:00:00,166.313160461,7.79246767228,0.0,0.0,80.527626,75.0917375,211.765494578,175.295831473,16.0284,20.4412631051
 03/07  16:00:00,164.125882421,7.7188127328,0.0,0.0,80.527626,73.092045,202.655329221,176.059197478,3.20568,23.3904517422
 03/07  17:00:00,163.607803296,7.41719586557,0.0,0.0,80.527626,73.092045,170.955327145,164.859885416,3.20568,2.88976172985
 03/07  18:00:00,120.409002892,7.41719586557,0.0,0.0,80.527626,29.818365,191.684811694,182.719773717,3.20568,5.75935797773
 03/07  19:00:00,124.973862548,7.41719586557,0.0,0.0,80.527626,29.818365,221.538177698,212.556946359,3.20568,5.77555133882
 03/07  20:00:00,129.509061741,7.41719586557,0.0,0.0,80.527626,29.818365,234.732163568,222.857135691,3.20568,8.66934787774
 03/07  21:00:00,129.520963743,7.41719586557,0.0,0.0,80.527626,29.818365,246.473053234,234.60492248,3.20568,8.6624507535
 03/07  22:00:00,55.304824997,0.0,0.0,0.0,15.863942322,29.242365,8.9862700857,0.0,3.20568,5.7805900857
 03/07  23:00:00,55.356596228,0.0,0.0,0.0,15.863942322,29.242365,8.9688800226,0.0,3.20568,5.7632000226
 03/07  24:00:00,56.1563021968,0.0,0.0,0.0,15.863942322,29.242365,6.09424919612,0.0,3.20568,2.88856919612
 03/08  01:00:00,55.3893469154,0.0,0.0,0.0,15.863942322,29.242365,6.09079490126,0.0,3.20568,2.88511490126
 03/08  02:00:00,55.3917019253,0.0,0.0,0.0,15.863942322,29.242365,6.09060231709,0.0,3.20568,2.88492231709
 03/08  03:00:00,55.3862918411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.3815689503,0.0,0.0,0.0,15.863942322,29.242365,6.09067619752,0.0,3.20568,2.88499619752
 03/08  05:00:00,55.5914408141,0.0,0.0,0.0,15.863942322,29.242365,6.09075004508,0.0,3.20568,2.88507004508
 03/08  06:00:00,55.5737337411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,65.5020163745,7.41719586557,0.0027531951756,0.0,15.863942322,29.818365,439.989770924,433.899034012,3.20568,2.88505691199
 03/08  08:00:00,122.549181168,7.41719586557,0.00087407961278,0.0,80.527626,29.818365,354.87814112,348.782914637,3.20568,2.88954648311
 03/08  09:00:00,166.108422355,7.41719586557,0.00404339864,0.0,80.527626,75.0917375,274.061169316,238.431257848,24.0426,11.5873114684
 03/08  10:00:00,165.853338812,7.41719586557,0.00264852849154,0.0,80.527626,75.0917375,238.689836212,193.494942557,24.0426,21.1522936553
 03/08  11:00:00,169.643871881,7.41719586557,0.00345310511434,0.0,80.527626,79.0911225,224.17853624,169.467094939,32.0568,22.6546413016
 03/08  12:00:00,170.251852305,7.41719586557,0.0,0.0,80.527626,79.0911225,188.385386594,132.885146226,32.0568,23.4434403682
 03/08  13:00:00,169.498816304,7.41719586557,0.0,0.0,80.527626,79.0911225,196.330036956,134.905486622,32.0568,29.3677503343
 03/08  14:00:00,165.543802675,7.41719586557,0.0,0.0,80.527626,75.0917375,199.300991478,153.866149225,16.0284,29.4064422532
 03/08  15:00:00,165.50753388,7.41719586557,0.0,0.0,80.527626,75.0917375,180.580508718,144.113223493,16.0284,20.4388852248
 03/08  16:00:00,163.448211272,7.42065412907,0.0,0.0,80.527626,73.092045,163.282572137,136.687842345,3.20568,23.3890497928
 03/08  17:00:00,163.318112111,7.41719586557,0.0,0.0,80.527626,73.092045,139.176507167,133.081345932,3.20568,2.88948123492
 03/08  18:00:00,120.023961421,7.41719586557,0.0,0.0,80.527626,29.818365,140.14691632,134.051591825,3.20568,2.88964449533
 03/08  19:00:00,124.298037699,7.41719586557,0.0,0.0,80.527626,29.818365,145.997962801,137.016485101,3.20568,5.77579770039
 03/08  20:00:00,128.804607207,7.41719586557,0.0,0.0,80.527626,29.818365,156.373036642,144.496108089,3.20568,8.67124855229
 03/08  21:00:00,128.793001182,7.41719586557,0.0,0.0,80.527626,29.818365,161.704474908,149.836446645,3.20568,8.6623482631
 03/08  22:00:00,55.5607282142,0.0,0.0,0.0,15.863942322,29.242365,11.8675790698,0.0,3.20568,8.66189906978
 03/08  23:00:00,55.4581061083,0.0,0.0,0.0,15.863942322,29.242365,6.09712473534,0.0,3.20568,2.89144473534
 03/08  24:00:00,56.2140074465,0.0,0.0,0.0,15.863942322,29.242365,8.96296483825,0.0,3.20568,5.75728483825
 03/09  01:00:00,55.4943579198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.5002291849,0.0,0.0,0.0,15.863942322,29.242365,6.09081113594,0.0,3.20568,2.88513113594
 03/09  03:00:00,55.4999153417,0.0,0.0,0.0,15.863942322,29.242365,6.09061659201,0.0,3.20568,2.88493659201
 03/09  04:00:00,55.5004619793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.718658848,0.0,0.0,0.0,15.863942322,29.242365,6.09068825549,0.0,3.20568,2.88500825549
 03/09  06:00:00,55.7024215957,0.0,0.0,0.0,15.863942322,29.242365,6.09075988262,0.0,3.20568,2.88507988262
 03/09  07:00:00,63.9677663862,7.41719586557,0.000774532394098,0.0,15.863942322,29.818365,194.087921013,190.862241013,3.20568,0.02
 03/09  08:00:00,121.474617258,7.41719586557,0.00142362279583,0.0,80.527626,29.818365,156.366105012,147.401645217,3.20568,5.75877979575
 03/09  09:00:00,165.321267417,7.41719586557,0.00531237143729,0.0,80.527626,75.0917375,174.88287407,139.253367993,24.0426,11.5869060762
 03/09  10:00:00,165.371857052,7.41719586557,0.00351605190318,0.0,80.527626,75.0917375,194.385109701,149.910542547,24.0426,20.4319671537
 03/09  11:00:00,169.373635522,7.41719586557,0.00217287239664,0.0,80.527626,79.0911225,188.595365657,136.084681004,32.0568,20.4538846529
 03/09  12:00:00,170.097685142,7.42779012399,0.0,0.0,80.527626,79.0911225,163.98815304,105.558506263,32.0568,26.3728467766
