Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  13:00:00,169.386950282,7.45062303074,0.0,0.0,80.527626,79.0911225,155.646143974,97.1590638691,32.0568,26.4302801049
 03/09  14:00:00,165.553149317,7.59905677669,0.0,0.0,80.527626,75.0917375,151.426338003,105.991130304,16.0284,29.4068076991
 03/09  15:00:00,165.872398868,7.92339612177,0.0,0.0,80.527626,75.0917375,136.473968254,100.006350016,16.0284,20.4392182378
 03/09  16:00:00,164.077488799,8.16439445139,0.0,0.0,80.527626,73.092045,121.918926162,95.323541429,3.20568,23.3897047329
 03/09  17:00:00,163.181527468,7.42124149576,0.0,0.0,80.527626,73.092045,84.4326634396,78.3376142584,3.20568,2.88936918121
 03/09  18:00:00,119.902169951,7.41719586557,0.0,0.0,80.527626,29.818365,93.070720398,86.9752572195,3.20568,2.88978317843
 03/09  19:00:00,124.205532142,7.41719586557,0.0,0.0,80.527626,29.818365,111.61745081,99.758060062,3.20568,8.65371074775
 03/09  20:00:00,128.743725118,7.41719586557,0.0,0.0,80.527626,29.818365,132.200603411,120.324556456,3.20568,8.67036695576
 03/09  21:00:00,128.749255277,7.41719586557,0.0,0.0,80.527626,29.818365,142.08865812,130.221918601,3.20568,8.66105951875
 03/09  22:00:00,55.5646348685,0.0,0.0,0.0,15.863942322,29.242365,8.98734406983,0.0,3.20568,5.78166406983
 03/09  23:00:00,55.4413265424,0.0,0.0,0.0,15.863942322,29.242365,8.96794662363,0.0,3.20568,5.76226662363
 03/09  24:00:00,56.1991523534,0.0,0.0,0.0,15.863942322,29.242365,6.09423492037,0.0,3.20568,2.88855492037
 03/10  01:00:00,55.4466394693,0.0,0.0,0.0,15.863942322,29.242365,6.09059790373,0.0,3.20568,2.88491790373
 03/10  02:00:00,55.439231644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.4393253236,0.0,0.0,0.0,15.863942322,29.242365,6.09066719644,0.0,3.20568,2.88498719644
 03/10  04:00:00,55.4423082122,0.0,0.0,0.0,15.863942322,29.242365,6.09073649409,0.0,3.20568,2.88505649409
 03/10  05:00:00,56.5055105753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.3403048351,0.0,0.0,0.0,15.863942322,29.242365,6.090269386,0.0,3.20568,2.884589386
 03/10  07:00:00,64.5221659874,7.41719586557,0.00218829491515,0.0,15.863942322,29.818365,293.966836188,287.876226837,3.20568,2.88492935109
 03/10  08:00:00,121.538287506,7.41719586557,0.0014508070067,0.0,80.527626,29.818365,193.77472376,187.679495319,3.20568,2.88954844161
 03/10  09:00:00,165.294444157,7.41719586557,0.00915007873548,0.0,80.527626,75.0917375,147.077486054,111.447096906,24.0426,11.5877891476
 03/10  10:00:00,165.288713401,7.41719586557,0.00496222605461,0.0,80.527626,75.0917375,120.675204517,76.2009454139,24.0426,20.4316591033
 03/10  11:00:00,169.292889553,7.41719586557,0.00662150697128,0.0,80.527626,79.0911225,103.143643162,47.7145852966,32.0568,23.3722578651
 03/10  12:00:00,172.046318648,7.43384549151,2.00960891695,0.0,80.527626,79.0911225,65.4227738861,9.92521495648,32.0568,23.4407589296
 03/10  13:00:00,174.169309592,7.51047631028,4.74056701738,0.0,80.527626,79.0911225,63.9532065412,2.52908013825,32.0568,29.3673264029
 03/10  14:00:00,173.590594562,7.95393274459,7.6815825152,0.0,80.527626,75.0917375,55.3139999704,12.8194368859,16.0284,26.4661630846
 03/10  15:00:00,178.872271247,8.31124751039,12.5775228913,0.0,80.527626,75.0917375,45.8385415161,8.33482359,16.0284,21.4753179261
 03/10  16:00:00,178.750300343,8.57264387804,14.2063201076,0.0,80.527626,73.092045,36.2678236365,10.7105938635,3.20568,22.351549773
 03/10  17:00:00,174.062051275,7.43732124497,10.7669838442,0.0,80.527626,73.092045,16.6181820248,10.5229294993,3.20568,2.88957252544
 03/10  18:00:00,130.339363278,7.41719586557,10.3489783063,0.0,80.527626,29.818365,19.8702331187,10.9054390577,3.20568,5.759114061
 03/10  19:00:00,131.413263789,7.41719586557,8.57739591235,0.0,80.527626,29.818365,22.1752251786,13.1944015925,3.20568,5.77514358604
 03/10  20:00:00,132.645291906,7.41719586557,4.12580029881,0.0,80.527626,29.818365,31.4606384607,19.5861578735,3.20568,8.66880058721
 03/10  21:00:00,128.484893773,7.41719586557,0.0,0.0,80.527626,29.818365,51.4186978804,39.5520526358,3.20568,8.66096524467
 03/10  22:00:00,55.500457157,0.0,0.0,0.0,15.863942322,29.242365,11.8666453023,0.0,3.20568,8.66096530229
 03/10  23:00:00,55.5302933704,0.0,0.0,0.0,15.863942322,29.242365,6.09690069218,0.0,3.20568,2.89122069218
 03/10  24:00:00,56.26155708,0.0,0.0,0.0,15.863942322,29.242365,6.09444570116,0.0,3.20568,2.88876570116
 03/11  01:00:00,55.5631783991,0.0,0.0,0.0,15.863942322,29.242365,6.0888598993,0.0,3.20568,2.8831798993
 03/11  02:00:00,55.5596970653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.5602028723,0.0,0.0,0.0,15.863942322,29.242365,6.0887911585,0.0,3.20568,2.8831111585
 03/11  04:00:00,55.5549755482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.7671119955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.7500128976,0.0,0.0,0.0,15.863942322,29.242365,6.08889535691,0.0,3.20568,2.88321535691
 03/11  07:00:00,55.7723250192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.1336056742,0.0,0.0,0.0,15.863942322,29.242365,6.08882641427,0.0,3.20568,2.88314641427
 03/11  09:00:00,47.1387191812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.174456001,0.0,0.0,0.0,15.863942322,29.242365,6.09079861486,0.0,3.20568,2.88511861486
 03/11  11:00:00,47.2032326993,0.0,0.0,0.0,15.863942322,29.242365,6.09060004454,0.0,3.20568,2.88492004454
 03/11  12:00:00,47.9129003565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.2615209407,0.0,0.0,0.0,15.863942322,29.242365,6.09066711262,0.0,3.20568,2.88498711262
 03/11  14:00:00,47.3444237368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.3789298998,0.0,0.0,0.0,15.863942322,29.242365,6.08885453984,0.0,3.20568,2.88317453984
 03/11  16:00:00,47.3680786414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.288188006,0.0,0.0,0.0,15.863942322,29.242365,6.088785486,0.0,3.20568,2.883105486
 03/11  18:00:00,47.2879550771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,50.1261314771,0.0,0.0,0.0,15.863942322,29.242365,6.08888948847,0.0,3.20568,2.88320948847
 03/11  20:00:00,56.0800972666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,56.0345194449,0.0,0.0,0.0,15.863942322,29.242365,6.08882043276,0.0,3.20568,2.88314043276
 03/11  22:00:00,55.8809673467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.6853764817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.3641753283,0.0,0.0,0.0,15.863942322,29.242365,6.08892437265,0.0,3.20568,2.88324437265
 03/12  01:00:00,55.6759085849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.67348127,0.0,0.0,0.0,15.863942322,29.242365,6.08885354595,0.0,3.20568,2.88317354595
 03/12  03:00:00,55.6670346475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.9129174751,0.0,0.0,0.0,15.863942322,29.242365,6.08878263622,0.0,3.20568,2.88310263622
 03/12  05:00:00,55.8953545214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.900803559,0.0,0.0,0.0,15.863942322,29.242365,6.08888451741,0.0,3.20568,2.88320451741
 03/12  07:00:00,55.8185327966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.2348986455,0.0,0.0,0.0,15.863942322,29.242365,6.09059879949,0.0,3.20568,2.88491879949
 03/12  09:00:00,47.252775912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.2689773947,0.0,0.0,0.0,15.863942322,29.242365,6.09066333643,0.0,3.20568,2.88498333643
 03/12  11:00:00,47.9739671736,0.0,0.0,0.0,15.863942322,29.242365,6.09072783168,0.0,3.20568,2.88504783168
 03/12  12:00:00,47.3072490897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.3749992612,0.0,0.0,0.0,15.863942322,29.242365,6.09079226851,0.0,3.20568,2.88511226851
 03/12  14:00:00,47.408738174,0.0,0.0,0.0,15.863942322,29.242365,6.08889863852,0.0,3.20568,2.88321863852
 03/12  15:00:00,47.4170891412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,50.8973850351,0.327485934329,3.25235805051,0.0,15.863942322,29.242365,6.08888569063,0.0,3.20568,2.88320569063
 03/12  17:00:00,50.8107056827,0.337640241986,3.15664062861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.3179492871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,50.4360153478,0.0,0.0,0.0,15.863942322,29.242365,6.08892907382,0.0,3.20568,2.88324907382
 03/12  20:00:00,56.0987355655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.9300772825,0.0,0.0,0.0,15.863942322,29.242365,6.08885786369,0.0,3.20568,2.88317786369
 03/12  22:00:00,55.7333240635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.4076507808,0.0,0.0,0.0,15.863942322,29.242365,6.08878667772,0.0,3.20568,2.88310667772
 03/12  24:00:00,55.7022531796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.6839344993,0.0,0.0,0.0,15.863942322,29.242365,6.09067107997,0.0,3.20568,2.88499107997
 03/13  02:00:00,55.6725147488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.6653020734,0.0,0.0,0.0,15.863942322,29.242365,6.09073277236,0.0,3.20568,2.88505277236
 03/13  04:00:00,55.9042676286,0.0,0.0,0.0,15.863942322,29.242365,6.09052966282,0.0,3.20568,2.88484966282
 03/13  05:00:00,55.8870283265,0.0,0.0,0.0,15.863942322,29.242365,6.090591674,0.0,3.20568,2.884911674
 03/13  06:00:00,78.8903025411,7.41719586557,15.0307404054,0.0,15.863942322,29.818365,22.0457047672,18.8200247672,3.20568,0.02
 03/13  07:00:00,143.706421195,7.41719586557,15.0269190715,0.0,80.527626,29.818365,13.4143259901,7.31906938126,3.20568,2.88957660883
 03/13  08:00:00,182.09282786,7.48726634368,16.6132717914,0.0,80.527626,75.0917375,40.9746281647,2.45541194096,24.0426,14.4766162238
 03/13  09:00:00,186.353765544,8.04435945685,20.2835775693,0.0,80.527626,75.0917375,47.3024351905,2.82965370611,24.0426,20.4301814844
 03/13  10:00:00,191.416720423,8.44311923247,20.9509423606,0.0,80.527626,79.0911225,55.6382270705,3.12944331159,32.0568,20.4519837589
 03/13  11:00:00,196.285685523,8.85984411442,24.6690682124,0.0,80.527626,79.0911225,58.4379166762,0.0113090391071,32.0568,26.3698076371
 03/13  12:00:00,201.056022136,9.27847935781,29.6866670299,0.0,80.527626,79.0911225,58.4841523443,0.0,32.0568,26.4273523443
 03/13  13:00:00,200.892357592,9.74991364494,33.032351287,0.0,80.527626,75.0917375,45.4579946597,0.0261326401776,16.0284,29.4034620195
 03/13  14:00:00,206.271228702,10.5318701324,37.6220010295,0.0,80.527626,75.0917375,36.4645450459,0.0,16.0284,20.4361450459
 03/13  15:00:00,205.107733576,11.0662458251,37.9311559395,0.0,80.527626,73.092045,23.6863625377,0.0152289123861,3.20568,20.4654536253
 03/13  16:00:00,195.068786523,8.67319827565,30.3918697218,0.0,80.527626,73.092045,8.97916285406,0.0148864419148,3.20568,5.75859641215
 03/13  17:00:00,144.639759843,7.59601694378,24.3466708319,0.0,80.527626,29.818365,6.09508083212,0.0,3.20568,2.88940083212
 03/13  18:00:00,142.162188962,7.4403409334,22.0360236777,0.0,80.527626,29.818365,8.98085649245,0.0,3.20568,5.77517649245
 03/13  19:00:00,142.635735959,7.41837967697,19.4409452166,0.0,80.527626,29.818365,11.8757846666,0.0,3.20568,8.67010466662
 03/13  20:00:00,146.202120145,7.41719586557,17.3342626847,0.0,80.527626,29.818365,12.3397691217,0.472929683674,3.20568,8.66115943806
 03/13  21:00:00,55.8483912064,0.0,0.0,0.0,15.863942322,29.242365,11.8674975431,0.0,3.20568,8.66181754309
 03/13  22:00:00,55.709006604,0.0,0.0,0.0,15.863942322,29.242365,6.09672003015,0.0,3.20568,2.89104003015
 03/13  23:00:00,56.4251406511,0.0,0.0,0.0,15.863942322,29.242365,6.09440402503,0.0,3.20568,2.88872402503
 03/13  24:00:00,55.7091103244,0.0,0.0,0.0,15.863942322,29.242365,6.09061515182,0.0,3.20568,2.88493515182
 03/14  01:00:00,55.6988398925,0.0,0.0,0.0,15.863942322,29.242365,6.09067462213,0.0,3.20568,2.88499462213
 03/14  02:00:00,55.6881751531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.6888034143,0.0,0.0,0.0,15.863942322,29.242365,6.09073364649,0.0,3.20568,2.88505364649
 03/14  04:00:00,56.9320501056,0.0,0.0,0.0,15.863942322,29.242365,6.09052817637,0.0,3.20568,2.88484817637
 03/14  05:00:00,56.7196656769,0.0,0.0,0.0,15.863942322,29.242365,6.09058752821,0.0,3.20568,2.88490752821
 03/14  06:00:00,76.8876764337,7.41719586557,12.6402478418,0.0,15.863942322,29.818365,24.0891225285,20.8634425285,3.20568,0.02
 03/14  07:00:00,140.49821014,7.41719586557,11.8484561793,0.0,80.527626,29.818365,15.663474711,9.56823086371,3.20568,2.88956384726
 03/14  08:00:00,177.438737123,7.45785799257,12.0270849349,0.0,80.527626,75.0917375,42.9794687332,4.4605001126,24.0426,14.4763686206
 03/14  09:00:00,181.425956097,7.94379368761,15.4882946885,0.0,80.527626,75.0917375,47.2854975685,2.8115452494,24.0426,20.4313523191
 03/14  10:00:00,190.424874493,8.4888016704,19.9153105321,0.0,80.527626,79.0911225,52.5079070194,0.0,32.0568,20.4511070194
 03/14  11:00:00,195.647408952,8.90147795898,23.9736588196,0.0,80.527626,79.0911225,58.4425942919,0.0177530142395,32.0568,26.3680412777
 03/14  12:00:00,201.666118139,9.32491597533,30.238780477,0.0,80.527626,79.0911225,58.4823704687,0.0,32.0568,26.4255704687
 03/14  13:00:00,202.294027658,9.87968028921,34.2702103126,0.0,80.527626,75.0917375,43.3863544083,0.0134569854953,16.0284,27.3444974228
 03/14  14:00:00,208.97934876,10.6129773845,40.2108382694,0.0,80.527626,75.0917375,38.5108610362,0.00362897658522,16.0284,22.4788320596
 03/14  15:00:00,210.035264747,11.6713640365,42.2158397699,0.0,80.527626,73.092045,23.6920567472,0.0241876279082,3.20568,20.4621891193
 03/14  16:00:00,201.880143364,9.53391902929,36.2910356273,0.0,80.527626,73.092045,8.97948718326,0.0148265901126,3.20568,5.75898059314
 03/14  17:00:00,150.136448912,7.90510971955,29.4794419907,0.0,80.527626,29.818365,6.09539018352,0.0,3.20568,2.88971018352
 03/14  18:00:00,145.873695042,7.6794384892,25.4643444363,0.0,80.527626,29.818365,8.98136564792,0.0,3.20568,5.77568564792
 03/14  19:00:00,145.541833591,7.52842895819,22.4442330237,0.0,80.527626,29.818365,11.8751255902,0.0,3.20568,8.66944559015
 03/14  20:00:00,148.126723944,7.42664656833,19.4455080171,0.0,80.527626,29.818365,11.8661778663,0.0,3.20568,8.66049786631
 03/14  21:00:00,55.6784997934,0.0,0.0,0.0,15.863942322,29.242365,11.8671305058,0.0,3.20568,8.66145050576
 03/14  22:00:00,55.7015369992,0.0,0.0,0.0,15.863942322,29.242365,6.09708424046,0.0,3.20568,2.89140424046
 03/14  23:00:00,56.4259043743,0.0,0.0,0.0,15.863942322,29.242365,6.09418080797,0.0,3.20568,2.88850080797
 03/14  24:00:00,55.7173571481,0.0,0.0,0.0,15.863942322,29.242365,6.09065875853,0.0,3.20568,2.88497875853
 03/15  01:00:00,55.7075987144,0.0,0.0,0.0,15.863942322,29.242365,6.09071509468,0.0,3.20568,2.88503509468
 03/15  02:00:00,55.692638168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.6829677181,0.0,0.0,0.0,15.863942322,29.242365,6.09077133253,0.0,3.20568,2.88509133253
 03/15  04:00:00,55.953585164,0.0,0.0,0.0,15.863942322,29.242365,6.09056340316,0.0,3.20568,2.88488340316
 03/15  05:00:00,55.9619275931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,81.5463314281,7.41719586557,17.6512120345,0.0,15.863942322,29.818365,10.5147317341,4.42456497195,3.20568,2.88448676213
 03/15  07:00:00,146.562275009,7.41719586557,17.8498722117,0.0,80.527626,29.818365,7.64354733216,1.54854431912,3.20568,2.88932301304
 03/15  08:00:00,184.780359905,7.66590770048,19.0850277183,0.0,80.527626,75.0917375,35.6381765294,0.00863078089864,24.0426,11.5869457485
 03/15  09:00:00,188.341801402,8.40984046595,21.8762877337,0.0,80.527626,75.0917375,47.3906294934,0.0,24.0426,23.3480294934
 03/15  10:00:00,195.082200083,8.87935994584,24.134949771,0.0,80.527626,79.0911225,52.5077214082,0.0,32.0568,20.4509214082
 03/15  11:00:00,200.464908537,9.29020289276,28.3750338081,0.0,80.527626,79.0911225,55.4959841611,0.0,32.0568,23.4391841611
 03/15  12:00:00,202.438286264,9.6711970564,30.6580264237,0.0,80.527626,79.0911225,61.4193005907,0.0,32.0568,29.3625005907
 03/15  13:00:00,194.998409587,9.89920647056,26.9854548053,0.0,80.527626,75.0917375,42.5360961753,0.0438590729566,16.0284,26.4638371023
 03/15  14:00:00,186.091056085,9.90177819069,18.1504786207,0.0,80.527626,75.0917375,40.2365674796,0.852351023121,16.0284,23.3558164565
 03/15  15:00:00,174.368952764,9.82748109268,8.60378353256,0.0,80.527626,73.092045,34.6462723553,10.9790085593,3.20568,20.4615837961
 03/15  16:00:00,166.853073535,7.88884266246,3.18029937574,0.0,80.527626,73.092045,21.8446947163,15.749307726,3.20568,2.88970699028
 03/15  17:00:00,120.191810626,7.41719586557,0.304705898754,0.0,80.527626,29.818365,34.3651796004,25.4006501965,3.20568,5.75884940395
 03/15  18:00:00,119.879988784,7.41719586557,0.0,0.0,80.527626,29.818365,53.472058539,44.4913474626,3.20568,5.77503107635
 03/15  19:00:00,122.958986614,7.41719586557,0.0,0.0,80.527626,29.818365,70.5845111662,58.7108653587,3.20568,8.66796580756
 03/15  20:00:00,128.662640469,7.41719586557,0.0,0.0,80.527626,29.818365,76.3762046842,64.5094270162,3.20568,8.66109766808
 03/15  21:00:00,55.6401214464,0.0,0.0,0.0,15.863942322,29.242365,8.98587949903,0.0,3.20568,5.78019949903
 03/15  22:00:00,55.5266780511,0.0,0.0,0.0,15.863942322,29.242365,8.96866311012,0.0,3.20568,5.76298311012
 03/15  23:00:00,56.2618974223,0.0,0.0,0.0,15.863942322,29.242365,6.09413853003,0.0,3.20568,2.88845853003
 03/15  24:00:00,55.5472511536,0.0,0.0,0.0,15.863942322,29.242365,6.09069910327,0.0,3.20568,2.88501910327
 03/16  01:00:00,55.5397299091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.5280234723,0.0,0.0,0.0,15.863942322,29.242365,6.09075188961,0.0,3.20568,2.88507188961
 03/16  03:00:00,55.5164116418,0.0,0.0,0.0,15.863942322,29.242365,6.09054140225,0.0,3.20568,2.88486140225
 03/16  04:00:00,55.7293450786,0.0,0.0,0.0,15.863942322,29.242365,6.09059512477,0.0,3.20568,2.88491512477
 03/16  05:00:00,55.7158387452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,63.8489080128,7.41719586557,0.0,0.0,15.863942322,29.818365,186.966944949,180.876296112,3.20568,2.88496883699
 03/16  07:00:00,128.583584684,7.41719586557,0.00139604631433,0.0,80.527626,29.818365,135.553616397,129.458628219,3.20568,2.88930817848
 03/16  08:00:00,165.268565326,7.41719586557,0.00551654530997,0.0,80.527626,75.0917375,126.797836783,91.1698463958,24.0426,11.5853903869
 03/16  09:00:00,165.284305336,7.41719586557,0.00403491944115,0.0,80.527626,75.0917375,123.539379313,79.0667575755,24.0426,20.430021737
 03/16  10:00:00,169.291371496,7.42715627012,0.00257550288554,0.0,80.527626,79.0911225,121.494375795,66.069646771,32.0568,23.3679290244
 03/16  11:00:00,170.253653132,7.68146894837,0.0,0.0,80.527626,79.0911225,82.6498022177,27.1570270985,32.0568,23.4359751192
 03/16  12:00:00,170.232327311,8.3675632781,0.0,0.0,80.527626,79.0911225,74.0736783445,15.5911159784,32.0568,26.4257623661
 03/16  13:00:00,169.483666851,9.32636463672,2.26196218591,0.0,80.527626,75.0917375,63.5406035285,18.1125268091,16.0284,29.3996767193
 03/16  14:00:00,173.655879505,10.5596981585,5.18712180451,0.0,80.527626,75.0917375,49.8935542923,13.4281218606,16.0284,20.4370324317
 03/16  15:00:00,175.969920949,11.3689413371,8.70044584648,0.0,80.527626,73.092045,38.1588561525,11.5704772911,3.20568,23.3826988614
 03/16  16:00:00,172.152257768,8.95782528154,7.41410433347,0.0,80.527626,73.092045,16.5772312281,10.4823099668,3.20568,2.88924126135
 03/16  17:00:00,125.542701689,7.6947603625,5.35600122662,0.0,80.527626,29.818365,18.2149330948,12.1198714942,3.20568,2.88938160061
 03/16  18:00:00,125.041449027,7.46816065988,5.08006986046,0.0,80.527626,29.818365,24.2166766647,12.3580630095,3.20568,8.65293365514
 03/16  19:00:00,126.760442021,7.41719586557,3.76977268509,0.0,80.527626,29.818365,26.918612391,15.0436662389,3.20568,8.66926615217
 03/16  20:00:00,129.769331085,7.41719586557,1.11275535129,0.0,80.527626,29.818365,29.7635891343,20.7777440787,3.20568,5.78016505555
 03/16  21:00:00,55.6574040505,0.0,0.0,0.0,15.863942322,29.242365,11.8672170495,0.0,3.20568,8.66153704954
 03/16  22:00:00,55.5232839752,0.0,0.0,0.0,15.863942322,29.242365,8.96831580912,0.0,3.20568,5.76263580912
 03/16  23:00:00,56.2580199801,0.0,0.0,0.0,15.863942322,29.242365,6.0942758039,0.0,3.20568,2.8885958039
 03/16  24:00:00,55.5370573264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.5285973381,0.0,0.0,0.0,15.863942322,29.242365,6.09073323315,0.0,3.20568,2.88505323315
 03/17  02:00:00,55.5137536341,0.0,0.0,0.0,15.863942322,29.242365,6.09052005891,0.0,3.20568,2.88484005891
 03/17  03:00:00,55.5012213601,0.0,0.0,0.0,15.863942322,29.242365,6.09057080851,0.0,3.20568,2.88489080851
 03/17  04:00:00,56.5535436758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.3836411908,0.0,0.0,0.0,15.863942322,29.242365,6.09062159536,0.0,3.20568,2.88494159536
 03/17  06:00:00,64.2669651873,7.41719586557,0.0,0.0,15.863942322,29.818365,257.267573176,251.17690081,3.20568,2.88499236643
 03/17  07:00:00,127.232862671,7.41719586557,0.0,0.0,80.527626,29.818365,208.619526096,202.524330344,3.20568,2.88951575168
 03/17  08:00:00,165.357905837,7.41719586557,0.00399649966281,0.0,80.527626,75.0917375,200.69803818,165.070318752,24.0426,11.5851194282
 03/17  09:00:00,165.355597742,7.41719586557,0.00292494346961,0.0,80.527626,75.0917375,184.297140314,139.825014971,24.0426,20.4295253432
 03/17  10:00:00,169.337180128,7.41719586557,0.00411903141053,0.0,80.527626,79.0911225,171.040814961,118.533928743,32.0568,20.450086218
 03/17  11:00:00,170.050028497,7.42551010841,0.0,0.0,80.527626,79.0911225,148.006757208,89.5845032654,32.0568,26.3654539421
 03/17  12:00:00,169.572340909,7.69999468192,0.0,0.0,80.527626,79.0911225,128.48282474,69.9981113715,32.0568,26.4279133686
 03/17  13:00:00,166.184985039,8.30332859165,0.0,0.0,80.527626,75.0917375,118.336371881,72.9109771994,16.0284,29.3969946819
 03/17  14:00:00,166.526371452,8.65613108466,0.0,0.0,80.527626,75.0917375,103.129819775,66.6658316414,16.0284,20.4355881335
 03/17  15:00:00,164.83439602,8.99063225041,0.0,0.0,80.527626,73.092045,91.6716752789,68.0033919541,3.20568,20.4626033248
 03/17  16:00:00,163.238521779,7.5255852059,0.0,0.0,80.527626,73.092045,75.318831042,66.3542334381,3.20568,5.75891760393
 03/17  17:00:00,119.855854919,7.41719586557,0.0,0.0,80.527626,29.818365,85.4423260013,79.3472310648,3.20568,2.88941493656
 03/17  18:00:00,119.871557099,7.41719586557,0.0,0.0,80.527626,29.818365,99.9135700591,90.9328097065,3.20568,5.77508035264
 03/17  19:00:00,122.747326945,7.41719586557,0.0,0.0,80.527626,29.818365,114.657252469,102.78179668,3.20568,8.66977578933
 03/17  20:00:00,128.514199775,7.41719586557,0.0,0.0,80.527626,29.818365,142.718480319,130.852030996,3.20568,8.66076932285
 03/17  21:00:00,55.3822834591,0.0,0.0,0.0,15.863942322,29.242365,11.867321461,0.0,3.20568,8.66164146095
 03/17  22:00:00,55.418460267,0.0,0.0,0.0,15.863942322,29.242365,6.09716541325,0.0,3.20568,2.89148541325
 03/17  23:00:00,56.1986113377,0.0,0.0,0.0,15.863942322,29.242365,6.09426432925,0.0,3.20568,2.88858432925
 03/17  24:00:00,55.4439821305,0.0,0.0,0.0,15.863942322,29.242365,6.09074810978,0.0,3.20568,2.88506810978
 03/18  01:00:00,55.4402866501,0.0,0.0,0.0,15.863942322,29.242365,6.08876066332,0.0,3.20568,2.88308066332
 03/18  02:00:00,55.4316028892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.4258506663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6348511549,0.0,0.0,0.0,15.863942322,29.242365,6.08884716232,0.0,3.20568,2.88316716232
 03/18  05:00:00,55.6160953495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6225939592,0.0,0.0,0.0,15.863942322,29.242365,6.08876172976,0.0,3.20568,2.88308172976
 03/18  07:00:00,54.1162000121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.9704010841,0.0,0.0,0.0,15.863942322,29.242365,6.088847993,0.0,3.20568,2.883167993
 03/18  09:00:00,47.0003518472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.0032838227,0.0,0.0,0.0,15.863942322,29.242365,6.09055389516,0.0,3.20568,2.88487389516
 03/18  11:00:00,47.7100911924,0.0,0.0,0.0,15.863942322,29.242365,6.09060178341,0.0,3.20568,2.88492178341
 03/18  12:00:00,46.9748766776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,46.9986202825,0.0,0.0,0.0,15.863942322,29.242365,6.08889074367,0.0,3.20568,2.88321074367
 03/18  14:00:00,47.0162737864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0246432709,0.0,0.0,0.0,15.863942322,29.242365,6.08880512062,0.0,3.20568,2.88312512062
 03/18  16:00:00,46.9435049062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9530632561,0.0,0.0,0.0,15.863942322,29.242365,6.08889117498,0.0,3.20568,2.88321117498
 03/18  18:00:00,46.9290655532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,49.9810619819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.6815750085,0.0,0.0,0.0,15.863942322,29.242365,6.08880553642,0.0,3.20568,2.88312553642
 03/18  21:00:00,55.563484053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.3984761726,0.0,0.0,0.0,15.863942322,29.242365,6.08889158979,0.0,3.20568,2.88321158979
 03/18  23:00:00,56.129675232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3838498618,0.0,0.0,0.0,15.863942322,29.242365,6.08880594524,0.0,3.20568,2.88312594524
 03/19  01:00:00,55.3748122914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.3706903677,0.0,0.0,0.0,15.863942322,29.242365,6.08888909821,0.0,3.20568,2.88320909821
 03/19  03:00:00,55.3661371487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,56.5798282113,0.999174153021,0.0,0.0,15.863942322,29.242365,4.73184761239,1.50616761239,3.20568,0.02
 03/19  05:00:00,57.2325157566,1.66529025503,0.0,0.0,15.863942322,29.242365,9.24843764832,3.15955036684,3.20568,2.88320728148
 03/19  06:00:00,56.9092661185,1.33223220403,0.0,0.0,15.863942322,29.242365,6.17889030589,2.95321030589,3.20568,0.02
 03/19  07:00:00,55.7474571368,1.66529025503,0.0,0.0,15.863942322,29.242365,9.5312974699,3.44241304852,3.20568,2.88320442137
 03/19  08:00:00,48.2648500151,1.33223220403,0.0,0.0,15.863942322,29.242365,5.91603651464,2.69035651464,3.20568,0.02
 03/19  09:00:00,47.9419334607,0.999174153021,0.0,0.0,15.863942322,29.242365,8.11164760471,2.02098180955,3.20568,2.88498579517
 03/19  10:00:00,48.2638382827,1.33223220403,0.0,0.0,15.863942322,29.242365,8.94505871673,2.85434701082,3.20568,2.88503170591
 03/19  11:00:00,48.3164551048,0.666116102014,0.0,0.0,15.863942322,29.242365,7.13366868848,1.0431764365,3.20568,2.88481225199
 03/19  12:00:00,46.9076875442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,46.9473846265,0.0,0.0,0.0,15.863942322,29.242365,6.09053712173,0.0,3.20568,2.88485712173
 03/19  14:00:00,46.9616856665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,46.95163567,0.0,0.0,0.0,15.863942322,29.242365,6.08880381538,0.0,3.20568,2.88312381538
 03/19  16:00:00,46.8560283483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.8572325999,0.0,0.0,0.0,15.863942322,29.242365,6.08888697375,0.0,3.20568,2.88320697376
 03/19  18:00:00,46.8568198668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,48.4976140524,0.0,0.0,0.0,15.863942322,29.242365,6.08879865355,0.0,3.20568,2.88311865355
 03/19  20:00:00,55.6264433317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,56.9628030486,1.44659204708,0.0,0.0,15.863942322,29.242365,6.4735732067,3.2478932067,3.20568,0.02
 03/19  22:00:00,56.7967840892,1.43657056892,0.0,0.0,15.863942322,29.242365,10.7781213958,4.68923892708,3.20568,2.88320246872
 03/19  23:00:00,58.5954449434,2.49033761284,0.0,0.0,15.863942322,29.242365,28.6319439841,25.4062639841,3.20568,0.02
 03/19  24:00:00,58.3971683376,3.02956161098,0.0,0.0,15.863942322,29.242365,40.9484840921,34.8596040772,3.20568,2.88320001486
 03/20  01:00:00,59.4194048225,4.04016058994,0.0,0.0,15.863942322,29.242365,59.7191022355,56.4934222355,3.20568,0.02
 03/20  02:00:00,58.9947139208,3.61563333449,0.0,0.0,15.863942322,29.242365,63.3842348498,57.2935320819,3.20568,2.88502276781
 03/20  03:00:00,59.783834324,4.38804542741,0.0,0.0,15.863942322,29.242365,88.8895373743,82.7988187422,3.20568,2.88503863204
 03/20  04:00:00,59.304006092,3.69824539873,0.0,0.0,15.863942322,29.242365,80.1671493119,76.9414693119,3.20568,0.02
 03/20  05:00:00,59.9957807335,4.38804542741,0.0,0.0,15.863942322,29.242365,105.768849015,99.6781414344,3.20568,2.88502758109
 03/20  06:00:00,66.3321321336,7.41719586557,0.0,0.0,15.863942322,29.818365,812.288767648,806.198071901,3.20568,2.88501574703
 03/20  07:00:00,129.066539996,7.41719586557,0.0,0.0,80.527626,29.818365,540.088503172,533.993279214,3.20568,2.88954395741
 03/20  08:00:00,166.478504193,7.41719586557,0.00443594431929,0.0,80.527626,75.0917375,434.360050743,398.731469181,24.0426,11.5859815612
 03/20  09:00:00,166.421406201,7.41719586557,0.00253080078321,0.0,80.527626,75.0917375,381.574998608,337.104113912,24.0426,20.4282846952
 03/20  10:00:00,170.358541338,7.41719586557,0.00383751635637,0.0,80.527626,79.0911225,320.892311112,265.468478986,32.0568,23.3670321258
 03/20  11:00:00,170.969409729,7.41719586557,0.0,0.0,80.527626,79.0911225,247.12137916,191.632619977,32.0568,23.4319591835
 03/20  12:00:00,169.779116553,7.41719586557,0.0,0.0,80.527626,79.0911225,209.657973275,151.180905371,32.0568,26.4202679045
 03/20  13:00:00,165.720148457,7.5354711239,0.0,0.0,80.527626,75.0917375,193.853674525,148.433058906,16.0284,29.3922156192
 03/20  14:00:00,166.126571336,8.00180677915,0.0,0.0,80.527626,75.0917375,177.394238319,140.931625141,16.0284,20.4342131781
 03/20  15:00:00,164.250017499,8.24475779046,0.0,0.0,80.527626,73.092045,149.907171827,126.240914865,3.20568,20.4605769625
 03/20  16:00:00,163.371186567,7.58414760893,0.0,0.0,80.527626,73.092045,109.722112179,100.757718262,3.20568,5.75871391677
 03/20  17:00:00,119.888203312,7.41719586557,0.0,0.0,80.527626,29.818365,98.8442447807,92.7492654844,3.20568,2.88929929626
 03/20  18:00:00,119.908052917,7.41719586557,0.0,0.0,80.527626,29.818365,112.546435349,103.566009438,3.20568,5.774745911
 03/20  19:00:00,121.667950761,7.41719586557,0.0,0.0,80.527626,29.818365,158.029760608,146.154966111,3.20568,8.66911449685
 03/20  20:00:00,128.964548607,7.41719586557,0.0,0.0,80.527626,29.818365,189.342307858,177.47656029,3.20568,8.66006756797
 03/20  21:00:00,55.4948920392,0.0,0.0,0.0,15.863942322,29.242365,11.8665186544,0.0,3.20568,8.66083865439
 03/20  22:00:00,55.3815515989,0.0,0.0,0.0,15.863942322,29.242365,6.0969209317,0.0,3.20568,2.8912409317
 03/20  23:00:00,56.1764945388,0.0,0.0,0.0,15.863942322,29.242365,6.09402422591,0.0,3.20568,2.88834422591
 03/20  24:00:00,55.4093857851,0.0,0.0,0.0,15.863942322,29.242365,6.09051432799,0.0,3.20568,2.88483432799
 03/21  01:00:00,55.4089874864,0.0,0.0,0.0,15.863942322,29.242365,6.09055251424,0.0,3.20568,2.88487251424
 03/21  02:00:00,55.4022445077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.3954460123,0.0,0.0,0.0,15.863942322,29.242365,6.09059063119,0.0,3.20568,2.88491063119
 03/21  04:00:00,56.4521364879,0.0,0.0,0.0,15.863942322,29.242365,6.09062883209,0.0,3.20568,2.88494883209
 03/21  05:00:00,56.282468402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,65.5136311786,7.41719586557,0.00178652234777,0.0,15.863942322,29.818365,431.170070147,425.079401292,3.20568,2.88498885438
 03/21  07:00:00,128.231770555,7.41719586557,0.000856654177955,0.0,80.527626,29.818365,342.567109804,336.471888655,3.20568,2.88954114925
 03/21  08:00:00,166.008116284,7.41719586557,0.00421361196263,0.0,80.527626,75.0917375,259.652584311,224.02514704,24.0426,11.5848372704
 03/21  09:00:00,165.686326086,7.41719586557,0.00284257124017,0.0,80.527626,75.0917375,219.111435422,174.643377153,24.0426,20.4254582687
 03/21  10:00:00,169.506654902,7.41719586557,0.00165326343288,0.0,80.527626,79.0911225,205.069606453,149.647394075,32.0568,23.3654123788
 03/21  11:00:00,170.087620575,7.41719586557,0.00228839608662,0.0,80.527626,79.0911225,147.037484005,91.549468634,32.0568,23.4312153714
 03/21  12:00:00,169.434386924,7.58863028071,0.0,0.0,80.527626,79.0911225,112.390762203,53.915516088,32.0568,26.4184461146
 03/21  13:00:00,165.880876534,8.03873736836,0.0,0.0,80.527626,75.0917375,86.3028612685,40.8805145774,16.0284,29.393946691
 03/21  14:00:00,167.940655742,8.56712851075,1.51844778533,0.0,80.527626,75.0917375,56.8851485975,20.4237410217,16.0284,20.4330075757
 03/21  15:00:00,169.407642507,9.22167007922,4.33004701879,0.0,80.527626,73.092045,42.9650887511,16.3794311842,3.20568,23.3799775669
 03/21  16:00:00,166.769983965,7.74669508298,3.28618615706,0.0,80.527626,73.092045,22.5257740442,16.4306983454,3.20568,2.88939569883
 03/21  17:00:00,121.975481158,7.41719586557,2.11175967627,0.0,80.527626,29.818365,24.3570419438,18.2618425719,3.20568,2.88951937187
 03/21  18:00:00,121.025808321,7.41719586557,1.16980570737,0.0,80.527626,29.818365,29.3046975768,20.3238680356,3.20568,5.77514954117
 03/21  19:00:00,121.502224161,7.41719586557,0.226685655375,0.0,80.527626,29.818365,34.6161689444,22.7408130113,3.20568,8.66967593316
 03/21  20:00:00,128.415634655,7.41719586557,0.0,0.0,80.527626,29.818365,41.4954100818,29.6291363223,3.20568,8.66059375951
 03/21  21:00:00,55.4699704641,0.0,0.0,0.0,15.863942322,29.242365,11.8665128989,0.0,3.20568,8.6608328989
 03/21  22:00:00,55.5085512785,0.0,0.0,0.0,15.863942322,29.242365,6.09709415065,0.0,3.20568,2.89141415065
 03/21  23:00:00,56.2500611218,0.0,0.0,0.0,15.863942322,29.242365,6.09419759391,0.0,3.20568,2.88851759391
 03/21  24:00:00,55.5292935331,0.0,0.0,0.0,15.863942322,29.242365,6.09068999087,0.0,3.20568,2.88500999087
 03/22  01:00:00,55.5270805098,0.0,0.0,0.0,15.863942322,29.242365,6.0907246413,0.0,3.20568,2.8850446413
 03/22  02:00:00,55.5192255951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.510826172,0.0,0.0,0.0,15.863942322,29.242365,6.09049745915,0.0,3.20568,2.88481745915
 03/22  04:00:00,55.7211257035,0.0,0.0,0.0,15.863942322,29.242365,6.09053240784,0.0,3.20568,2.88485240784
 03/22  05:00:00,55.7054474564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,63.8421268826,7.41719586557,0.0,0.0,15.863942322,29.818365,152.997447707,146.906721164,3.20568,2.88504654363
 03/22  07:00:00,127.128971862,7.41719586557,0.00117517615766,0.0,80.527626,29.818365,121.626432323,115.531549349,3.20568,2.88920297457
 03/22  08:00:00,165.258530131,7.41719586557,0.00489103971861,0.0,80.527626,75.0917375,129.316214542,93.6887881131,24.0426,11.5848264294
 03/22  09:00:00,165.292763469,7.41719586557,0.00351488807128,0.0,80.527626,75.0917375,142.57869922,98.1102861159,24.0426,20.4258131044
 03/22  10:00:00,169.299337774,7.41755998731,0.00237879424667,0.0,80.527626,79.0911225,148.621530684,93.2016087303,32.0568,23.3631219541
 03/22  11:00:00,170.030798875,7.43048160067,0.0,0.0,80.527626,79.0911225,132.0581795,76.5704887875,32.0568,23.4308907125
 03/22  12:00:00,169.337406604,7.44599875714,0.0,0.0,80.527626,79.0911225,136.431703585,77.9571019705,32.0568,26.4178016145
 03/22  13:00:00,165.369595658,7.46911000446,0.0,0.0,80.527626,75.0917375,125.196579984,79.7758905849,16.0284,29.3922893989
 03/22  14:00:00,165.549818471,7.64321143415,0.0,0.0,80.527626,75.0917375,116.263288589,79.8026651777,16.0284,20.4322234111
 03/22  15:00:00,163.747406519,7.85514559247,0.0,0.0,80.527626,73.092045,115.840491261,89.2533149031,3.20568,23.3814963583
 03/22  16:00:00,163.17374545,7.41719586557,0.0,0.0,80.527626,73.092045,78.4807180777,72.3857235574,3.20568,2.88931452027
 03/22  17:00:00,119.909969279,7.41719586557,0.0,0.0,80.527626,29.818365,94.6166499363,88.52153545,3.20568,2.88943448623
 03/22  18:00:00,119.942028754,7.41719586557,0.0,0.0,80.527626,29.818365,125.860754805,116.880132155,3.20568,5.7749426501
 03/22  19:00:00,121.629752555,7.41719586557,0.0,0.0,80.527626,29.818365,153.14349508,141.268508434,3.20568,8.66930664661
 03/22  20:00:00,128.782898928,7.41719586557,0.0,0.0,80.527626,29.818365,158.285329607,146.419435965,3.20568,8.66021364263
 03/22  21:00:00,55.5633568156,0.0,0.0,0.0,15.863942322,29.242365,11.8666014431,0.0,3.20568,8.66092144315
 03/22  22:00:00,55.4433477894,0.0,0.0,0.0,15.863942322,29.242365,6.09696249881,0.0,3.20568,2.89128249881
 03/22  23:00:00,56.2025681344,0.0,0.0,0.0,15.863942322,29.242365,6.094067763,0.0,3.20568,2.888387763
 03/22  24:00:00,55.4700686158,0.0,0.0,0.0,15.863942322,29.242365,6.0905624118,0.0,3.20568,2.8848824118
 03/23  01:00:00,55.4651848396,0.0,0.0,0.0,15.863942322,29.242365,6.09059378253,0.0,3.20568,2.88491378253
 03/23  02:00:00,55.4543799835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4457487491,0.0,0.0,0.0,15.863942322,29.242365,6.09062509304,0.0,3.20568,2.88494509304
 03/23  04:00:00,55.6495956221,0.0,0.0,0.0,15.863942322,29.242365,6.09065650031,0.0,3.20568,2.88497650031
 03/23  05:00:00,55.6189309158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.9222278888,7.41719586557,0.0,0.0,15.863942322,29.818365,438.286080612,432.195390925,3.20568,2.8850096862
 03/23  07:00:00,126.818251714,7.41719586557,0.000723573352676,0.0,80.527626,29.818365,333.76340626,327.668185981,3.20568,2.88954027832
 03/23  08:00:00,166.301229392,7.41719586557,0.00336304714769,0.0,80.527626,75.0917375,285.110531618,249.483461443,24.0426,11.5844701751
 03/23  09:00:00,166.323410016,7.41719586557,0.00212999765381,0.0,80.527626,75.0917375,272.263161685,227.796457081,24.0426,20.4241046036
 03/23  10:00:00,170.327959035,7.41719586557,0.00281500256407,0.0,80.527626,79.0911225,272.268792811,216.848254159,32.0568,23.3637386513
 03/23  11:00:00,171.088881812,7.41719586557,0.0,0.0,80.527626,79.0911225,250.293450738,194.805136583,32.0568,23.4315141552
 03/23  12:00:00,170.324439674,7.41719586557,0.0,0.0,80.527626,79.0911225,249.131362468,190.660261558,32.0568,26.4143009095
 03/23  13:00:00,166.339842204,7.41719586557,0.0,0.0,80.527626,75.0917375,246.763084957,201.346696167,16.0284,29.3879887895
 03/23  14:00:00,166.343646356,7.42559299817,0.0,0.0,80.527626,75.0917375,240.360303848,203.899781956,16.0284,20.4321218927
 03/23  15:00:00,164.460816227,7.56687532989,0.0,0.0,80.527626,73.092045,231.411813295,207.748369327,3.20568,20.4577639682
 03/23  16:00:00,164.194416323,7.41719586557,0.0,0.0,80.527626,73.092045,211.409016227,202.444357181,3.20568,5.75897904643
 03/23  17:00:00,120.918003849,7.41719586557,0.0,0.0,80.527626,29.818365,218.286233862,212.190975469,3.20568,2.88957839325
 03/23  18:00:00,120.927155592,7.41719586557,0.0,0.0,80.527626,29.818365,238.027324073,229.046532416,3.20568,5.77511165701
 03/23  19:00:00,122.583071011,7.41719586557,0.0,0.0,80.527626,29.818365,259.368460279,247.494637002,3.20568,8.66814327691
 03/23  20:00:00,129.724284318,7.41719586557,0.0,0.0,80.527626,29.818365,275.576808585,263.711043814,3.20568,8.66008477049
 03/23  21:00:00,55.4520690544,0.0,0.0,0.0,15.863942322,29.242365,11.8657644924,0.0,3.20568,8.66008449241
 03/23  22:00:00,55.35188435,0.0,0.0,0.0,15.863942322,29.242365,6.09657012815,0.0,3.20568,2.89089012815
 03/23  23:00:00,56.1548951748,0.0,0.0,0.0,15.863942322,29.242365,6.09412068682,0.0,3.20568,2.88844068682
 03/23  24:00:00,55.3866338388,0.0,0.0,0.0,15.863942322,29.242365,6.09069773358,0.0,3.20568,2.88501773358
 03/24  01:00:00,55.3897138909,0.0,0.0,0.0,15.863942322,29.242365,6.09046364346,0.0,3.20568,2.88478364346
 03/24  02:00:00,55.3834519253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.3767380811,0.0,0.0,0.0,15.863942322,29.242365,6.09049162609,0.0,3.20568,2.88481162609
 03/24  04:00:00,57.7727330562,1.33223220403,0.0,0.0,15.863942322,29.242365,6.88916824872,0.79851673968,3.20568,2.88497150904
 03/24  05:00:00,57.9331792319,1.66529025503,0.0,0.0,15.863942322,29.242365,4.4856228869,1.2599428869,3.20568,0.02
 03/24  06:00:00,66.1896147184,7.41719586557,0.00204064612348,0.0,15.863942322,29.818365,531.592383079,525.501703544,3.20568,2.8849995344
 03/24  07:00:00,126.997770155,7.41719586557,0.0,0.0,80.527626,29.818365,423.520682406,417.425875505,3.20568,2.88912690097
 03/24  08:00:00,166.335579198,7.41719586557,0.00321628204367,0.0,80.527626,75.0917375,345.415215207,309.787074735,24.0426,11.5855404717
 03/24  09:00:00,166.335840021,7.41719586557,0.00204546631857,0.0,80.527626,75.0917375,309.23243784,264.764336055,24.0426,20.4255017846
 03/24  10:00:00,170.328888776,7.41719586557,0.00343524819983,0.0,80.527626,79.0911225,282.176800456,229.675172512,32.0568,20.444827944
 03/24  11:00:00,171.087269522,7.41719586557,0.0,0.0,80.527626,79.0911225,255.078907,196.662443367,32.0568,26.359663633
 03/24  12:00:00,170.190904643,7.41719586557,0.0,0.0,80.527626,79.0911225,233.758784504,175.282684071,32.0568,26.4193004328
 03/24  13:00:00,166.054541282,7.49528730271,0.0,0.0,80.527626,75.0917375,219.435116116,176.956917579,16.0284,26.4497985373
 03/24  14:00:00,166.411775833,7.78876846293,0.0,0.0,80.527626,75.0917375,225.596740809,186.218952553,16.0284,23.3493882559
 03/24  15:00:00,164.851931761,8.05985166507,0.0,0.0,80.527626,73.092045,224.550355587,200.889100645,3.20568,20.4555749418
 03/24  16:00:00,163.850381767,7.45106012395,0.0,0.0,80.527626,73.092045,176.335125537,170.240014667,3.20568,2.88943087008
 03/24  17:00:00,120.540349266,7.41719586557,0.0,0.0,80.527626,29.818365,187.250422011,178.285874382,3.20568,5.75886762832
 03/24  18:00:00,120.739943776,7.41719586557,0.0,0.0,80.527626,29.818365,199.865760308,190.885435833,3.20568,5.7746444754
 03/24  19:00:00,122.347195202,7.41719586557,0.0,0.0,80.527626,29.818365,210.730531052,198.855281228,3.20568,8.66956982473
 03/24  20:00:00,129.502244656,7.41719586557,0.0,0.0,80.527626,29.818365,228.075465103,216.209766495,3.20568,8.66001860837
 03/24  21:00:00,55.3061509661,0.0,0.0,0.0,15.863942322,29.242365,8.98639696309,0.0,3.20568,5.78071696309
 03/24  22:00:00,55.3579280928,0.0,0.0,0.0,15.863942322,29.242365,8.96838216813,0.0,3.20568,5.76270216813
 03/24  23:00:00,56.1607363889,0.0,0.0,0.0,15.863942322,29.242365,6.09430183812,0.0,3.20568,2.88862183812
 03/24  24:00:00,55.3916380226,0.0,0.0,0.0,15.863942322,29.242365,6.09051832224,0.0,3.20568,2.88483832224
 03/25  01:00:00,55.3931557784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.384449887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.3761157795,0.0,0.0,0.0,15.863942322,29.242365,6.0888502555,0.0,3.20568,2.8831702555
 03/25  04:00:00,56.5868440156,0.999174153021,0.0,0.0,15.863942322,29.242365,3.66666151143,0.440981511434,3.20568,0.02
 03/25  05:00:00,57.237226861,1.66529025503,0.0,0.0,15.863942322,29.242365,7.16396187516,1.07521707573,3.20568,2.88306479943
 03/25  06:00:00,56.9122916998,1.33223220403,0.0,0.0,15.863942322,29.242365,4.40619418675,1.18051418675,3.20568,0.02
 03/25  07:00:00,54.320123872,1.66529025503,0.0,0.0,15.863942322,29.242365,7.55665205845,1.46784215268,3.20568,2.88312990577
 03/25  08:00:00,48.2705409099,1.33223220403,0.0,0.0,15.863942322,29.242365,4.49181302192,1.26613302192,3.20568,0.02
 03/25  09:00:00,47.9599394464,0.999174153021,0.0,0.0,15.863942322,29.242365,6.99355244681,0.902967310629,3.20568,2.88490513618
 03/25  10:00:00,47.6561050586,0.686159058343,0.0,0.0,15.863942322,29.242365,3.64863188191,0.422951881913,3.20568,0.02
 03/25  11:00:00,47.7008225281,0.0,0.0,0.0,15.863942322,29.242365,6.09047804384,0.0,3.20568,2.88479804384
 03/25  12:00:00,46.9785458309,0.0,0.0,0.0,15.863942322,29.242365,6.09050267836,0.0,3.20568,2.88482267836
 03/25  13:00:00,47.02922786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.0560172003,0.0,0.0,0.0,15.863942322,29.242365,6.0888476584,0.0,3.20568,2.8831676584
 03/25  15:00:00,47.0587875191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,46.9692500444,0.0,0.0,0.0,15.863942322,29.242365,6.08874188752,0.0,3.20568,2.88306188752
 03/25  17:00:00,46.9676942821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,46.966890547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,48.5995098821,0.0,0.0,0.0,15.863942322,29.242365,6.08880629885,0.0,3.20568,2.88312629885
 03/25  20:00:00,55.711545618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.5783144955,0.0,0.0,0.0,15.863942322,29.242365,6.08887060277,0.0,3.20568,2.88319060277
 03/25  22:00:00,55.4070322979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1343399353,0.0,0.0,0.0,15.863942322,29.242365,6.08876482572,0.0,3.20568,2.88308482572
 03/25  24:00:00,55.3903563021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.3813994629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.3736678246,0.0,0.0,0.0,15.863942322,29.242365,6.08882679291,0.0,3.20568,2.88314679291
 03/26  03:00:00,55.3688867702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.5787131257,0.0,0.0,0.0,15.863942322,29.242365,6.0887182854,0.0,3.20568,2.8830382854
 03/26  05:00:00,56.5637585644,0.999174153021,0.0,0.0,15.863942322,29.242365,3.93795072287,0.712270722869,3.20568,0.02
 03/26  06:00:00,56.9100915424,1.33223220403,0.0,0.0,15.863942322,29.242365,7.33015139736,1.24137179861,3.20568,2.88309959875
 03/26  07:00:00,53.3160179115,0.666116102014,0.0,0.0,15.863942322,29.242365,3.69853353814,0.472853538136,3.20568,0.02
 03/26  08:00:00,46.9510204593,0.0,0.0,0.0,15.863942322,29.242365,6.09058725803,0.0,3.20568,2.88490725803
 03/26  09:00:00,46.9842092948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,46.9756900518,0.0,0.0,0.0,15.863942322,29.242365,6.09060809149,0.0,3.20568,2.88492809149
 03/26  11:00:00,47.6986732315,0.0,0.0,0.0,15.863942322,29.242365,6.09062893892,0.0,3.20568,2.88494893892
 03/26  12:00:00,46.9751995939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.0173270759,0.0,0.0,0.0,15.863942322,29.242365,6.09064978481,0.0,3.20568,2.88496978481
 03/26  14:00:00,47.0365864752,0.0,0.0,0.0,15.863942322,29.242365,6.08875464347,0.0,3.20568,2.88307464347
 03/26  15:00:00,47.0264595827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,46.9290213551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.924359347,0.0,0.0,0.0,15.863942322,29.242365,6.08881562511,0.0,3.20568,2.88313562511
 03/26  18:00:00,46.9212420605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,48.553736221,0.0,0.0,0.0,15.863942322,29.242365,6.08887651445,0.0,3.20568,2.88319651445
 03/26  20:00:00,55.6749754848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.5539036161,0.0,0.0,0.0,15.863942322,29.242365,6.08876757718,0.0,3.20568,2.88308757718
 03/26  22:00:00,55.3925786404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
