Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  23:00:00,56.1262896671,0.0,0.0,0.0,15.863942322,29.242365,6.08882854002,0.0,3.20568,2.88314854002
 03/26  24:00:00,55.3775788117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.3709064193,0.0,0.0,0.0,15.863942322,29.242365,6.09055183207,0.0,3.20568,2.88487183207
 03/27  02:00:00,56.3668921943,0.999174153021,0.0,0.0,15.863942322,29.242365,4.08219519692,0.856515196919,3.20568,0.02
 03/27  03:00:00,57.0320295904,1.66529025503,0.0,0.0,15.863942322,29.242365,8.44643206216,2.35586335775,3.20568,2.8848887044
 03/27  04:00:00,57.7352916826,2.15835284643,0.0,0.0,15.863942322,29.242365,24.6906122929,18.6000252358,3.20568,2.88490705707
 03/27  05:00:00,58.8867301034,3.31753153983,0.0,0.0,15.863942322,29.242365,42.3147631381,39.0890831381,3.20568,0.02
 03/27  06:00:00,66.2027230002,7.41719586557,0.000530780843244,0.0,15.863942322,29.818365,658.395640468,652.30540076,3.20568,2.88455970811
 03/27  07:00:00,127.25389689,7.41719586557,0.0,0.0,80.527626,29.818365,494.737748166,488.642660007,3.20568,2.88940815955
 03/27  08:00:00,166.397582331,7.41719586557,0.00720259821021,0.0,80.527626,75.0917375,389.617096692,353.990807891,24.0426,11.5836888008
 03/27  09:00:00,166.363407935,7.41719586557,0.00281017620887,0.0,80.527626,75.0917375,319.654373902,275.189187551,24.0426,20.4225863514
 03/27  10:00:00,169.998257187,7.41719586557,0.00375774080214,0.0,80.527626,79.0911225,248.785034734,193.469475569,32.0568,23.2587591655
 03/27  11:00:00,170.317003562,7.41719586557,0.0,0.0,80.527626,79.0911225,188.509000918,132.921402625,32.0568,23.5307982923
 03/27  12:00:00,169.417471636,7.41719586557,0.0,0.0,80.527626,79.0911225,167.189670099,108.71764649,32.0568,26.4152236095
 03/27  13:00:00,165.660605262,7.70813581008,0.0,0.0,80.527626,75.0917375,149.94756499,107.471775481,16.0284,26.4473895089
 03/27  14:00:00,166.098963699,8.16315295241,0.0,0.0,80.527626,75.0917375,138.773672323,102.316611537,16.0284,20.4286607859
 03/27  15:00:00,164.308425335,8.43577636073,0.0,0.0,80.527626,73.092045,114.882393289,88.3002222403,3.20568,23.3764910492
 03/27  16:00:00,163.388125531,7.65592100791,0.0,0.0,80.527626,73.092045,84.3889931211,78.2941094578,3.20568,2.88920366327
 03/27  17:00:00,119.869422919,7.41719586557,0.0,0.0,80.527626,29.818365,91.177764681,85.0830951721,3.20568,2.88898950891
 03/27  18:00:00,119.877648434,7.41719586557,0.0,0.0,80.527626,29.818365,103.716629855,91.858928954,3.20568,8.65202090114
 03/27  19:00:00,121.568632101,7.41719586557,0.0,0.0,80.527626,29.818365,129.378282122,117.50429815,3.20568,8.66830397206
 03/27  20:00:00,128.843142799,7.41719586557,0.0,0.0,80.527626,29.818365,173.47203558,164.486295587,3.20568,5.7800599929
 03/27  21:00:00,55.5006292353,0.0,0.0,0.0,15.863942322,29.242365,11.8655322599,0.0,3.20568,8.65985225992
 03/27  22:00:00,55.3863742859,0.0,0.0,0.0,15.863942322,29.242365,6.09697890441,0.0,3.20568,2.89129890441
 03/27  23:00:00,56.1787437647,0.0,0.0,0.0,15.863942322,29.242365,8.96264758506,0.0,3.20568,5.75696758506
 03/27  24:00:00,55.4104895168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4134682768,0.0,0.0,0.0,15.863942322,29.242365,6.0906645527,0.0,3.20568,2.8849845527
 03/28  02:00:00,55.4058093712,0.0,0.0,0.0,15.863942322,29.242365,6.09067748813,0.0,3.20568,2.88499748813
 03/28  03:00:00,55.3973158344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.4522817911,0.0,0.0,0.0,15.863942322,29.242365,6.09043123937,0.0,3.20568,2.88475123937
 03/28  05:00:00,56.2768485618,0.0,0.0,0.0,15.863942322,29.242365,6.09044466555,0.0,3.20568,2.88476466555
 03/28  06:00:00,65.8196512966,7.41719586557,0.00134182623454,0.0,15.863942322,29.818365,504.99734508,501.77166508,3.20568,0.02
 03/28  07:00:00,126.902996827,7.41719586557,0.000676856520545,0.0,80.527626,29.818365,396.596000722,387.632334708,3.20568,5.75798601436
 03/28  08:00:00,166.312187762,7.41719586557,0.00568770061752,0.0,80.527626,75.0917375,304.62205211,268.997941342,24.0426,11.5815107679
 03/28  09:00:00,165.805757541,7.41719586557,0.00288844483347,0.0,80.527626,75.0917375,215.471574277,173.92349936,24.0426,17.5054749174
 03/28  10:00:00,169.378506507,7.41719586557,0.00399417651473,0.0,80.527626,79.0911225,171.044617525,115.628969805,32.0568,23.3588477203
 03/28  11:00:00,170.003973654,7.41719586557,0.0,0.0,80.527626,79.0911225,124.481744376,69.0005767558,32.0568,23.4243676206
 03/28  12:00:00,169.282341491,7.45593432703,0.0,0.0,80.527626,79.0911225,110.321790586,51.8570581798,32.0568,26.4079324065
 03/28  13:00:00,165.676264394,7.83802641014,0.0,0.0,80.527626,75.0917375,100.463332162,55.0525505815,16.0284,29.3823815808
 03/28  14:00:00,166.061805958,8.22721456961,0.0,0.0,80.527626,75.0917375,82.3437269395,45.8869101432,16.0284,20.4284167963
 03/28  15:00:00,164.473292986,8.65620321454,0.0,0.0,80.527626,73.092045,74.902596819,51.2440135275,3.20568,20.4529032916
 03/28  16:00:00,163.257872043,7.56662028454,0.0,0.0,80.527626,73.092045,52.4252071353,46.3301765546,3.20568,2.88935058079
 03/28  17:00:00,119.82817152,7.41719586557,0.0,0.0,80.527626,29.818365,60.2552791069,51.2908603546,3.20568,5.75873875231
 03/28  18:00:00,119.8341687,7.41719586557,0.0,0.0,80.527626,29.818365,69.3947487677,60.4148106481,3.20568,5.77425811957
 03/28  19:00:00,119.843382446,7.41719586557,0.0,0.0,80.527626,29.818365,82.8378775652,70.9634661535,3.20568,8.66873141165
 03/28  20:00:00,128.436464006,7.41719586557,0.0,0.0,80.527626,29.818365,98.3743125824,88.6880189919,3.20568,6.4806135905
 03/28  21:00:00,55.4100658024,0.0,0.0,0.0,15.863942322,29.242365,11.1645506087,0.0,3.20568,7.95887060872
 03/28  22:00:00,55.4607523187,0.0,0.0,0.0,15.863942322,29.242365,8.96775994076,0.0,3.20568,5.76207994076
 03/28  23:00:00,56.2257957898,0.0,0.0,0.0,15.863942322,29.242365,6.09398837467,0.0,3.20568,2.88830837467
 03/28  24:00:00,55.4930798423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.4954786944,0.0,0.0,0.0,15.863942322,29.242365,6.09047514434,0.0,3.20568,2.88479514434
 03/29  02:00:00,55.4866910875,0.0,0.0,0.0,15.863942322,29.242365,6.0904843557,0.0,3.20568,2.8848043557
 03/29  03:00:00,55.4791580611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.6850719268,0.0,0.0,0.0,15.863942322,29.242365,6.09049374235,0.0,3.20568,2.88481374235
 03/29  05:00:00,55.6574712461,0.0,0.0,0.0,15.863942322,29.242365,6.09050322595,0.0,3.20568,2.88482322595
 03/29  06:00:00,64.2128801714,7.41719586557,0.0,0.0,15.863942322,29.818365,330.244499841,327.018819841,3.20568,0.02
 03/29  07:00:00,124.61760039,7.41719586557,0.00102602006677,0.0,80.527626,29.818365,264.360500177,255.396020431,3.20568,5.75879974592
 03/29  08:00:00,165.57319383,7.41719586557,0.00438963762174,0.0,80.527626,75.0917375,233.20673555,197.581627507,24.0426,11.5825080424
 03/29  09:00:00,165.570757413,7.41719586557,0.00753747762274,0.0,80.527626,75.0917375,212.915538498,168.447770439,24.0426,20.4251680597
 03/29  10:00:00,169.510800681,7.41719586557,0.00195789238234,0.0,80.527626,79.0911225,202.441071391,149.942824441,32.0568,20.4414469496
 03/29  11:00:00,170.166696451,7.41719586557,0.0,0.0,80.527626,79.0911225,168.704658113,113.222720499,32.0568,23.4251376142
 03/29  12:00:00,169.402304981,7.41989701997,0.0,0.0,80.527626,79.0911225,164.529037342,106.063937844,32.0568,26.4082994979
 03/29  13:00:00,165.406311496,7.43680552896,0.0,0.0,80.527626,75.0917375,155.998805941,110.588124869,16.0284,29.3822810722
 03/29  14:00:00,165.412776497,7.45027298992,0.0,0.0,80.527626,75.0917375,147.20850153,110.751739921,16.0284,20.4283616085
 03/29  15:00:00,163.41068182,7.46197585356,0.0,0.0,80.527626,73.092045,143.228482705,119.570248767,3.20568,20.4525539374
 03/29  16:00:00,163.248035039,7.41719586557,0.0,0.0,80.527626,73.092045,120.581235022,114.486175467,3.20568,2.88937955456
 03/29  17:00:00,119.972428331,7.41719586557,0.0,0.0,80.527626,29.818365,127.786962064,118.822497834,3.20568,5.75878423004
 03/29  18:00:00,119.992089544,7.41719586557,0.0,0.0,80.527626,29.818365,139.021606397,130.041669784,3.20568,5.77425661225
 03/29  19:00:00,120.243129454,7.41719586557,0.0,0.0,80.527626,29.818365,157.609388028,145.735043387,3.20568,8.66866464049
 03/29  20:00:00,128.847816353,7.41719586557,0.0,0.0,80.527626,29.818365,168.235271351,158.001686827,3.20568,7.02790452445
 03/29  21:00:00,55.5419719488,0.0,0.0,0.0,15.863942322,29.242365,10.6167485856,0.0,3.20568,7.41106858556
 03/29  22:00:00,55.4308696586,0.0,0.0,0.0,15.863942322,29.242365,8.96769624883,0.0,3.20568,5.76201624883
 03/29  23:00:00,56.2019144179,0.0,0.0,0.0,15.863942322,29.242365,6.0939555563,0.0,3.20568,2.8882755563
 03/29  24:00:00,55.4638219742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.4612315322,0.0,0.0,0.0,15.863942322,29.242365,6.09044512372,0.0,3.20568,2.88476512372
 03/30  02:00:00,55.4563673076,0.0,0.0,0.0,15.863942322,29.242365,6.09045041419,0.0,3.20568,2.88477041419
 03/30  03:00:00,55.4557390865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.6689817406,0.0,0.0,0.0,15.863942322,29.242365,6.09045588776,0.0,3.20568,2.88477588776
 03/30  05:00:00,55.6519045116,0.0,0.0,0.0,15.863942322,29.242365,6.09046146454,0.0,3.20568,2.88478146454
 03/30  06:00:00,64.1624367203,7.41719586557,0.00178285615846,0.0,15.863942322,29.818365,268.472398609,265.246718609,3.20568,0.02
 03/30  07:00:00,124.447086466,7.41719586557,0.00127085315456,0.0,80.527626,29.818365,221.031800078,212.067433665,3.20568,5.75868641296
 03/30  08:00:00,165.383461727,7.41719586557,0.00519670119207,0.0,80.527626,75.0917375,200.81959933,165.194938999,24.0426,11.5820603304
 03/30  09:00:00,165.384126608,7.41719586557,0.00366615821481,0.0,80.527626,75.0917375,186.320476746,141.857131203,24.0426,20.4207455428
 03/30  10:00:00,169.360439794,7.41719586557,0.00225514432531,0.0,80.527626,79.0911225,173.903772051,121.407049737,32.0568,20.4399223136
 03/30  11:00:00,170.057226213,7.42295589042,0.0,0.0,80.527626,79.0911225,141.081598532,85.6018265819,32.0568,23.4229719503
 03/30  12:00:00,169.339620682,7.44853400833,0.0,0.0,80.527626,79.0911225,128.913484856,70.4512505149,32.0568,26.4054343407
 03/30  13:00:00,165.49578491,7.58409826505,0.0,0.0,80.527626,75.0917375,128.381828386,82.9748428172,16.0284,29.3785855691
 03/30  14:00:00,165.919420765,8.00312173795,0.0,0.0,80.527626,75.0917375,119.122730244,82.6685531214,16.0284,20.4257771221
 03/30  15:00:00,164.251218358,8.36375246852,0.0,0.0,80.527626,73.092045,102.202113529,78.5466669566,3.20568,20.4497665722
 03/30  16:00:00,163.177105309,7.43235640316,0.0,0.0,80.527626,73.092045,68.5234652339,62.4284855186,3.20568,2.88929971528
 03/30  17:00:00,119.88516352,7.41719586557,0.0,0.0,80.527626,29.818365,75.3875819971,69.2925154432,3.20568,2.88938655386
 03/30  18:00:00,119.887553263,7.41719586557,0.0,0.0,80.527626,29.818365,86.3609862274,74.5032500472,3.20568,8.65205618026
 03/30  19:00:00,120.109950245,7.41719586557,0.0,0.0,80.527626,29.818365,93.5765098465,81.7033045788,3.20568,8.66752526767
 03/30  20:00:00,128.685284979,7.41719586557,0.0,0.0,80.527626,29.818365,103.210408604,94.2248154555,3.20568,5.77991314872
 03/30  21:00:00,55.5957496389,0.0,0.0,0.0,15.863942322,29.242365,11.8648647729,0.0,3.20568,8.65918477294
 03/30  22:00:00,55.4799287452,0.0,0.0,0.0,15.863942322,29.242365,6.0968962725,0.0,3.20568,2.8912162725
 03/30  23:00:00,56.2314809996,0.0,0.0,0.0,15.863942322,29.242365,8.96247765853,0.0,3.20568,5.75679765853
 03/30  24:00:00,55.5052199953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.502791669,0.0,0.0,0.0,15.863942322,29.242365,6.09058202693,0.0,3.20568,2.88490202693
 03/31  02:00:00,55.4972843003,0.0,0.0,0.0,15.863942322,29.242365,6.09058320662,0.0,3.20568,2.88490320662
 03/31  03:00:00,55.4888064014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.543199326,0.0,0.0,0.0,15.863942322,29.242365,6.09058455541,0.0,3.20568,2.88490455541
 03/31  05:00:00,56.3737257642,0.0,0.0,0.0,15.863942322,29.242365,6.0905860013,0.0,3.20568,2.8849060013
 03/31  06:00:00,64.3229040283,7.41719586557,0.0,0.0,15.863942322,29.818365,237.019623911,233.793943911,3.20568,0.02
 03/31  07:00:00,124.365060202,7.41719586557,0.00128581904063,0.0,80.527626,29.818365,183.744237796,177.649182664,3.20568,2.88937513115
 03/31  08:00:00,165.32633155,7.41719586557,0.00483807243714,0.0,80.527626,75.0917375,175.754469315,140.127727404,24.0426,11.5841419106
 03/31  09:00:00,165.333169347,7.41719586557,0.0036214954963,0.0,80.527626,75.0917375,167.168336861,122.70617807,24.0426,20.4195587916
 03/31  10:00:00,169.330388963,7.41858830826,0.00220771956229,0.0,80.527626,79.0911225,166.921541503,111.508459489,32.0568,23.3562820137
 03/31  11:00:00,170.05622626,7.44068047204,0.0,0.0,80.527626,79.0911225,135.305376929,79.8243723626,32.0568,23.4242045667
 03/31  12:00:00,169.3967789,7.51423269008,0.0,0.0,80.527626,79.0911225,123.497646323,65.031158612,32.0568,26.4096877105
 03/31  13:00:00,165.843257351,7.93887144872,0.0,0.0,80.527626,75.0917375,116.463962674,73.9954022671,16.0284,26.4401604069
 03/31  14:00:00,166.278544792,8.37606743219,0.0,0.0,80.527626,75.0917375,103.854810736,67.4004703402,16.0284,20.4259403962
 03/31  15:00:00,164.573092046,8.70659329918,0.0,0.0,80.527626,73.092045,82.7417880281,56.1625790157,3.20568,23.3735290124
 03/31  16:00:00,163.192837508,7.45556237389,0.0,0.0,80.527626,73.092045,45.4542117444,39.3594742049,3.20568,2.8890575396
 03/31  17:00:00,119.873854975,7.41719586557,0.0,0.0,80.527626,29.818365,50.9113920371,44.8165714852,3.20568,2.88914055191
 03/31  18:00:00,119.874686747,7.41719586557,0.0,0.0,80.527626,29.818365,58.1271110623,49.1473722833,3.20568,5.77405877908
 03/31  19:00:00,119.881707761,7.41719586557,0.0,0.0,80.527626,29.818365,67.4230665841,55.548616813,3.20568,8.66876977112
 03/31  20:00:00,128.483931869,7.41719586557,0.0,0.0,80.527626,29.818365,95.8923854853,84.0272258467,3.20568,8.6594796386
 03/31  21:00:00,55.4491643534,0.0,0.0,0.0,15.863942322,29.242365,11.8655281509,0.0,3.20568,8.6598481509
 03/31  22:00:00,55.4897319809,0.0,0.0,0.0,15.863942322,29.242365,6.09668132841,0.0,3.20568,2.89100132841
 03/31  23:00:00,56.2428214074,0.0,0.0,0.0,15.863942322,29.242365,6.09423643543,0.0,3.20568,2.88855643543
 03/31  24:00:00,55.523442635,0.0,0.0,0.0,15.863942322,29.242365,6.0905742708,0.0,3.20568,2.8848942708
 04/01  01:00:00,55.5219922475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5198059701,0.0,0.0,0.0,15.863942322,29.242365,6.08883399251,0.0,3.20568,2.88315399251
 04/01  03:00:00,55.5189927221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.7331385347,0.0,0.0,0.0,15.863942322,29.242365,6.08870525135,0.0,3.20568,2.88302525135
 04/01  05:00:00,55.7210984198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.7315389422,0.0,0.0,0.0,15.863942322,29.242365,6.08874473363,0.0,3.20568,2.88306473363
 04/01  07:00:00,51.3774823938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.1052370632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.1457594132,0.0,0.0,0.0,15.863942322,29.242365,6.0904099203,0.0,3.20568,2.8847299203
 04/01  10:00:00,47.1773569665,0.0,0.0,0.0,15.863942322,29.242365,6.0904075378,0.0,3.20568,2.8847275378
 04/01  11:00:00,47.8764049591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.1983514122,0.0,0.0,0.0,15.863942322,29.242365,6.09040518125,0.0,3.20568,2.88472518125
 04/01  13:00:00,47.2599566128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.2977810232,0.0,0.0,0.0,15.863942322,29.242365,6.08884602462,0.0,3.20568,2.88316602462
 04/01  15:00:00,47.3207313646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.2555277045,0.0,0.0,0.0,15.863942322,29.242365,6.08871685775,0.0,3.20568,2.88303685775
 04/01  17:00:00,47.2792051486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.2962077378,0.0,0.0,0.0,15.863942322,29.242365,6.08875603647,0.0,3.20568,2.88307603647
 04/01  19:00:00,47.5718710227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,56.0529637832,0.0,0.0,0.0,15.863942322,29.242365,6.08879516504,0.0,3.20568,2.88311516504
 04/01  21:00:00,55.8244791588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6185517788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.3531754492,0.0,0.0,0.0,15.863942322,29.242365,6.08883424453,0.0,3.20568,2.88315424453
 04/01  24:00:00,55.6694009203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.6440078107,0.0,0.0,0.0,15.863942322,29.242365,6.08870324143,0.0,3.20568,2.88302324143
 04/02  02:00:00,55.6192820694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.5984748923,0.0,0.0,0.0,15.863942322,29.242365,6.08873917036,0.0,3.20568,2.88305917036
 04/02  04:00:00,55.8117352471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7829777557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.7819840348,0.0,0.0,0.0,15.863942322,29.242365,6.0887748114,0.0,3.20568,2.8830948114
 04/02  07:00:00,51.428560881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.168049869,0.0,0.0,0.0,15.863942322,29.242365,6.09052204362,0.0,3.20568,2.88484204362
 04/02  09:00:00,47.2230033787,0.0,0.0,0.0,15.863942322,29.242365,6.09051537263,0.0,3.20568,2.88483537263
 04/02  10:00:00,47.2598579321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.9793697611,0.0,0.0,0.0,15.863942322,29.242365,6.09050874254,0.0,3.20568,2.88482874254
 04/02  12:00:00,47.3105835701,0.0,0.0,0.0,15.863942322,29.242365,6.09050213885,0.0,3.20568,2.88482213885
 04/02  13:00:00,47.3686131533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.4091025972,0.0,0.0,0.0,15.863942322,29.242365,6.08878420335,0.0,3.20568,2.88310420335
 04/02  15:00:00,47.4208543856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,53.3466594129,0.637302612343,5.36865607508,0.0,15.863942322,29.242365,6.08881992768,0.0,3.20568,2.88313992768
 04/02  17:00:00,53.8771060536,0.699905683805,5.83207393858,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,52.7188589474,0.583254692732,4.79681353054,0.0,15.863942322,29.242365,6.08879939295,0.0,3.20568,2.88311939295
 04/02  19:00:00,47.5909196027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.1072464584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.9442720479,0.0,0.0,0.0,15.863942322,29.242365,6.08872211649,0.0,3.20568,2.88304211649
 04/02  22:00:00,55.7401524515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.4074761154,0.0,0.0,0.0,15.863942322,29.242365,6.08875742949,0.0,3.20568,2.88307742949
 04/02  24:00:00,55.7007674108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.6381885008,0.0,0.0,0.0,15.863942322,29.242365,6.09051011584,0.0,3.20568,2.88483011584
 04/03  02:00:00,55.5837687709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.5632508298,0.0,0.0,0.0,15.863942322,29.242365,6.09049891864,0.0,3.20568,2.88481891864
 04/03  04:00:00,55.7687245332,0.0,0.0,0.0,15.863942322,29.242365,6.09048790147,0.0,3.20568,2.88480790147
 04/03  05:00:00,55.7524681092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,63.741304116,7.41719586557,0.00209265278633,0.0,15.863942322,29.818365,86.9285144084,80.8379071675,3.20568,2.88492724092
 04/03  07:00:00,124.240478958,7.41719586557,0.0,0.0,80.527626,29.818365,64.3899534832,58.295304345,3.20568,2.88896913826
 04/03  08:00:00,165.475320606,7.42085730004,0.209578317,0.0,80.527626,75.0917375,66.6805034477,31.0554843187,24.0426,11.5824191289
 04/03  09:00:00,171.198481305,7.57072300484,5.71257876455,0.0,80.527626,75.0917375,59.8744738027,15.4152357204,24.0426,20.4166380823
 04/03  10:00:00,181.387098968,7.9611154647,11.4664389925,0.0,80.527626,79.0911225,60.2056148574,7.71298970554,32.0568,20.4358251518
 04/03  11:00:00,186.539238662,8.36317843914,15.4667836301,0.0,80.527626,79.0911225,57.0768709679,0.0,32.0568,25.0200709679
 04/03  12:00:00,189.322485534,8.83346748194,18.4546140863,0.0,80.527626,79.0911225,56.8619052842,0.0,32.0568,24.8051052842
 04/03  13:00:00,190.830250047,9.47294101361,23.2855107232,0.0,80.527626,75.0917375,45.4321966914,0.0304380450711,16.0284,29.3733586463
 04/03  14:00:00,195.44643276,9.58485243134,27.760128131,0.0,80.527626,75.0917375,36.4528834419,0.0,16.0284,20.4244834419
 04/03  15:00:00,199.034421989,10.0299155155,32.8893126317,0.0,80.527626,73.092045,23.6578757698,0.00211332962974,3.20568,20.4500824402
 04/03  16:00:00,193.105222227,8.40599497545,28.6984059766,0.0,80.527626,73.092045,6.11249229848,0.0176172938644,3.20568,2.88919500462
 04/03  17:00:00,135.683043309,7.42576927656,15.6170514216,0.0,80.527626,29.818365,9.89993221358,0.935663102902,3.20568,5.75858911068
 04/03  18:00:00,129.162080168,7.41719586557,9.17856564266,0.0,80.527626,29.818365,15.7015533245,6.72181965688,3.20568,5.7740536676
 04/03  19:00:00,126.605305811,7.41719586557,6.41374696666,0.0,80.527626,29.818365,23.5388995441,11.6652060772,3.20568,8.66801346686
 04/03  20:00:00,133.115431933,7.41719586557,4.38904872219,0.0,80.527626,29.818365,24.1648191863,15.1799827608,3.20568,5.77915642556
 04/03  21:00:00,55.7120664255,0.0,0.0,0.0,15.863942322,29.242365,11.8651414285,0.0,3.20568,8.65946142851
 04/03  22:00:00,55.5657956578,0.0,0.0,0.0,15.863942322,29.242365,8.9671658038,0.0,3.20568,5.7614858038
 04/03  23:00:00,56.2891132594,0.0,0.0,0.0,15.863942322,29.242365,6.09412045934,0.0,3.20568,2.88844045934
 04/03  24:00:00,55.5763363691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.5597841875,0.0,0.0,0.0,15.863942322,29.242365,6.09044638093,0.0,3.20568,2.88476638093
 04/04  02:00:00,55.5388046815,0.0,0.0,0.0,15.863942322,29.242365,6.09043091688,0.0,3.20568,2.88475091688
 04/04  03:00:00,55.5220422539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.5706652541,0.0,0.0,0.0,15.863942322,29.242365,6.09041565501,0.0,3.20568,2.88473565501
 04/04  05:00:00,56.3990080149,0.0,0.0,0.0,15.863942322,29.242365,6.09040051605,0.0,3.20568,2.88472051605
 04/04  06:00:00,64.2542815275,7.41719586557,0.0,0.0,15.863942322,29.818365,231.843212764,228.617532764,3.20568,0.02
 04/04  07:00:00,122.940931922,7.41719586557,0.0,0.0,80.527626,29.818365,192.698850495,183.734802234,3.20568,5.7583682613
 04/04  08:00:00,165.35038345,7.41719586557,0.00473853812627,0.0,80.527626,75.0917375,179.821382407,147.088635838,24.0426,8.69014656981
 04/04  09:00:00,165.375126242,7.41719586557,0.00335329756526,0.0,80.527626,75.0917375,181.42624637,136.967571363,24.0426,20.4160750066
 04/04  10:00:00,169.385170739,7.42038267766,0.00478760721354,0.0,80.527626,79.0911225,181.823960268,129.332563116,32.0568,20.4345971528
 04/04  11:00:00,170.113243802,7.43617866719,0.0,0.0,80.527626,79.0911225,160.78136181,102.379226481,32.0568,26.3453353289
 04/04  12:00:00,169.377447701,7.44845429861,0.0,0.0,80.527626,79.0911225,147.66665586,89.2101940005,32.0568,26.3996618594
 04/04  13:00:00,165.39544107,7.45355664281,0.0,0.0,80.527626,75.0917375,142.891753065,100.425679646,16.0284,26.4376734196
 04/04  14:00:00,165.38367688,7.45268035068,0.0,0.0,80.527626,75.0917375,133.23540095,96.7845560945,16.0284,20.4224448556
 04/04  15:00:00,163.472085774,7.57450873291,0.0,0.0,80.527626,73.092045,115.361060089,91.7077368292,3.20568,20.4476432598
 04/04  16:00:00,163.196443123,7.41719586557,0.0,0.0,80.527626,73.092045,98.9835405665,90.0195785762,3.20568,5.75828199029
 04/04  17:00:00,119.945228103,7.41719586557,0.0,0.0,80.527626,29.818365,118.222431166,112.127756583,3.20568,2.88899458235
 04/04  18:00:00,119.937740492,7.41719586557,0.0,0.0,80.527626,29.818365,119.416373528,110.436392654,3.20568,5.77430087423
 04/04  19:00:00,119.930364005,7.41719586557,0.0,0.0,80.527626,29.818365,120.835291944,108.961293175,3.20568,8.66831876856
 04/04  20:00:00,128.536702191,7.41719586557,0.0,0.0,80.527626,29.818365,142.243644843,130.379426453,3.20568,8.65853839018
 04/04  21:00:00,55.4042144406,0.0,0.0,0.0,15.863942322,29.242365,8.9851516163,0.0,3.20568,5.7794716163
 04/04  22:00:00,55.4403116822,0.0,0.0,0.0,15.863942322,29.242365,8.96734111327,0.0,3.20568,5.76166111327
 04/04  23:00:00,56.2032999466,0.0,0.0,0.0,15.863942322,29.242365,6.09377223411,0.0,3.20568,2.88809223411
 04/04  24:00:00,55.4663329104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.4667161784,0.0,0.0,0.0,15.863942322,29.242365,6.09053534786,0.0,3.20568,2.88485534786
 04/05  02:00:00,55.4514682437,0.0,0.0,0.0,15.863942322,29.242365,6.09051544341,0.0,3.20568,2.88483544341
 04/05  03:00:00,55.4300920966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.628049276,0.0,0.0,0.0,15.863942322,29.242365,6.0904957483,0.0,3.20568,2.8848157483
 04/05  05:00:00,55.601050176,0.0,0.0,0.0,15.863942322,29.242365,6.09047618196,0.0,3.20568,2.88479618196
 04/05  06:00:00,65.2194205392,7.41719586557,0.0,0.0,15.863942322,29.818365,476.932803821,473.707123821,3.20568,0.02
 04/05  07:00:00,123.981447112,7.41719586557,0.000914916544761,0.0,80.527626,29.818365,335.39814872,326.434216222,3.20568,5.75825249759
 04/05  08:00:00,166.317453399,7.41719586557,0.00416270409687,0.0,80.527626,75.0917375,276.414267365,242.985763337,24.0426,9.38590402781
 04/05  09:00:00,166.337143109,7.41719586557,0.00214409420607,0.0,80.527626,75.0917375,270.499383891,226.744218283,24.0426,19.712565608
 04/05  10:00:00,170.337949125,7.41719586557,0.00137673030498,0.0,80.527626,79.0911225,278.296297077,225.806421498,32.0568,20.4330755793
 04/05  11:00:00,171.098761607,7.41719586557,0.0,0.0,80.527626,79.0911225,264.241284545,205.840671768,32.0568,26.3438127767
 04/05  12:00:00,170.338960099,7.41719586557,0.0,0.0,80.527626,79.0911225,260.803921827,202.349507242,32.0568,26.3976145848
 04/05  13:00:00,166.35378535,7.41719586557,0.0,0.0,80.527626,75.0917375,256.45521711,213.991734762,16.0284,26.4350823477
 04/05  14:00:00,166.349656077,7.41719586557,0.0,0.0,80.527626,75.0917375,249.116294659,212.664586247,16.0284,20.4233084121
 04/05  15:00:00,164.320943838,7.41719586557,0.0,0.0,80.527626,73.092045,235.268076859,211.614097362,3.20568,20.4482994968
 04/05  16:00:00,164.200384974,7.41719586557,0.0,0.0,80.527626,73.092045,211.469253318,205.374217285,3.20568,2.88935603212
 04/05  17:00:00,120.934193386,7.41719586557,0.0,0.0,80.527626,29.818365,230.866212532,221.901966349,3.20568,5.75856618337
 04/05  18:00:00,120.945280759,7.41719586557,0.0,0.0,80.527626,29.818365,248.296486483,239.317041455,3.20568,5.77376502778
 04/05  19:00:00,121.165927498,7.41719586557,0.0,0.0,80.527626,29.818365,261.93243059,250.059322731,3.20568,8.6674278591
 04/05  20:00:00,129.735247402,7.41719586557,0.0,0.0,80.527626,29.818365,273.018049817,264.03361821,3.20568,5.77875160665
 04/05  21:00:00,55.4560831913,0.0,0.0,0.0,15.863942322,29.242365,11.8651849981,0.0,3.20568,8.65950499811
 04/05  22:00:00,55.3547622793,0.0,0.0,0.0,15.863942322,29.242365,6.096808595,0.0,3.20568,2.891128595
 04/05  23:00:00,56.1538798989,0.0,0.0,0.0,15.863942322,29.242365,8.96229120344,0.0,3.20568,5.75661120344
 04/05  24:00:00,55.3886885246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.390850603,0.0,0.0,0.0,15.863942322,29.242365,6.09049378718,0.0,3.20568,2.88481378718
 04/06  02:00:00,55.3849451906,0.0,0.0,0.0,15.863942322,29.242365,6.09046952694,0.0,3.20568,2.88478952694
 04/06  03:00:00,55.3790247913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.9225302309,0.333058051007,0.0,0.0,15.863942322,29.242365,6.31613546496,0.225689992521,3.20568,2.88476547244
 04/06  05:00:00,56.9075875968,1.33223220403,0.0,0.0,15.863942322,29.242365,7.02966551883,0.939243991627,3.20568,2.8847415272
 04/06  06:00:00,65.8192416117,7.41719586557,0.00205743364625,0.0,15.863942322,29.818365,520.105473012,516.879793012,3.20568,0.02
 04/06  07:00:00,124.147622468,7.41719586557,0.0,0.0,80.527626,29.818365,425.331474837,419.23666694,3.20568,2.88912789757
 04/06  08:00:00,166.344560575,7.41719586557,0.00345915659459,0.0,80.527626,75.0917375,346.592410658,310.968070602,24.0426,11.5817400555
 04/06  09:00:00,166.34089879,7.41719586557,0.00236542537856,0.0,80.527626,75.0917375,304.709384028,260.251946565,24.0426,20.4148374632
 04/06  10:00:00,170.334995461,7.41719586557,0.00302527284657,0.0,80.527626,79.0911225,283.572615006,231.082664165,32.0568,20.4331508413
 04/06  11:00:00,171.08234273,7.41719586557,0.0,0.0,80.527626,79.0911225,251.12788413,195.653925206,32.0568,23.417158924
 04/06  12:00:00,169.851923398,7.41719586557,0.0,0.0,80.527626,79.0911225,208.434484509,149.975065053,32.0568,26.4026194557
 04/06  13:00:00,165.586049908,7.41719586557,0.0,0.0,80.527626,75.0917375,187.311270194,141.915099837,16.0284,29.3677703575
 04/06  14:00:00,165.55183518,7.49026044892,0.0,0.0,80.527626,75.0917375,165.227829851,128.778408383,16.0284,20.4210214683
 04/06  15:00:00,163.735402498,7.73785438614,0.0,0.0,80.527626,73.092045,149.745508782,126.093944602,3.20568,20.4458841797
 04/06  16:00:00,163.243347792,7.41719586557,0.0,0.0,80.527626,73.092045,119.720369949,113.625766885,3.20568,2.88892306435
 04/06  17:00:00,119.983701074,7.41719586557,0.0,0.0,80.527626,29.818365,132.274073635,126.179173623,3.20568,2.88922001263
 04/06  18:00:00,120.029267167,7.41719586557,0.0,0.0,80.527626,29.818365,153.794695868,141.937857552,3.20568,8.65115831621
 04/06  19:00:00,120.301364393,7.41719586557,0.0,0.0,80.527626,29.818365,168.302731115,156.431821713,3.20568,8.66522940158
 04/06  20:00:00,127.538211044,7.41719586557,0.0,0.0,80.527626,29.818365,185.989675344,177.004705844,3.20568,5.77928950081
 04/06  21:00:00,55.495843573,0.0,0.0,0.0,15.863942322,29.242365,11.8648983647,0.0,3.20568,8.65921836468
 04/06  22:00:00,55.3857043821,0.0,0.0,0.0,15.863942322,29.242365,6.09663480849,0.0,3.20568,2.89095480849
 04/06  23:00:00,56.1754959862,0.0,0.0,0.0,15.863942322,29.242365,6.09376135824,0.0,3.20568,2.88808135824
 04/06  24:00:00,55.4123918071,0.0,0.0,0.0,15.863942322,29.242365,6.09055156511,0.0,3.20568,2.88487156511
 04/07  01:00:00,55.4121900286,0.0,0.0,0.0,15.863942322,29.242365,6.09052225505,0.0,3.20568,2.88484225505
 04/07  02:00:00,55.4041105095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.3982948109,0.0,0.0,0.0,15.863942322,29.242365,6.09049356564,0.0,3.20568,2.88481356564
 04/07  04:00:00,56.4553195098,0.0,0.0,0.0,15.863942322,29.242365,6.09046505607,0.0,3.20568,2.88478505607
 04/07  05:00:00,56.2796911878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,65.7698502868,7.41719586557,0.00165183352707,0.0,15.863942322,29.818365,462.523378685,456.432942042,3.20568,2.88475664303
 04/07  07:00:00,124.015039178,7.41719586557,0.000889129304595,0.0,80.527626,29.818365,355.416906506,349.321912135,3.20568,2.88931437117
 04/07  08:00:00,166.321382339,7.41719586557,0.00415603604231,0.0,80.527626,75.0917375,289.882249255,254.258408418,24.0426,11.5812408372
 04/07  09:00:00,166.341735212,7.41719586557,0.00251580306422,0.0,80.527626,75.0917375,271.023369233,226.566824643,24.0426,20.4139445895
 04/07  10:00:00,170.344973671,7.41719586557,0.00148254986249,0.0,80.527626,79.0911225,274.220322314,221.730020891,32.0568,20.4335014228
 04/07  11:00:00,171.104383933,7.41719586557,0.0,0.0,80.527626,79.0911225,256.777568797,201.305328454,32.0568,23.4154403429
 04/07  12:00:00,170.343140929,7.41719586557,0.0,0.0,80.527626,79.0911225,254.00246759,195.545564726,32.0568,26.4001028636
 04/07  13:00:00,166.351375215,7.41719586557,0.0,0.0,80.527626,75.0917375,247.593869799,205.134787166,16.0284,26.4306826334
 04/07  14:00:00,166.311969922,7.41719586557,0.0,0.0,80.527626,75.0917375,237.295939094,200.848699045,16.0284,20.4188400491
 04/07  15:00:00,164.288531231,7.41719586557,0.0,0.0,80.527626,73.092045,226.759761543,203.108197669,3.20568,20.4458838738
 04/07  16:00:00,164.176905948,7.41719586557,0.0,0.0,80.527626,73.092045,211.766268204,202.801967614,3.20568,5.75862058983
 04/07  17:00:00,120.912257687,7.41719586557,0.0,0.0,80.527626,29.818365,223.8338793,217.739293861,3.20568,2.88890543833
 04/07  18:00:00,120.920038484,7.41719586557,0.0,0.0,80.527626,29.818365,238.438594856,229.458866664,3.20568,5.7740481922
 04/07  19:00:00,120.923417119,7.41719586557,0.0,0.0,80.527626,29.818365,246.677259104,234.805983407,3.20568,8.6655956965
 04/07  20:00:00,128.069312319,7.41719586557,0.0,0.0,80.527626,29.818365,251.838234749,239.974374337,3.20568,8.65818041252
 04/07  21:00:00,55.315012658,0.0,0.0,0.0,15.863942322,29.242365,8.98519762217,0.0,3.20568,5.77951762217
 04/07  22:00:00,55.363926259,0.0,0.0,0.0,15.863942322,29.242365,8.96775498196,0.0,3.20568,5.76207498196
 04/07  23:00:00,56.1579531811,0.0,0.0,0.0,15.863942322,29.242365,6.09397462617,0.0,3.20568,2.88829462617
 04/07  24:00:00,55.3943074384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.3923948,0.0,0.0,0.0,15.863942322,29.242365,6.08872183659,0.0,3.20568,2.88304183659
 04/08  02:00:00,55.3864727171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.3815812412,0.0,0.0,0.0,15.863942322,29.242365,6.08873337432,0.0,3.20568,2.88305337432
 04/08  04:00:00,55.591468817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.5737817139,0.0,0.0,0.0,15.863942322,29.242365,6.08874460494,0.0,3.20568,2.88306460494
 04/08  06:00:00,55.5848140195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,49.8023763166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,46.9417635333,0.0,0.0,0.0,15.863942322,29.242365,6.0887556467,0.0,3.20568,2.8830756467
 04/08  09:00:00,46.9531391274,0.0,0.0,0.0,15.863942322,29.242365,6.09047411496,0.0,3.20568,2.88479411496
 04/08  10:00:00,46.9404490926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.6600878972,0.0,0.0,0.0,15.863942322,29.242365,6.09044121279,0.0,3.20568,2.88476121279
 04/08  12:00:00,46.9162083201,0.0,0.0,0.0,15.863942322,29.242365,6.09040837643,0.0,3.20568,2.88472837643
 04/08  13:00:00,46.953223582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,46.9697645001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,46.9614438918,0.0,0.0,0.0,15.863942322,29.242365,6.08873885754,0.0,3.20568,2.88305885754
 04/08  16:00:00,46.8652198998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,46.8694796057,0.0,0.0,0.0,15.863942322,29.242365,6.08874969241,0.0,3.20568,2.88306969241
 04/08  18:00:00,46.8722422187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,47.0829944043,0.0,0.0,0.0,15.863942322,29.242365,6.08876049469,0.0,3.20568,2.88308049469
 04/08  20:00:00,54.2115787702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.5216419914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.3622549347,0.0,0.0,0.0,15.863942322,29.242365,6.08877127288,0.0,3.20568,2.88309127288
 04/08  23:00:00,57.1044286637,0.999174153021,0.0,0.0,15.863942322,29.242365,3.76868643923,0.543006439228,3.20568,0.02
 04/08  24:00:00,56.3608717436,0.999174153021,0.0,0.0,15.863942322,29.242365,6.74695602261,0.658173999769,3.20568,2.88310202284
 04/09  01:00:00,57.0281757874,1.66529025503,0.0,0.0,15.863942322,29.242365,4.67771822246,1.45203822246,3.20568,0.02
 04/09  02:00:00,56.6925431708,1.33223220403,0.0,0.0,15.863942322,29.242365,8.02898782341,1.94019874842,3.20568,2.88310907499
 04/09  03:00:00,57.4381872958,2.07157928504,0.0,0.0,15.863942322,29.242365,7.71139512804,4.48571512804,3.20568,0.02
 04/09  04:00:00,58.140712719,2.56464187643,0.0,0.0,15.863942322,29.242365,20.9878020682,17.7621220682,3.20568,0.02
 04/09  05:00:00,58.1030149005,2.53542573499,0.0,0.0,15.863942322,29.242365,20.8665702718,14.7777743899,3.20568,2.8831158819
 04/09  06:00:00,58.7588612765,3.18084671264,0.0,0.0,15.863942322,29.242365,30.9040806873,27.6784006873,3.20568,0.02
 04/09  07:00:00,53.00255848,3.20918799114,0.0,0.0,15.863942322,29.242365,33.2808252773,27.1920224623,3.20568,2.883122815
 04/09  08:00:00,48.2703747465,1.33223220403,0.0,0.0,15.863942322,29.242365,8.37864883836,5.15296883836,3.20568,0.02
 04/09  09:00:00,47.9564569594,0.999174153021,0.0,0.0,15.863942322,29.242365,8.74267838613,2.65215616847,3.20568,2.88484221766
 04/09  10:00:00,46.9660223932,0.0,0.0,0.0,15.863942322,29.242365,6.09048350608,0.0,3.20568,2.88480350608
 04/09  11:00:00,47.6982722991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,46.9791004393,0.0,0.0,0.0,15.863942322,29.242365,6.09044604046,0.0,3.20568,2.88476604046
 04/09  13:00:00,47.0343702134,0.0,0.0,0.0,15.863942322,29.242365,6.09040862807,0.0,3.20568,2.88472862807
 04/09  14:00:00,47.0702968051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.0761936582,0.0,0.0,0.0,15.863942322,29.242365,6.08865994822,0.0,3.20568,2.88297994822
 04/09  16:00:00,46.9922052612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0044312276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.0018437894,0.0,0.0,0.0,15.863942322,29.242365,6.08866654835,0.0,3.20568,2.88298654835
 04/09  19:00:00,47.2007477003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,54.3042619321,0.0,0.0,0.0,15.863942322,29.242365,6.08867313315,0.0,3.20568,2.88299313315
 04/09  21:00:00,55.5887748411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.4112725206,0.0,0.0,0.0,15.863942322,29.242365,6.08867970292,0.0,3.20568,2.88299970292
 04/09  23:00:00,56.1448137075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4017560577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.3897725065,0.0,0.0,0.0,15.863942322,29.242365,6.09053304422,0.0,3.20568,2.88485304422
 04/10  02:00:00,55.3828302222,0.0,0.0,0.0,15.863942322,29.242365,6.09049046071,0.0,3.20568,2.88481046071
 04/10  03:00:00,55.3769631295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.5853728895,0.0,0.0,0.0,15.863942322,29.242365,6.09044811309,0.0,3.20568,2.88476811309
 04/10  05:00:00,56.568785684,0.999174153021,0.0,0.0,15.863942322,29.242365,7.83600160188,1.74559569094,3.20568,2.88472591094
 04/10  06:00:00,65.8123245429,7.41719586557,0.00272213481126,0.0,15.863942322,29.818365,623.056219356,619.830539356,3.20568,0.02
 04/10  07:00:00,122.691749111,7.41719586557,0.000441729158718,0.0,80.527626,29.818365,411.705025264,402.741322402,3.20568,5.75802286184
 04/10  08:00:00,166.062709428,7.41719586557,0.00947172783713,0.0,80.527626,75.0917375,269.287050446,236.554650042,24.0426,8.68980040418
 04/10  09:00:00,165.51481145,7.41719586557,0.00348248651061,0.0,80.527626,75.0917375,189.401655203,144.949616354,24.0426,20.4094388495
 04/10  10:00:00,169.339808922,7.41719586557,0.00451071608039,0.0,80.527626,79.0911225,154.137567799,101.65152166,32.0568,20.4292461389
 04/10  11:00:00,169.977430274,7.41719586557,0.0,0.0,80.527626,79.0911225,106.033692019,50.5661113179,32.0568,23.4107807011
 04/10  12:00:00,169.284656102,7.47251219619,0.0,0.0,80.527626,79.0911225,86.0683626919,27.6182858988,32.0568,26.3932767931
 04/10  13:00:00,166.419567833,8.00254651646,0.573800969851,0.0,80.527626,75.0917375,65.2036924178,22.7494451838,16.0284,26.425847234
 04/10  14:00:00,169.179698842,8.58103088181,2.73663980178,0.0,80.527626,75.0917375,51.1744308837,14.7280748055,16.0284,20.4179560782
 04/10  15:00:00,171.444427708,9.45071996984,6.1315231013,0.0,80.527626,73.092045,37.9129284565,12.8490878405,3.20568,21.8581606159
 04/10  16:00:00,169.317876773,7.96239862611,5.59707049023,0.0,80.527626,73.092045,18.8278068098,11.2552509561,3.20568,4.36687585373
 04/10  17:00:00,123.502881603,7.44538043498,3.58677471549,0.0,80.527626,29.818365,20.206796855,14.1122411045,3.20568,2.88887575053
 04/10  18:00:00,121.492526162,7.43752572492,1.605069333,0.0,80.527626,29.818365,26.9493837064,17.9698744494,3.20568,5.77382925694
 04/10  19:00:00,120.068165925,7.41719586557,0.0,0.0,80.527626,29.818365,39.9273074006,28.0565789902,3.20568,8.66504841049
 04/10  20:00:00,127.211035065,7.41719586557,0.0,0.0,80.527626,29.818365,74.0313393445,62.1671156738,3.20568,8.65854367072
 04/10  21:00:00,55.5794096533,0.0,0.0,0.0,15.863942322,29.242365,8.98499796113,0.0,3.20568,5.77931796113
 04/10  22:00:00,55.4568338521,0.0,0.0,0.0,15.863942322,29.242365,8.96730557385,0.0,3.20568,5.76162557385
 04/10  23:00:00,56.2281072929,0.0,0.0,0.0,15.863942322,29.242365,6.09374759197,0.0,3.20568,2.88806759197
 04/10  24:00:00,55.4608843808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.4587072459,0.0,0.0,0.0,15.863942322,29.242365,6.09052703629,0.0,3.20568,2.88484703629
 04/11  02:00:00,55.4604085754,0.0,0.0,0.0,15.863942322,29.242365,6.09047972721,0.0,3.20568,2.88479972721
 04/11  03:00:00,55.4485423449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.4934582154,0.0,0.0,0.0,15.863942322,29.242365,6.0904326675,0.0,3.20568,2.8847526675
 04/11  05:00:00,56.3124609947,0.0,0.0,0.0,15.863942322,29.242365,6.09038576837,0.0,3.20568,2.88470576837
 04/11  06:00:00,65.4110264994,7.41719586557,0.0,0.0,15.863942322,29.818365,442.959293903,439.733613903,3.20568,0.02
 04/11  07:00:00,122.421242769,7.41719586557,0.000842944953555,0.0,80.527626,29.818365,310.266428835,301.302881588,3.20568,5.75786724694
 04/11  08:00:00,165.457685302,7.41719586557,0.0129244970713,0.0,80.527626,75.0917375,166.842869335,134.109739507,24.0426,8.69052982726
 04/11  09:00:00,165.264736908,7.41719586557,0.00629460911059,0.0,80.527626,75.0917375,113.658843966,69.2081098332,24.0426,20.4081341331
 04/11  10:00:00,169.257130234,7.42861476464,0.00479417937938,0.0,80.527626,79.0911225,92.1467408749,39.6597441888,32.0568,20.4301966861
 04/11  11:00:00,171.808230581,7.54377645894,1.69611910945,0.0,80.527626,79.0911225,58.2704068708,2.80518468365,32.0568,23.4084221872
 04/11  12:00:00,176.124408292,8.18673289696,6.04222269437,0.0,80.527626,79.0911225,58.4468814569,0.0,32.0568,26.3900814569
 04/11  13:00:00,177.677156926,9.2608776294,10.4760306175,0.0,80.527626,75.0917375,44.1168602238,1.6650550855,16.0284,26.4234051383
 04/11  14:00:00,183.08791871,10.6185732277,14.5173109215,0.0,80.527626,75.0917375,36.4435499338,0.0,16.0284,20.4151499338
 04/11  15:00:00,185.506523562,11.7907704077,17.7758511667,0.0,80.527626,73.092045,23.8302803071,0.183663205086,3.20568,20.440937102
 04/11  16:00:00,181.82860037,9.37096455963,16.6210792222,0.0,80.527626,73.092045,8.97514440441,0.0115424787452,3.20568,5.75792192566
 04/11  17:00:00,131.174392977,7.89059599169,10.73753583,0.0,80.527626,29.818365,7.5575009787,1.4628174661,3.20568,2.88900351261
 04/11  18:00:00,125.931282296,7.6938165602,5.73591025548,0.0,80.527626,29.818365,18.0814364901,9.10267108116,3.20568,5.77308540895
 04/11  19:00:00,122.017771895,7.45881928263,2.09198857298,0.0,80.527626,29.818365,28.266566979,16.3943216851,3.20568,8.6665652939
 04/11  20:00:00,127.00690762,7.41719586557,0.0,0.0,80.527626,29.818365,42.330955177,33.3467221089,3.20568,5.77855306816
 04/11  21:00:00,55.4624913071,0.0,0.0,0.0,15.863942322,29.242365,11.8639295156,0.0,3.20568,8.65824951562
 04/11  22:00:00,55.5018802761,0.0,0.0,0.0,15.863942322,29.242365,6.09668912833,0.0,3.20568,2.89100912833
 04/11  23:00:00,56.2542400068,0.0,0.0,0.0,15.863942322,29.242365,8.96203949831,0.0,3.20568,5.75635949831
 04/11  24:00:00,55.5057742615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.497501216,0.0,0.0,0.0,15.863942322,29.242365,6.09037336857,0.0,3.20568,2.88469336857
 04/12  02:00:00,55.4997638536,0.0,0.0,0.0,15.863942322,29.242365,6.0903214533,0.0,3.20568,2.8846414533
 04/12  03:00:00,55.5051815892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.715146987,0.0,0.0,0.0,15.863942322,29.242365,6.0905217544,0.0,3.20568,2.8848417544
 04/12  05:00:00,55.6746835678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,64.1755346666,7.41719586557,0.0,0.0,15.863942322,29.818365,287.564769442,281.47424695,3.20568,2.88484249114
 04/12  07:00:00,121.622396699,7.41719586557,0.000939628736794,0.0,80.527626,29.818365,214.052711704,207.958197184,3.20568,2.88883452001
 04/12  08:00:00,165.303586086,7.41719586557,0.00700264117516,0.0,80.527626,75.0917375,152.141419621,116.519452658,24.0426,11.5793669635
 04/12  09:00:00,165.279947434,7.41993232262,0.00344968550451,0.0,80.527626,75.0917375,125.073623776,80.6217447786,24.0426,20.4092789976
 04/12  10:00:00,169.338975964,7.48837191918,0.00472660379358,0.0,80.527626,79.0911225,110.232878572,57.7474305602,32.0568,20.4286480117
 04/12  11:00:00,170.237924334,7.68177077048,0.0,0.0,80.527626,79.0911225,78.7715879235,23.3057248907,32.0568,23.4090630327
 04/12  12:00:00,170.164529781,8.32187434401,0.0,0.0,80.527626,79.0911225,72.025891946,13.5755224657,32.0568,26.3935694803
 04/12  13:00:00,166.945973999,9.07748145584,0.0,0.0,80.527626,75.0917375,76.7176214368,34.2636578982,16.0284,26.4255635386
 04/12  14:00:00,167.671931813,9.79218461189,0.0,0.0,80.527626,75.0917375,84.7453513036,48.3009066595,16.0284,20.4160446441
 04/12  15:00:00,166.132930017,10.2539987617,0.0,0.0,80.527626,73.092045,94.3547279197,70.7088447928,3.20568,20.4402031269
 04/12  16:00:00,163.82406671,8.0698067115,0.0,0.0,80.527626,73.092045,77.7514057626,71.6566334218,3.20568,2.88909234088
 04/12  17:00:00,119.902566441,7.42068338078,0.0,0.0,80.527626,29.818365,94.1187044759,88.0239093707,3.20568,2.88911510521
 04/12  18:00:00,119.940775786,7.41719586557,0.0,0.0,80.527626,29.818365,126.636239807,114.780378218,3.20568,8.65018158913
 04/12  19:00:00,120.237418089,7.41719586557,0.0,0.0,80.527626,29.818365,158.694658958,146.824345115,3.20568,8.66463384306
 04/12  20:00:00,127.531491017,7.41719586557,0.0,0.0,80.527626,29.818365,187.846917173,178.862439664,3.20568,5.77879750854
 04/12  21:00:00,55.522447756,0.0,0.0,0.0,15.863942322,29.242365,11.8639165955,0.0,3.20568,8.65823659548
 04/12  22:00:00,55.4087904505,0.0,0.0,0.0,15.863942322,29.242365,6.09636989952,0.0,3.20568,2.89068989952
 04/12  23:00:00,56.1953539973,0.0,0.0,0.0,15.863942322,29.242365,6.09393308884,0.0,3.20568,2.88825308884
 04/12  24:00:00,55.4337169911,0.0,0.0,0.0,15.863942322,29.242365,6.09031266525,0.0,3.20568,2.88463266525
 04/13  01:00:00,55.4323707237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.4209420469,0.0,0.0,0.0,15.863942322,29.242365,6.09050681371,0.0,3.20568,2.88482681371
 04/13  03:00:00,55.4122493141,0.0,0.0,0.0,15.863942322,29.242365,6.0904500616,0.0,3.20568,2.8847700616
 04/13  04:00:00,55.6186437999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.5976495495,0.0,0.0,0.0,15.863942322,29.242365,6.09039351558,0.0,3.20568,2.88471351558
 04/13  06:00:00,65.2243713626,7.41719586557,0.000647247942665,0.0,15.863942322,29.818365,427.367942957,421.277605868,3.20568,2.88465708936
