Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  07:00:00,122.509277878,7.41719586557,0.000943427622672,0.0,80.527626,29.818365,325.403590858,319.309042854,3.20568,2.88886800366
 04/13  08:00:00,165.653289879,7.41719586557,0.0115104953804,0.0,80.527626,75.0917375,202.062055147,166.441037139,24.0426,11.5784180078
 04/13  09:00:00,165.360078301,7.41719586557,0.00394467227732,0.0,80.527626,75.0917375,148.928977131,104.476409361,24.0426,20.4099677695
 04/13  10:00:00,169.281895844,7.41719586557,0.00497093246525,0.0,80.527626,79.0911225,121.582800936,69.0981776699,32.0568,20.4278232656
 04/13  11:00:00,169.985163544,7.43805602527,0.0,0.0,80.527626,79.0911225,85.3581101056,29.8953262911,32.0568,23.4059838145
 04/13  12:00:00,169.868407549,7.85048302384,0.18177406583,0.0,80.527626,79.0911225,66.5509077897,11.0341288277,32.0568,23.459978962
 04/13  13:00:00,169.732352619,8.61047973605,3.23767420817,0.0,80.527626,75.0917375,56.2657853992,13.8134921897,16.0284,26.4238932094
 04/13  14:00:00,173.706463858,9.66260389122,6.13758333825,0.0,80.527626,75.0917375,46.3661901704,9.92357361275,16.0284,20.4142165577
 04/13  15:00:00,175.800629056,10.6999114535,9.20108490969,0.0,80.527626,73.092045,35.8607408072,9.29526196973,3.20568,23.3597988375
 04/13  16:00:00,173.634883276,8.70805740031,9.12937766744,0.0,80.527626,73.092045,12.1860162517,6.09153379447,3.20568,2.88880245724
 04/13  17:00:00,129.068339131,7.71606524831,8.8271144008,0.0,80.527626,29.818365,10.0016434092,3.90714249011,3.20568,2.88882091913
 04/13  18:00:00,128.748349579,7.68011878244,8.54287766047,0.0,80.527626,29.818365,13.1789596542,4.19972616331,3.20568,5.7735534909
 04/13  19:00:00,126.791377427,7.48176731456,6.55775755617,0.0,80.527626,29.818365,19.3891764684,7.51908684908,3.20568,8.6644096193
 04/13  20:00:00,131.233007274,7.41719586557,3.96992051096,0.0,80.527626,29.818365,25.0868933286,13.2234105638,3.20568,8.65780276485
 04/13  21:00:00,55.6868390104,0.0,0.0,0.0,15.863942322,29.242365,8.98441869434,0.0,3.20568,5.77873869434
 04/13  22:00:00,55.5617209944,0.0,0.0,0.0,15.863942322,29.242365,8.96679670345,0.0,3.20568,5.76111670345
 04/13  23:00:00,56.302859356,0.0,0.0,0.0,15.863942322,29.242365,6.09391540827,0.0,3.20568,2.88823540827
 04/13  24:00:00,55.5726047034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.5651257956,0.0,0.0,0.0,15.863942322,29.242365,6.09027843741,0.0,3.20568,2.88459843741
 04/14  02:00:00,55.5589791292,0.0,0.0,0.0,15.863942322,29.242365,6.0904677591,0.0,3.20568,2.8847877591
 04/14  03:00:00,55.5484194141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.5969018647,0.0,0.0,0.0,15.863942322,29.242365,6.09040625953,0.0,3.20568,2.88472625953
 04/14  05:00:00,56.4254405679,0.0,0.0,0.0,15.863942322,29.242365,6.09034493102,0.0,3.20568,2.88466493102
 04/14  06:00:00,64.1154268622,7.41719586557,0.0,0.0,15.863942322,29.818365,126.182772025,122.957092025,3.20568,0.02
 04/14  07:00:00,121.379284301,7.41719586557,0.00103684506993,0.0,80.527626,29.818365,107.471689176,101.377079245,3.20568,2.88892993071
 04/14  08:00:00,165.225532429,7.41719586557,0.00888300696423,0.0,80.527626,75.0917375,85.1389195977,49.5173958753,24.0426,11.5789237224
 04/14  09:00:00,167.887951988,7.49660700516,2.52804136362,0.0,80.527626,75.0917375,62.6435091852,18.1931318011,24.0426,20.4077773841
 04/14  10:00:00,177.702134064,7.72700812735,8.04964318964,0.0,80.527626,79.0911225,58.482219215,5.99893187601,32.0568,20.426487339
 04/14  11:00:00,186.003325957,8.56016287159,14.7220870354,0.0,80.527626,79.0911225,55.4752640403,0.0123949916906,32.0568,23.4060690486
 04/14  12:00:00,197.403966745,9.70494054867,25.6301591157,0.0,80.527626,79.0911225,58.4452527436,0.0,32.0568,26.3884527436
 04/14  13:00:00,203.811339765,11.4546493055,34.225039728,0.0,80.527626,75.0917375,42.4764818955,0.0287580674069,16.0284,26.4193238281
 04/14  14:00:00,218.611536013,13.624650206,46.8184070042,0.0,80.527626,75.0917375,36.4439140347,0.0,16.0284,20.4155140347
 04/14  15:00:00,227.387658253,15.5624737343,55.6515349,0.0,80.527626,73.092045,23.6610017043,0.0176393940379,3.20568,20.4376823103
 04/14  16:00:00,220.284424538,11.9735051009,52.240857907,0.0,80.527626,73.092045,6.10741797735,0.0127499681246,3.20568,2.88898800922
 04/14  17:00:00,167.86564602,9.60643912068,45.4647715506,0.0,80.527626,29.818365,6.09468090223,0.0,3.20568,2.88900090223
 04/14  18:00:00,165.81995698,9.21982281144,43.8053518412,0.0,80.527626,29.818365,8.97875539395,0.0,3.20568,5.77307539395
 04/14  19:00:00,159.105981371,8.71847496997,37.6091889678,0.0,80.527626,29.818365,11.8718791713,0.0,3.20568,8.6661991713
 04/14  20:00:00,156.846773234,8.06390772834,28.8963895967,0.0,80.527626,29.818365,11.863253485,0.0,3.20568,8.65757348496
 04/14  21:00:00,55.7372475884,0.0,0.0,0.0,15.863942322,29.242365,8.98408806875,0.0,3.20568,5.77840806875
 04/14  22:00:00,55.7600063167,0.0,0.0,0.0,15.863942322,29.242365,8.96684240036,0.0,3.20568,5.76116240036
 04/14  23:00:00,56.4889129843,0.0,0.0,0.0,15.863942322,29.242365,6.09364187703,0.0,3.20568,2.88796187703
 04/14  24:00:00,55.7677947765,0.0,0.0,0.0,15.863942322,29.242365,6.09035866213,0.0,3.20568,2.88467866213
 04/15  01:00:00,55.7623851069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.7597737036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.7466526856,0.0,0.0,0.0,15.863942322,29.242365,6.08868179522,0.0,3.20568,2.88300179522
 04/15  04:00:00,55.9789756467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.9354446086,0.0,0.0,0.0,15.863942322,29.242365,6.08866203237,0.0,3.20568,2.88298203237
 04/15  06:00:00,55.9230462534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,48.6974001161,0.0,0.0,0.0,15.863942322,29.242365,6.08864209145,0.0,3.20568,2.88296209145
 04/15  08:00:00,47.2866893603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3478649652,0.0,0.0,0.0,15.863942322,29.242365,6.09046307145,0.0,3.20568,2.88478307145
 04/15  10:00:00,47.3915477579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.1001948762,0.0,0.0,0.0,15.863942322,29.242365,6.09039683672,0.0,3.20568,2.88471683672
 04/15  12:00:00,47.4350277802,0.0,0.0,0.0,15.863942322,29.242365,6.09033070015,0.0,3.20568,2.88465070015
 04/15  13:00:00,47.4898140512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,49.7376356,0.212434204114,2.01702703057,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,55.8677723737,0.816556569825,7.5296895329,0.0,15.863942322,29.242365,6.0886585102,0.0,3.20568,2.8829785102
 04/15  16:00:00,56.2376095052,0.857477862774,7.92624926759,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,61.4413640806,1.36972282104,12.6312168465,0.0,15.863942322,29.242365,6.08873740665,0.0,3.20568,2.88305740665
 04/15  18:00:00,59.8617001232,1.25446491166,11.1756437901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,56.3625953677,0.905935138785,7.75551342692,0.0,15.863942322,29.242365,6.08861808623,0.0,3.20568,2.88293808623
 04/15  20:00:00,61.1768020257,0.699905631279,5.69359579274,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,56.0207414805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.8040449832,0.0,0.0,0.0,15.863942322,29.242365,6.08876179669,0.0,3.20568,2.88308179669
 04/15  23:00:00,56.4723172275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.7803658464,0.0,0.0,0.0,15.863942322,29.242365,6.08874149513,0.0,3.20568,2.88306149513
 04/16  01:00:00,55.7650455042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.7421694007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.7153558936,0.0,0.0,0.0,15.863942322,29.242365,6.08871619227,0.0,3.20568,2.88303619227
 04/16  04:00:00,55.9507847787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.9172519253,0.0,0.0,0.0,15.863942322,29.242365,6.0886917812,0.0,3.20568,2.8830117812
 04/16  06:00:00,55.9111235289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.2545014885,0.0,0.0,0.0,15.863942322,29.242365,6.08866718795,0.0,3.20568,2.88298718795
 04/16  08:00:00,47.2695283427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.3377701326,0.0,0.0,0.0,15.863942322,29.242365,6.09040835262,0.0,3.20568,2.88472835262
 04/16  10:00:00,47.3729872914,0.0,0.0,0.0,15.863942322,29.242365,6.09033722092,0.0,3.20568,2.88465722092
 04/16  11:00:00,48.0742199722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.4076729645,0.0,0.0,0.0,15.863942322,29.242365,6.09026617677,0.0,3.20568,2.88458617677
 04/16  13:00:00,47.4616254966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.4794220207,0.0,0.0,0.0,15.863942322,29.242365,6.08871271159,0.0,3.20568,2.88303271159
 04/16  15:00:00,47.4466729327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.2905076473,0.0,0.0,0.0,15.863942322,29.242365,6.08868786894,0.0,3.20568,2.88300786894
 04/16  17:00:00,47.2538868659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.221938713,0.0,0.0,0.0,15.863942322,29.242365,6.08866301689,0.0,3.20568,2.88298301689
 04/16  19:00:00,47.4130489999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,53.0604359786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.7648416522,0.0,0.0,0.0,15.863942322,29.242365,6.08863816748,0.0,3.20568,2.88295816748
 04/16  22:00:00,55.5916050364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.2680541311,0.0,0.0,0.0,15.863942322,29.242365,6.08861332801,0.0,3.20568,2.88293332801
 04/16  24:00:00,55.5583730266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.5396973789,0.0,0.0,0.0,15.863942322,29.242365,6.09041094684,0.0,3.20568,2.88473094684
 04/17  02:00:00,55.5251973358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.5125746447,0.0,0.0,0.0,15.863942322,29.242365,6.09033439943,0.0,3.20568,2.88465439943
 04/17  04:00:00,55.7178229397,0.0,0.0,0.0,15.863942322,29.242365,6.09025810948,0.0,3.20568,2.88457810948
 04/17  05:00:00,55.6916772924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,63.950108642,7.41719586557,0.0,0.0,15.863942322,29.818365,261.412758386,255.322327188,3.20568,2.88475119799
 04/17  07:00:00,120.091013111,7.41719586557,0.000901537158375,0.0,80.527626,29.818365,201.130109709,195.035496411,3.20568,2.88893329796
 04/17  08:00:00,165.34520423,7.41719586557,0.0036069147145,0.0,80.527626,75.0917375,187.270115207,151.648418685,24.0426,11.5790965225
 04/17  09:00:00,165.373671427,7.41719586557,0.00260636891305,0.0,80.527626,75.0917375,185.652878179,141.203713889,24.0426,20.4065642904
 04/17  10:00:00,169.352780395,7.42201649062,0.00180639610674,0.0,80.527626,79.0911225,172.281970244,119.799395892,32.0568,20.4257743524
 04/17  11:00:00,170.067745104,7.45669753465,0.0,0.0,80.527626,79.0911225,129.481243549,74.0229067562,32.0568,23.4015367924
 04/17  12:00:00,169.653097585,7.79384500709,0.0,0.0,80.527626,79.0911225,106.03661084,50.526373661,32.0568,23.453437179
 04/17  13:00:00,165.994395674,8.13337668881,0.0,0.0,80.527626,75.0917375,82.8843589356,40.4416327303,16.0284,26.4143262052
 04/17  14:00:00,167.499936388,8.6268245241,1.00301503671,0.0,80.527626,75.0917375,57.058786528,20.6206576802,16.0284,20.4097288478
 04/17  15:00:00,165.534113901,8.75392178728,0.930033999791,0.0,80.527626,73.092045,47.1031907163,23.4613763866,3.20568,20.4361343297
 04/17  16:00:00,163.15799034,7.43366116003,0.0,0.0,80.527626,73.092045,45.8647715978,39.7701486294,3.20568,2.88894296844
 04/17  17:00:00,119.871146424,7.41719586557,0.0,0.0,80.527626,29.818365,68.8265611413,59.8630142431,3.20568,5.75786689821
 04/17  18:00:00,119.872904336,7.41719586557,0.0,0.0,80.527626,29.818365,74.0822492235,65.103185184,3.20568,5.77338403949
 04/17  19:00:00,120.086028161,7.41719586557,0.0,0.0,80.527626,29.818365,79.2718612839,67.4015751673,3.20568,8.66460611657
 04/17  20:00:00,125.793201526,7.41719586557,0.0,0.0,80.527626,29.818365,84.614675789,75.630296034,3.20568,5.77869975506
 04/17  21:00:00,55.5961296522,0.0,0.0,0.0,15.863942322,29.242365,11.8633759643,0.0,3.20568,8.65769596434
 04/17  22:00:00,55.4861411849,0.0,0.0,0.0,15.863942322,29.242365,6.09630095262,0.0,3.20568,2.89062095262
 04/17  23:00:00,56.2394153359,0.0,0.0,0.0,15.863942322,29.242365,6.09386788124,0.0,3.20568,2.88818788124
 04/17  24:00:00,55.5202647095,0.0,0.0,0.0,15.863942322,29.242365,6.09026652333,0.0,3.20568,2.88458652333
 04/18  01:00:00,55.5206459911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.5158131718,0.0,0.0,0.0,15.863942322,29.242365,6.09043297572,0.0,3.20568,2.88475297572
 04/18  03:00:00,55.5115448676,0.0,0.0,0.0,15.863942322,29.242365,6.09035142952,0.0,3.20568,2.88467142952
 04/18  04:00:00,56.5660433075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3884078322,0.0,0.0,0.0,15.863942322,29.242365,6.09027011014,0.0,3.20568,2.88459011014
 04/18  06:00:00,64.276124744,7.41719586557,0.0,0.0,15.863942322,29.818365,220.686153194,214.595715623,3.20568,2.88475757126
 04/18  07:00:00,120.044522599,7.41719586557,0.00125655007996,0.0,80.527626,29.818365,166.995580908,160.900798601,3.20568,2.88910230713
 04/18  08:00:00,165.293629045,7.41719586557,0.00494360077058,0.0,80.527626,75.0917375,155.917939508,120.297487241,24.0426,11.5778522665
 04/18  09:00:00,165.301961723,7.41719586557,0.00369534084064,0.0,80.527626,75.0917375,145.071027881,103.538212876,24.0426,17.490215005
 04/18  10:00:00,169.293385898,7.42301994306,0.00236817341114,0.0,80.527626,79.0911225,135.688032074,83.2094988705,32.0568,20.4217332036
 04/18  11:00:00,170.012704944,7.4490633711,0.0,0.0,80.527626,79.0911225,97.7576666505,42.3011104489,32.0568,23.3997562016
 04/18  12:00:00,169.388284855,7.53477589035,0.0,0.0,80.527626,79.0911225,85.5711201993,27.1328138323,32.0568,26.381506367
 04/18  13:00:00,165.96715887,8.08801615971,0.0,0.0,80.527626,75.0917375,72.8833714942,30.4398025133,16.0284,26.4151689808
 04/18  14:00:00,168.310851733,8.82419282825,1.59536598108,0.0,80.527626,75.0917375,55.529769963,19.089003046,16.0284,20.412366917
 04/18  15:00:00,168.202874151,9.18681610417,3.13874626822,0.0,80.527626,73.092045,42.5339112721,18.8951003642,3.20568,20.433130908
 04/18  16:00:00,163.769612779,7.68994698928,0.3357832759,0.0,80.527626,73.092045,31.9761772425,25.8817541484,3.20568,2.88874309408
 04/18  17:00:00,119.872579716,7.41719586557,0.0,0.0,80.527626,29.818365,52.9707283427,46.8763141423,3.20568,2.8887342004
 04/18  18:00:00,119.874801916,7.41719586557,0.0,0.0,80.527626,29.818365,67.0411751846,58.0634222257,3.20568,5.77207295886
 04/18  19:00:00,119.874314112,7.41719586557,0.0,0.0,80.527626,29.818365,71.0194296277,59.1490397649,3.20568,8.66470986281
 04/18  20:00:00,125.589825177,7.41719586557,0.0,0.0,80.527626,29.818365,72.3470871584,60.4844496237,3.20568,8.65695753475
 04/18  21:00:00,55.4715799579,0.0,0.0,0.0,15.863942322,29.242365,8.9833838321,0.0,3.20568,5.7777038321
 04/18  22:00:00,55.5078302586,0.0,0.0,0.0,15.863942322,29.242365,8.96685169141,0.0,3.20568,5.76117169141
 04/18  23:00:00,56.2534255653,0.0,0.0,0.0,15.863942322,29.242365,6.09351143687,0.0,3.20568,2.88783143687
 04/18  24:00:00,55.54162619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.5347566671,0.0,0.0,0.0,15.863942322,29.242365,6.09031495321,0.0,3.20568,2.88463495321
 04/19  02:00:00,55.5274583547,0.0,0.0,0.0,15.863942322,29.242365,6.09022826531,0.0,3.20568,2.88454826531
 04/19  03:00:00,55.5357605632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.7509436083,0.0,0.0,0.0,15.863942322,29.242365,6.09038991754,0.0,3.20568,2.88470991754
 04/19  05:00:00,55.7403383191,0.0,0.0,0.0,15.863942322,29.242365,6.09030350677,0.0,3.20568,2.88462350677
 04/19  06:00:00,63.8080422023,7.41719586557,0.0,0.0,15.863942322,29.818365,113.082868091,109.857188091,3.20568,0.02
 04/19  07:00:00,119.991254072,7.41719586557,0.00162843287218,0.0,80.527626,29.818365,70.7196935193,64.6252064366,3.20568,2.88880708266
 04/19  08:00:00,167.942974532,7.41719586557,2.65986316568,0.0,80.527626,75.0917375,61.2020330068,25.5827275182,24.0426,11.5767054886
 04/19  09:00:00,173.512752274,7.43379666519,8.14024465506,0.0,80.527626,75.0917375,57.8169925476,13.3704373182,24.0426,20.4039552294
 04/19  10:00:00,181.862961036,7.66821967854,12.2207406611,0.0,80.527626,79.0911225,58.6351677843,6.15594203602,32.0568,20.4224257483
 04/19  11:00:00,190.861857268,8.34490429607,19.763064453,0.0,80.527626,79.0911225,55.4690582157,0.0119434041195,32.0568,23.4003148116
 04/19  12:00:00,200.93688528,9.17972024346,29.6573998639,0.0,80.527626,79.0911225,55.5074314127,0.0,32.0568,23.4506314127
 04/19  13:00:00,204.255548903,10.0592244248,36.047215708,0.0,80.527626,75.0917375,42.4704049107,0.031349341104,16.0284,26.4106555696
 04/19  14:00:00,216.158067717,11.3058819205,46.6764005643,0.0,80.527626,75.0917375,36.4443504575,0.00677706367982,16.0284,20.4091733939
 04/19  15:00:00,225.946799746,12.790883312,56.9581299816,0.0,80.527626,73.092045,23.6634673477,0.0256790026933,3.20568,20.432108345
 04/19  16:00:00,220.539728825,10.223532707,54.184518967,0.0,80.527626,73.092045,6.11480353286,0.0200841493789,3.20568,2.88903938348
 04/19  17:00:00,165.409155129,8.43905057499,44.1437970316,0.0,80.527626,29.818365,6.09470310491,0.0,3.20568,2.88902310491
 04/19  18:00:00,159.758451944,8.11844984725,38.8348588414,0.0,80.527626,29.818365,11.8549411203,0.0,3.20568,8.6492611203
 04/19  19:00:00,155.575917973,7.9063446039,34.6030385393,0.0,80.527626,29.818365,8.98787389601,0.0,3.20568,5.78219389601
 04/19  20:00:00,152.469512841,7.6523096054,26.1117685028,0.0,80.527626,29.818365,11.8859148874,0.0226721787465,3.20568,8.65756270869
 04/19  21:00:00,55.9198390682,0.0,0.0,0.0,15.863942322,29.242365,8.98376073096,0.0,3.20568,5.77808073096
 04/19  22:00:00,55.7690856567,0.0,0.0,0.0,15.863942322,29.242365,8.96711831395,0.0,3.20568,5.76143831395
 04/19  23:00:00,56.4942651812,0.0,0.0,0.0,15.863942322,29.242365,6.09377032225,0.0,3.20568,2.88809032225
 04/19  24:00:00,55.7775529407,0.0,0.0,0.0,15.863942322,29.242365,6.09025453716,0.0,3.20568,2.88457453716
 04/20  01:00:00,55.7621522725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.747250033,0.0,0.0,0.0,15.863942322,29.242365,6.09040830737,0.0,3.20568,2.88472830737
 04/20  03:00:00,55.7432841977,0.0,0.0,0.0,15.863942322,29.242365,6.09031656184,0.0,3.20568,2.88463656184
 04/20  04:00:00,56.0107717697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.9812323871,0.0,0.0,0.0,15.863942322,29.242365,6.09022503027,0.0,3.20568,2.88454503027
 04/20  06:00:00,81.6691299199,7.41719586557,17.7770093815,0.0,15.863942322,29.818365,5.21548791227,1.98980791227,3.20568,0.02
 04/20  07:00:00,136.235044224,7.41719586557,16.1195761492,0.0,80.527626,29.818365,10.6367357998,1.67308632778,3.20568,5.75796947204
 04/20  08:00:00,177.800568841,7.87199454254,11.9646418222,0.0,80.527626,75.0917375,39.1309419473,6.40140437889,24.0426,8.68693756839
 04/20  09:00:00,174.326157119,8.48012327,7.90018061555,0.0,80.527626,75.0917375,58.0366123579,13.5944936762,24.0426,20.3995186817
 04/20  10:00:00,178.567651772,8.74396811407,7.88062457096,0.0,80.527626,79.0911225,65.9388324534,13.4623075754,32.0568,20.419724878
 04/20  11:00:00,183.670934978,9.00009775792,11.9998891724,0.0,80.527626,79.0911225,55.454710288,0.0,32.0568,23.397910288
 04/20  12:00:00,191.136212832,9.53958552907,19.5774191515,0.0,80.527626,79.0911225,55.5031630824,0.0,32.0568,23.4463630824
 04/20  13:00:00,196.904855554,10.5130299672,28.3121149398,0.0,80.527626,75.0917375,42.4671849156,0.0258648596201,16.0284,26.4129200559
 04/20  14:00:00,196.818517372,10.5532341638,28.1780630195,0.0,80.527626,75.0917375,36.4492427326,0.0152153354299,16.0284,20.4056273971
 04/20  15:00:00,196.895802482,11.6634693663,29.1840319157,0.0,80.527626,73.092045,23.6542059194,0.0148904673532,3.20568,20.433635452
 04/20  16:00:00,192.532675641,9.32545695079,27.2561414314,0.0,80.527626,73.092045,6.10364791214,0.00907139279006,3.20568,2.88889651935
 04/20  17:00:00,142.66818763,7.95050093857,22.04404817,0.0,80.527626,29.818365,8.96339816109,0.0,3.20568,5.75771816109
 04/20  18:00:00,139.598393987,7.85536603642,19.0957571956,0.0,80.527626,29.818365,8.97872510234,0.0,3.20568,5.77304510234
 04/20  19:00:00,133.840472683,7.55248473164,13.4336902502,0.0,80.527626,29.818365,13.0875620686,1.21803294742,3.20568,8.66384912116
 04/20  20:00:00,133.373206863,7.41935077755,7.46289207356,0.0,80.527626,29.818365,18.2630983273,9.27928066109,3.20568,5.77813766623
 04/20  21:00:00,55.7608332824,0.0,0.0,0.0,15.863942322,29.242365,11.862663389,0.0,3.20568,8.65698338895
 04/20  22:00:00,55.6238549758,0.0,0.0,0.0,15.863942322,29.242365,6.09601311249,0.0,3.20568,2.89033311249
 04/20  23:00:00,56.3189788599,0.0,0.0,0.0,15.863942322,29.242365,6.09358229215,0.0,3.20568,2.88790229215
 04/20  24:00:00,55.6057807514,0.0,0.0,0.0,15.863942322,29.242365,6.09024091449,0.0,3.20568,2.88456091448
 04/21  01:00:00,55.599573245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.5881760676,0.0,0.0,0.0,15.863942322,29.242365,6.09038950788,0.0,3.20568,2.88470950788
 04/21  03:00:00,55.5733324824,0.0,0.0,0.0,15.863942322,29.242365,6.09029255605,0.0,3.20568,2.88461255605
 04/21  04:00:00,56.6232184555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.4558127135,0.0,0.0,0.0,15.863942322,29.242365,6.0901958312,0.0,3.20568,2.8845158312
 04/21  06:00:00,64.0935901026,7.41719586557,0.00199443320395,0.0,15.863942322,29.818365,109.919565031,103.82921887,3.20568,2.88466616087
 04/21  07:00:00,119.963365558,7.41719586557,0.0,0.0,80.527626,29.818365,90.2057018313,84.1113112656,3.20568,2.88871056564
 04/21  08:00:00,165.264581146,7.41967368158,0.00570495654296,0.0,80.527626,75.0917375,102.779560663,67.161251009,24.0426,11.5757096536
 04/21  09:00:00,165.320898366,7.45478907142,0.00378468924382,0.0,80.527626,75.0917375,104.212381802,62.684967128,24.0426,17.4848146739
 04/21  10:00:00,169.482812257,7.61687806192,0.00241865853418,0.0,80.527626,79.0911225,115.180237568,62.7046472099,32.0568,20.4187903581
 04/21  11:00:00,170.421509346,7.85351513198,0.0,0.0,80.527626,79.0911225,102.371482446,46.9184121535,32.0568,23.3962702928
 04/21  12:00:00,169.895335511,8.02990991852,0.0,0.0,80.527626,79.0911225,101.815081659,46.3129186164,32.0568,23.4453630424
 04/21  13:00:00,166.057345039,8.17133031657,0.0,0.0,80.527626,75.0917375,104.169650549,61.7305570487,16.0284,26.4106935005
 04/21  14:00:00,166.155830312,8.26299898856,0.0,0.0,80.527626,75.0917375,106.066600177,69.6338891883,16.0284,20.4043109888
 04/21  15:00:00,164.235195256,8.3649451095,0.0,0.0,80.527626,73.092045,94.2168082999,70.5791956333,3.20568,20.4319326666
 04/21  16:00:00,163.191698224,7.42228890934,0.0,0.0,80.527626,73.092045,98.3737546893,92.2790849644,3.20568,2.88898972494
 04/21  17:00:00,119.934947653,7.41719586557,0.0,0.0,80.527626,29.818365,128.790361186,119.826940902,3.20568,5.75774028349
 04/21  18:00:00,119.932193527,7.41719586557,0.0,0.0,80.527626,29.818365,123.732202564,114.753836246,3.20568,5.77268631734
 04/21  19:00:00,119.927913312,7.41719586557,0.0,0.0,80.527626,29.818365,124.439950931,112.571038032,3.20568,8.6632328993
 04/21  20:00:00,125.653340701,7.41719586557,0.0,0.0,80.527626,29.818365,128.81349874,119.830115143,3.20568,5.77770359691
 04/21  21:00:00,55.4172033672,0.0,0.0,0.0,15.863942322,29.242365,11.8621926414,0.0,3.20568,8.65651264139
 04/21  22:00:00,55.4574939261,0.0,0.0,0.0,15.863942322,29.242365,6.09633999696,0.0,3.20568,2.89065999696
 04/21  23:00:00,56.2165252719,0.0,0.0,0.0,15.863942322,29.242365,6.09378207196,0.0,3.20568,2.88810207196
 04/21  24:00:00,55.4788324678,0.0,0.0,0.0,15.863942322,29.242365,6.090273906,0.0,3.20568,2.884593906
 04/22  01:00:00,55.4656302965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.4543449868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4458883384,0.0,0.0,0.0,15.863942322,29.242365,6.08867854254,0.0,3.20568,2.88299854254
 04/22  04:00:00,55.6526757418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6341179947,0.0,0.0,0.0,15.863942322,29.242365,6.08862547241,0.0,3.20568,2.88294547241
 04/22  06:00:00,55.6444101896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0011588643,0.0,0.0,0.0,15.863942322,29.242365,6.0885722213,0.0,3.20568,2.8828922213
 04/22  08:00:00,47.003166172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0211287438,0.0,0.0,0.0,15.863942322,29.242365,6.09024007356,0.0,3.20568,2.88456007356
 04/22  10:00:00,47.0145482363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.7186302532,0.0,0.0,0.0,15.863942322,29.242365,6.09038455745,0.0,3.20568,2.88470455745
 04/22  12:00:00,46.9909959393,0.0,0.0,0.0,15.863942322,29.242365,6.09028266927,0.0,3.20568,2.88460266927
 04/22  13:00:00,47.0358278247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.0573996229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.0582294005,0.0,0.0,0.0,15.863942322,29.242365,6.0886075108,0.0,3.20568,2.8829275108
 04/22  16:00:00,46.9804090208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,46.987324988,0.0,0.0,0.0,15.863942322,29.242365,6.0887154894,0.0,3.20568,2.8830354894
 04/22  18:00:00,46.981241079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,47.1851907483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,52.8683222777,0.0,0.0,0.0,15.863942322,29.242365,6.08866191263,0.0,3.20568,2.88298191263
 04/22  21:00:00,55.5912047462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.4242282136,0.0,0.0,0.0,15.863942322,29.242365,6.08860834235,0.0,3.20568,2.88292834235
 04/22  23:00:00,56.1464085119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.4041025928,0.0,0.0,0.0,15.863942322,29.242365,6.08851030889,0.0,3.20568,2.88283030889
 04/23  01:00:00,55.3955011158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.3881638279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.3834547945,0.0,0.0,0.0,15.863942322,29.242365,6.0886570441,0.0,3.20568,2.8829770441
 04/23  04:00:00,55.5881073686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.5686833141,0.0,0.0,0.0,15.863942322,29.242365,6.08859906143,0.0,3.20568,2.88291906143
 04/23  06:00:00,54.1497509533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,46.9400229345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,46.9684953578,0.0,0.0,0.0,15.863942322,29.242365,6.09040244813,0.0,3.20568,2.88472244813
 04/23  09:00:00,47.0222439409,0.0,0.0,0.0,15.863942322,29.242365,6.09029523852,0.0,3.20568,2.88461523852
 04/23  10:00:00,47.0429299011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.7556043291,0.0,0.0,0.0,15.863942322,29.242365,6.09018815388,0.0,3.20568,2.88450815388
 04/23  12:00:00,47.0693065945,0.0,0.0,0.0,15.863942322,29.242365,6.09032689339,0.0,3.20568,2.88464689339
 04/23  13:00:00,47.1310317046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.1684090066,0.0,0.0,0.0,15.863942322,29.242365,6.08859630612,0.0,3.20568,2.88291630612
 04/23  15:00:00,47.1773183002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.0873286501,0.0,0.0,0.0,15.863942322,29.242365,6.08869898895,0.0,3.20568,2.88301898895
 04/23  17:00:00,47.0914464921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.0909467225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,47.2864744038,0.0,0.0,0.0,15.863942322,29.242365,6.08864048272,0.0,3.20568,2.88296048272
 04/23  20:00:00,52.9452226834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.6617557919,0.0,0.0,0.0,15.863942322,29.242365,6.08858199126,0.0,3.20568,2.88290199126
 04/23  22:00:00,55.4988444533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2020130518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.4707575684,0.0,0.0,0.0,15.863942322,29.242365,6.08868468426,0.0,3.20568,2.88300468426
 04/24  01:00:00,55.4522336474,0.0,0.0,0.0,15.863942322,29.242365,6.09025854449,0.0,3.20568,2.88457854449
 04/24  02:00:00,55.4369429958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4276528465,0.0,0.0,0.0,15.863942322,29.242365,6.09039086088,0.0,3.20568,2.88471086088
 04/24  04:00:00,55.6359197024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.6167054434,0.0,0.0,0.0,15.863942322,29.242365,6.09027819726,0.0,3.20568,2.88459819726
 04/24  06:00:00,63.055276369,7.41719586557,0.000967637843255,0.0,15.863942322,29.818365,396.812952876,390.722787169,3.20568,2.88448570743
 04/24  07:00:00,120.256606662,7.41719586557,0.00111613106582,0.0,80.527626,29.818365,246.310619295,240.21652773,3.20568,2.88841156547
 04/24  08:00:00,165.322268066,7.41719586557,0.00790426166283,0.0,80.527626,75.0917375,171.906262935,136.288252381,24.0426,11.5754105538
 04/24  09:00:00,165.256191707,7.41719586557,0.00402381971783,0.0,80.527626,75.0917375,119.200267922,77.6742380408,24.0426,17.483429881
 04/24  10:00:00,169.370893428,7.41719586557,0.1340632707,0.0,80.527626,79.0911225,88.8313144885,36.3584465815,32.0568,20.416067907
 04/24  11:00:00,172.927881436,7.4375390458,2.91644032036,0.0,80.527626,79.0911225,57.5915741661,2.14015636575,32.0568,23.3946178003
 04/24  12:00:00,175.023044218,7.76170916533,5.37091008947,0.0,80.527626,79.0911225,55.4990643425,0.0,32.0568,23.4422643425
 04/24  13:00:00,172.254989158,8.41594876404,5.93341129392,0.0,80.527626,75.0917375,49.8858243711,7.45522903428,16.0284,26.4021953368
 04/24  14:00:00,173.508668113,8.90558356825,6.70163423942,0.0,80.527626,75.0917375,43.9031564681,7.47196278411,16.0284,20.402793684
 04/24  15:00:00,172.646017023,9.18476697178,7.57907284819,0.0,80.527626,73.092045,33.2734686747,9.6411576904,3.20568,20.4266309843
 04/24  16:00:00,169.060805329,7.66450613932,5.63392760315,0.0,80.527626,73.092045,16.014541003,9.92001973431,3.20568,2.88884126866
 04/24  17:00:00,124.579006834,7.41719586557,4.68891063029,0.0,80.527626,29.818365,17.5597970546,11.4653201155,3.20568,2.88879693905
 04/24  18:00:00,124.129945159,7.41719586557,4.24531475836,0.0,80.527626,29.818365,21.6555541053,12.6777804836,3.20568,5.77209362175
 04/24  19:00:00,123.832345347,7.41719586557,3.71893728085,0.0,80.527626,29.818365,26.1971761713,14.3276607879,3.20568,8.6638353834
 04/24  20:00:00,128.700606844,7.41719586557,2.89693312753,0.0,80.527626,29.818365,28.5869506081,16.7253927263,3.20568,8.65587788183
 04/24  21:00:00,55.675442653,0.0,0.0,0.0,15.863942322,29.242365,8.98344962752,0.0,3.20568,5.77776962752
 04/24  22:00:00,55.5416645007,0.0,0.0,0.0,15.863942322,29.242365,6.09596321004,0.0,3.20568,2.89028321004
 04/24  23:00:00,56.2770337199,0.0,0.0,0.0,15.863942322,29.242365,8.96164405459,0.0,3.20568,5.75596405459
 04/24  24:00:00,55.5599822411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5657305705,0.0,0.0,0.0,15.863942322,29.242365,6.0901886189,0.0,3.20568,2.8845086189
 04/25  02:00:00,55.5583790415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.5406954955,0.0,0.0,0.0,15.863942322,29.242365,6.09031498087,0.0,3.20568,2.88463498087
 04/25  04:00:00,56.5881253648,0.0,0.0,0.0,15.863942322,29.242365,6.09019699024,0.0,3.20568,2.88451699024
 04/25  05:00:00,56.4173856137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,62.7074560984,7.41719586557,0.0,0.0,15.863942322,29.818365,143.408720956,137.318397264,3.20568,2.88464369174
 04/25  07:00:00,119.947776801,7.41719586557,0.00107295557399,0.0,80.527626,29.818365,109.053990312,102.959619905,3.20568,2.88869040752
 04/25  08:00:00,165.22263087,7.41719586557,0.00711836792667,0.0,80.527626,75.0917375,102.484163919,66.8657590787,24.0426,11.5758048404
 04/25  09:00:00,165.281338227,7.45319549889,0.00385505154853,0.0,80.527626,75.0917375,80.4309743563,38.9019770633,24.0426,17.486397293
 04/25  10:00:00,171.001440566,7.60553655314,1.54704844441,0.0,80.527626,79.0911225,71.7033845671,19.2342638563,32.0568,20.4123207108
 04/25  11:00:00,175.292212075,8.25511154776,4.44091589941,0.0,80.527626,79.0911225,55.4479202502,0.0,32.0568,23.3911202502
 04/25  12:00:00,177.340439609,8.81659097411,6.61593501029,0.0,80.527626,79.0911225,55.4979620371,0.0,32.0568,23.4411620371
 04/25  13:00:00,176.484485986,9.27719722343,9.27127635136,0.0,80.527626,75.0917375,44.4477714704,2.01583835583,16.0284,26.4035331145
 04/25  14:00:00,179.501735449,9.74577905632,11.8138959994,0.0,80.527626,75.0917375,36.6652892589,0.235350686529,16.0284,20.4015385724
 04/25  15:00:00,178.978016595,10.1389767185,12.9159626258,0.0,80.527626,73.092045,26.3853559686,2.7519549509,3.20568,20.4277210177
 04/25  16:00:00,174.04012021,8.24871650817,9.98878542818,0.0,80.527626,73.092045,9.05319451637,2.95887158424,3.20568,2.88864293212
 04/25  17:00:00,127.827338577,7.42682941421,7.88255701148,0.0,80.527626,29.818365,10.1998259136,4.10555359478,3.20568,2.88859231879
 04/25  18:00:00,125.60198739,7.41805189052,5.68485942222,0.0,80.527626,29.818365,18.9100269238,9.93181097753,3.20568,5.7725359463
 04/25  19:00:00,123.508926434,7.41719586557,3.60364805336,0.0,80.527626,29.818365,26.7801020897,14.9100132946,3.20568,8.66440879511
 04/25  20:00:00,124.669271518,7.41719586557,0.505541671628,0.0,80.527626,29.818365,39.3850228282,27.5229352287,3.20568,8.65640759946
 04/25  21:00:00,55.4800518391,0.0,0.0,0.0,15.863942322,29.242365,8.98280634434,0.0,3.20568,5.77712634434
 04/25  22:00:00,55.4982066922,0.0,0.0,0.0,15.863942322,29.242365,8.96642472992,0.0,3.20568,5.76074472992
 04/25  23:00:00,56.2491762576,0.0,0.0,0.0,15.863942322,29.242365,6.09370190483,0.0,3.20568,2.88802190483
 04/25  24:00:00,55.4998400366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.4889824216,0.0,0.0,0.0,15.863942322,29.242365,6.09035880173,0.0,3.20568,2.88467880173
 04/26  02:00:00,55.4674743529,0.0,0.0,0.0,15.863942322,29.242365,6.09023517361,0.0,3.20568,2.88455517361
 04/26  03:00:00,55.4480003543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.651397108,0.0,0.0,0.0,15.863942322,29.242365,6.09035570696,0.0,3.20568,2.88467570696
 04/26  05:00:00,55.6402908351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,63.0179613612,7.41719586557,0.0,0.0,15.863942322,29.818365,427.809177793,421.718845724,3.20568,2.88465206891
 04/26  07:00:00,120.387911975,7.41719586557,0.00111111398442,0.0,80.527626,29.818365,249.031038813,242.93653282,3.20568,2.88882599304
 04/26  08:00:00,165.375078911,7.41719586557,0.00964900762494,0.0,80.527626,75.0917375,168.067627053,132.449195841,24.0426,11.5758312117
 04/26  09:00:00,165.28295437,7.41965733151,0.00374659960167,0.0,80.527626,75.0917375,120.235223736,78.7064110871,24.0426,17.4862126493
 04/26  10:00:00,169.324415685,7.48720717419,0.004723133077,0.0,80.527626,79.0911225,97.484708365,45.0162169009,32.0568,20.4116914642
 04/26  11:00:00,170.332952026,7.59267261773,0.187856910286,0.0,80.527626,79.0911225,62.7936887828,7.34703854886,32.0568,23.3898502339
 04/26  12:00:00,172.858935947,8.23607426128,2.76529479999,0.0,80.527626,79.0911225,55.5876788284,0.0915659380728,32.0568,23.4393128903
 04/26  13:00:00,173.320280106,9.0954953963,6.32090044358,0.0,80.527626,75.0917375,49.9019013485,7.47273971498,16.0284,26.4007616335
 04/26  14:00:00,177.040345567,9.9900435546,9.13387629688,0.0,80.527626,75.0917375,41.1600603175,4.731418088,16.0284,20.4002422295
 04/26  15:00:00,178.53503248,10.941653966,11.6885349767,0.0,80.527626,73.092045,29.111496942,5.48054514878,3.20568,20.4252717933
 04/26  16:00:00,172.127684951,8.8457592392,7.49764961253,0.0,80.527626,73.092045,14.003264722,7.90872582407,3.20568,2.8888588979
 04/26  17:00:00,123.881150276,7.71286061178,3.69241575499,0.0,80.527626,29.818365,18.6296161731,12.5351339581,3.20568,2.88880221509
 04/26  18:00:00,121.624481543,7.60394346263,1.57067126493,0.0,80.527626,29.818365,25.5163365797,16.5386729264,3.20568,5.77198365325
 04/26  19:00:00,120.07978413,7.43293971389,0.0,0.0,80.527626,29.818365,38.7955460827,26.9263807105,3.20568,8.6634853722
 04/26  20:00:00,124.347434338,7.41719586557,0.0,0.0,80.527626,29.818365,72.4073990191,60.5462605504,3.20568,8.65545846872
 04/26  21:00:00,55.5758635291,0.0,0.0,0.0,15.863942322,29.242365,8.98310408414,0.0,3.20568,5.77742408414
 04/26  22:00:00,55.4660883022,0.0,0.0,0.0,15.863942322,29.242365,6.09582106779,0.0,3.20568,2.89014106779
 04/26  23:00:00,56.2367636842,0.0,0.0,0.0,15.863942322,29.242365,8.96134888619,0.0,3.20568,5.75566888619
 04/26  24:00:00,55.4773608077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.465830364,0.0,0.0,0.0,15.863942322,29.242365,6.09028696682,0.0,3.20568,2.88460696682
 04/27  02:00:00,55.4565279327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.449959749,0.0,0.0,0.0,15.863942322,29.242365,6.09015799852,0.0,3.20568,2.88447799852
 04/27  04:00:00,55.6521536796,0.0,0.0,0.0,15.863942322,29.242365,6.09027260181,0.0,3.20568,2.88459260181
 04/27  05:00:00,55.6312836337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,63.0249833889,7.41719586557,0.0,0.0,15.863942322,29.818365,370.209099206,364.118955248,3.20568,2.88446395733
 04/27  07:00:00,120.339009258,7.41719586557,0.000973339354171,0.0,80.527626,29.818365,244.887509666,238.793353956,3.20568,2.88847571052
 04/27  08:00:00,165.322919902,7.41719586557,0.0106723756398,0.0,80.527626,75.0917375,151.549368862,115.932288266,24.0426,11.574480596
 04/27  09:00:00,165.246531331,7.4188163585,0.00411697437895,0.0,80.527626,75.0917375,91.8201175574,50.2945811069,24.0426,17.4829364505
 04/27  10:00:00,172.255923904,7.4963057411,2.89591079419,0.0,80.527626,79.0911225,68.7210648877,16.2526902714,32.0568,20.4115746163
 04/27  11:00:00,179.316452983,7.70426871584,8.93986256308,0.0,80.527626,79.0911225,55.4790551373,0.0300200447563,32.0568,23.3922350925
 04/27  12:00:00,185.888341414,8.61715906853,15.2661151059,0.0,80.527626,79.0911225,55.4936172452,0.0,32.0568,23.4368172452
 04/27  13:00:00,188.824916587,9.70117577745,21.0768855345,0.0,80.527626,75.0917375,42.433027225,0.00995507176132,16.0284,26.3946721533
 04/27  14:00:00,196.255857941,11.0670851082,27.125217633,0.0,80.527626,75.0917375,36.4304765569,0.0,16.0284,20.4020765569
 04/27  15:00:00,202.814630231,12.6685483665,34.0880928215,0.0,80.527626,73.092045,23.63062291,0.0,3.20568,20.42494291
 04/27  16:00:00,199.721443684,10.3336670776,33.4277222138,0.0,80.527626,73.092045,6.10684734187,0.0125782146919,3.20568,2.88858912718
 04/27  17:00:00,150.687327582,8.81894442287,29.1769152988,0.0,80.527626,29.818365,6.09420778662,0.0,3.20568,2.88852778662
 04/27  18:00:00,148.633898968,8.72735053305,27.2177552045,0.0,80.527626,29.818365,8.97780725711,0.0,3.20568,5.77212725711
 04/27  19:00:00,143.507278228,8.29021084997,22.2701257879,0.0,80.527626,29.818365,11.8689680411,0.0,3.20568,8.66328804107
 04/27  20:00:00,141.222986474,7.74451653122,16.3102134765,0.0,80.527626,29.818365,9.03266434456,0.0495920691602,3.20568,5.7773922754
 04/27  21:00:00,55.8207309942,0.0,0.0,0.0,15.863942322,29.242365,11.861456918,0.0,3.20568,8.65577691798
 04/27  22:00:00,55.6610824259,0.0,0.0,0.0,15.863942322,29.242365,6.09609303282,0.0,3.20568,2.89041303282
 04/27  23:00:00,56.3920441415,0.0,0.0,0.0,15.863942322,29.242365,6.09366807127,0.0,3.20568,2.88798807127
 04/27  24:00:00,55.6675195057,0.0,0.0,0.0,15.863942322,29.242365,6.09035098642,0.0,3.20568,2.88467098642
 04/28  01:00:00,55.6598590082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.6432093268,0.0,0.0,0.0,15.863942322,29.242365,6.09021509406,0.0,3.20568,2.88453509406
 04/28  03:00:00,55.6311998653,0.0,0.0,0.0,15.863942322,29.242365,6.09032345863,0.0,3.20568,2.88464345863
 04/28  04:00:00,56.7464828991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.5499538512,0.0,0.0,0.0,15.863942322,29.242365,6.09018928242,0.0,3.20568,2.88450928242
 04/28  06:00:00,62.6778889676,7.41719586557,0.00254457922359,0.0,15.863942322,29.818365,57.7424340015,51.652136068,3.20568,2.88461793351
 04/28  07:00:00,121.116220153,7.41719586557,1.15010007804,0.0,80.527626,29.818365,36.3168271724,30.2226062013,3.20568,2.88854097107
 04/28  08:00:00,170.758507307,7.45760508223,5.41400501002,0.0,80.527626,75.0917375,44.429473158,11.7007560671,24.0426,8.68611709092
 04/28  09:00:00,177.343262465,7.83939891133,11.5454995782,0.0,80.527626,75.0917375,49.2225783559,4.78949806032,24.0426,20.3904802956
 04/28  10:00:00,188.619236933,8.60257589558,18.0058426236,0.0,80.527626,79.0911225,52.4703489078,0.0,32.0568,20.4135489078
 04/28  11:00:00,198.191820992,9.34363219356,26.0588520436,0.0,80.527626,79.0911225,52.5223753856,0.0,32.0568,20.4655753856
 04/28  12:00:00,206.63097827,10.31713662,34.1938666066,0.0,80.527626,79.0911225,58.4213989568,0.000754851810823,32.0568,26.3638441049
 04/28  13:00:00,208.02727522,12.051639504,37.8262787668,0.0,80.527626,75.0917375,42.4389594526,0.0166390158587,16.0284,26.3939204367
 04/28  14:00:00,213.416455796,13.7580992899,41.5107739966,0.0,80.527626,75.0917375,33.5169318861,0.00452899001033,16.0284,17.4840028961
 04/28  15:00:00,217.402201258,15.4886573986,45.7620268374,0.0,80.527626,73.092045,23.6543696346,0.0248249795366,3.20568,20.4238646551
 04/28  16:00:00,202.846280542,11.7447443875,35.0900062243,0.0,80.527626,73.092045,6.10877635068,0.0142801552297,3.20568,2.88881619545
 04/28  17:00:00,148.302934906,9.09489394909,26.503070727,0.0,80.527626,29.818365,6.09442660803,0.0,3.20568,2.88874660803
 04/28  18:00:00,144.148893835,8.56289617144,22.8965186472,0.0,80.527626,29.818365,11.854058114,0.0,3.20568,8.64837811404
 04/28  19:00:00,138.953859885,8.14394383308,18.1586178732,0.0,80.527626,29.818365,8.98837440641,0.0,3.20568,5.78269440641
 04/28  20:00:00,139.851588665,7.79325185322,15.1546407699,0.0,80.527626,29.818365,11.8609362656,0.0,3.20568,8.6552562656
 04/28  21:00:00,55.6467032775,0.0,0.0,0.0,15.863942322,29.242365,8.98307931195,0.0,3.20568,5.77739931195
 04/28  22:00:00,55.6576242297,0.0,0.0,0.0,15.863942322,29.242365,8.96627036189,0.0,3.20568,5.76059036189
 04/28  23:00:00,56.3537419746,0.0,0.0,0.0,15.863942322,29.242365,6.09361744765,0.0,3.20568,2.88793744765
 04/28  24:00:00,55.6256035016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.6081144777,0.0,0.0,0.0,15.863942322,29.242365,6.08860449168,0.0,3.20568,2.88292449168
 04/29  02:00:00,55.5777858662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.5510761896,0.0,0.0,0.0,15.863942322,29.242365,6.08851659775,0.0,3.20568,2.88283659775
 04/29  04:00:00,55.7505074496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.7278039275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,54.3050955672,0.0,0.0,0.0,15.863942322,29.242365,6.08858748069,0.0,3.20568,2.88290748069
 04/29  07:00:00,47.1138455306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.1579925769,0.0,0.0,0.0,15.863942322,29.242365,6.08865803018,0.0,3.20568,2.88297803018
 04/29  09:00:00,47.2117470936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.2320924386,0.0,0.0,0.0,15.863942322,29.242365,6.09010860335,0.0,3.20568,2.88442860335
 04/29  11:00:00,47.9352414519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.2605466764,0.0,0.0,0.0,15.863942322,29.242365,6.09021134191,0.0,3.20568,2.88453134191
 04/29  13:00:00,47.3289762983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.3729312243,0.0,0.0,0.0,15.863942322,29.242365,6.08862859867,0.0,3.20568,2.88294859867
 04/29  15:00:00,47.3823002157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2970499463,0.0,0.0,0.0,15.863942322,29.242365,6.08853991167,0.0,3.20568,2.88285991167
 04/29  17:00:00,49.3880730503,0.310096206847,1.78432622067,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,49.4388692525,0.337640241986,1.83264377478,0.0,15.863942322,29.242365,6.08861021976,0.0,3.20568,2.88293021976
 04/29  19:00:00,47.4784346078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,51.6998820926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.8267747261,0.0,0.0,0.0,15.863942322,29.242365,6.08852153701,0.0,3.20568,2.88284153701
 04/29  22:00:00,55.649720015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.3304489954,0.0,0.0,0.0,15.863942322,29.242365,6.08859190253,0.0,3.20568,2.88291190253
 04/29  24:00:00,55.6298620537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.6144740624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.599774966,0.0,0.0,0.0,15.863942322,29.242365,6.08865810944,0.0,3.20568,2.88297810944
 04/30  03:00:00,55.5946998387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.8233199538,0.0,0.0,0.0,15.863942322,29.242365,6.08856496637,0.0,3.20568,2.88288496637
 04/30  05:00:00,55.8142658351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,52.9617036166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.1617461979,0.0,0.0,0.0,15.863942322,29.242365,6.08863018167,0.0,3.20568,2.88295018167
 04/30  08:00:00,47.1337979061,0.0,0.0,0.0,15.863942322,29.242365,6.09014123923,0.0,3.20568,2.88446123923
 04/30  09:00:00,47.1304544981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.111578971,0.0,0.0,0.0,15.863942322,29.242365,6.09023774566,0.0,3.20568,2.88455774566
 04/30  11:00:00,47.7880130881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.1083994767,0.0,0.0,0.0,15.863942322,29.242365,6.09009280378,0.0,3.20568,2.88441280378
 04/30  13:00:00,47.1665483288,0.0,0.0,0.0,15.863942322,29.242365,6.0901894413,0.0,3.20568,2.8845094413
 04/30  14:00:00,47.2278315435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.2730384582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.2171186248,0.0,0.0,0.0,15.863942322,29.242365,6.0885931155,0.0,3.20568,2.8829131155
 04/30  17:00:00,47.229662045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.182989705,0.0,0.0,0.0,15.863942322,29.242365,6.08865787626,0.0,3.20568,2.88297787626
 04/30  19:00:00,47.4142621193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
