Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  20:00:00,51.7010681004,0.0,0.0,0.0,15.863942322,29.242365,6.08856407421,0.0,3.20568,2.88288407421
 04/30  21:00:00,55.839405694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6382653449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.2944148688,0.0,0.0,0.0,15.863942322,29.242365,6.08862886479,0.0,3.20568,2.88294886479
 04/30  24:00:00,55.5830313661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5567091517,0.0,0.0,0.0,15.863942322,29.242365,6.09028563979,0.0,3.20568,2.88460563979
 05/01  02:00:00,55.5327023294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5116292845,0.0,0.0,0.0,15.863942322,29.242365,6.09013472427,0.0,3.20568,2.88445472427
 05/01  04:00:00,55.7044965456,0.0,0.0,0.0,15.863942322,29.242365,6.09022490261,0.0,3.20568,2.88454490261
 05/01  05:00:00,55.6749564369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,61.1889201892,7.41719586557,0.0,0.0,15.863942322,29.818365,274.274844007,268.185209376,3.20568,2.88395463121
 05/01  07:00:00,120.077758382,7.41719586557,0.00129989677881,0.0,80.527626,29.818365,176.31059996,170.216137815,3.20568,2.8887821451
 05/01  08:00:00,165.24820046,7.41719586557,0.0107081751138,0.0,80.527626,75.0917375,94.0591487115,58.4436807039,24.0426,11.5728680076
 05/01  09:00:00,169.918796199,7.45580060563,4.57600429485,0.0,80.527626,75.0917375,55.4261915678,13.9044321434,24.0426,17.4791594244
 05/01  10:00:00,179.118068918,7.60026283321,9.57728633503,0.0,80.527626,79.0911225,54.1493376475,1.68462654701,32.0568,20.4079111005
 05/01  11:00:00,185.059073138,8.2041941722,14.1407139903,0.0,80.527626,79.0911225,52.5362125419,0.0157389309621,32.0568,20.4636736109
 05/01  12:00:00,192.504810392,9.16966597978,21.2992783623,0.0,80.527626,79.0911225,58.4170080116,0.0,32.0568,26.3602080116
 05/01  13:00:00,195.534672276,10.3934977864,27.060569856,0.0,80.527626,75.0917375,42.432728573,0.0166731805613,16.0284,26.3876553924
 05/01  14:00:00,204.346448648,11.9718063852,34.2756202152,0.0,80.527626,75.0917375,33.5088049715,0.0,16.0284,17.4804049715
 05/01  15:00:00,205.556465144,13.5791887833,35.8974015892,0.0,80.527626,73.092045,23.6459728372,0.0189880367197,3.20568,20.4213048005
 05/01  16:00:00,196.666291002,10.7583020591,29.9415279437,0.0,80.527626,73.092045,6.10703747943,0.0129702369011,3.20568,2.88838724253
 05/01  17:00:00,145.413888381,8.92386977125,23.8099660042,0.0,80.527626,29.818365,6.09442788012,0.0,3.20568,2.88874788012
 05/01  18:00:00,143.107690528,8.72467666517,21.7176850163,0.0,80.527626,29.818365,8.97724798169,0.0,3.20568,5.77156798169
 05/01  19:00:00,138.049613556,8.26068827855,16.9016953316,0.0,80.527626,29.818365,11.900738235,0.0326690537152,3.20568,8.66238918129
 05/01  20:00:00,132.354564885,7.68081709552,7.61475435698,0.0,80.527626,29.818365,16.9190840576,5.05885048442,3.20568,8.65455357314
 05/01  21:00:00,55.7297544002,0.0,0.0,0.0,15.863942322,29.242365,8.98208611284,0.0,3.20568,5.77640611284
 05/01  22:00:00,55.6035885814,0.0,0.0,0.0,15.863942322,29.242365,6.09592046531,0.0,3.20568,2.89024046531
 05/01  23:00:00,56.3453920543,0.0,0.0,0.0,15.863942322,29.242365,6.09362334723,0.0,3.20568,2.88794334723
 05/01  24:00:00,55.6153064317,0.0,0.0,0.0,15.863942322,29.242365,6.09024525313,0.0,3.20568,2.88456525313
 05/02  01:00:00,55.5851442343,0.0,0.0,0.0,15.863942322,29.242365,6.09008866163,0.0,3.20568,2.88440866163
 05/02  02:00:00,55.5590739585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.5438025999,0.0,0.0,0.0,15.863942322,29.242365,6.0901725365,0.0,3.20568,2.8844925365
 05/02  04:00:00,56.5856969494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.4034132531,0.0,0.0,0.0,15.863942322,29.242365,6.09025652132,0.0,3.20568,2.88457652132
 05/02  06:00:00,61.4509290976,7.41719586557,0.0,0.0,15.863942322,29.818365,239.162727997,233.072627595,3.20568,2.88442040162
 05/02  07:00:00,120.034030111,7.41719586557,0.00138958714102,0.0,80.527626,29.818365,142.709322641,136.614888908,3.20568,2.88875373228
 05/02  08:00:00,165.582524519,7.42375832713,0.331478119366,0.0,80.527626,75.0917375,76.1865619673,40.5705732281,24.0426,11.5733887392
 05/02  09:00:00,171.352490011,7.56370714618,5.88273893759,0.0,80.527626,75.0917375,51.6098984301,10.0934967189,24.0426,17.4738017111
 05/02  10:00:00,182.612382968,8.01100911696,12.6319044634,0.0,80.527626,79.0911225,52.9288225021,0.461254308361,32.0568,20.4107681937
 05/02  11:00:00,191.889884402,8.86482084016,20.268195213,0.0,80.527626,79.0911225,52.5184881589,0.0,32.0568,20.4616881589
 05/02  12:00:00,200.353725062,9.81022654563,28.4633489708,0.0,80.527626,79.0911225,58.4127249294,0.0,32.0568,26.3559249294
 05/02  13:00:00,202.934627157,11.3258039902,33.4820789379,0.0,80.527626,75.0917375,39.49893683,0.0115603443263,16.0284,23.4589764856
 05/02  14:00:00,211.513201479,13.1855660711,40.1851988192,0.0,80.527626,75.0917375,36.4248493,0.0,16.0284,20.3964493
 05/02  15:00:00,216.101545022,15.0879395287,44.8922379299,0.0,80.527626,73.092045,23.6445154215,0.018862761868,3.20568,20.4199726596
 05/02  16:00:00,209.507890871,12.0616591804,41.4351331861,0.0,80.527626,73.092045,6.1067166932,0.0126083701781,3.20568,2.88842832302
 05/02  17:00:00,159.755321965,10.0796534137,36.9369587168,0.0,80.527626,29.818365,6.09401670635,0.0,3.20568,2.88833670635
 05/02  18:00:00,157.792894804,9.93209345123,35.1284992622,0.0,80.527626,29.818365,8.97710481014,0.0,3.20568,5.77142481014
 05/02  19:00:00,153.334876495,9.39111272931,31.2210084233,0.0,80.527626,29.818365,11.8685068069,0.0,3.20568,8.66282680686
 05/02  20:00:00,148.157946762,8.51095736056,22.6728300477,0.0,80.527626,29.818365,8.99929369778,0.017330852624,3.20568,5.77628284515
 05/02  21:00:00,55.6963444623,0.0,0.0,0.0,15.863942322,29.242365,11.8607355551,0.0,3.20568,8.65505555507
 05/02  22:00:00,55.7193201974,0.0,0.0,0.0,15.863942322,29.242365,6.09604517899,0.0,3.20568,2.89036517899
 05/02  23:00:00,56.4433497898,0.0,0.0,0.0,15.863942322,29.242365,6.09350015453,0.0,3.20568,2.88782015453
 05/02  24:00:00,55.7120018602,0.0,0.0,0.0,15.863942322,29.242365,6.0902772752,0.0,3.20568,2.8845972752
 05/03  01:00:00,55.7016547631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.6878101697,0.0,0.0,0.0,15.863942322,29.242365,6.09011239531,0.0,3.20568,2.88443239531
 05/03  03:00:00,55.666155129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.8643805314,0.0,0.0,0.0,15.863942322,29.242365,6.09019014046,0.0,3.20568,2.88451014046
 05/03  05:00:00,55.8229443134,0.0,0.0,0.0,15.863942322,29.242365,6.0902679513,0.0,3.20568,2.8845879513
 05/03  06:00:00,60.8732348757,7.41719586557,0.00407894686688,0.0,15.863942322,29.818365,56.8473415858,53.6216615858,3.20568,0.02
 05/03  07:00:00,119.949132119,7.41719586557,0.00137534634151,0.0,80.527626,29.818365,41.8190801323,35.7248516295,3.20568,2.88854850276
 05/03  08:00:00,169.680050794,7.58321997481,4.22381137842,0.0,80.527626,75.0917375,47.537312548,11.9216990436,24.0426,11.5730135044
 05/03  09:00:00,179.497323449,8.38074306458,13.1496264869,0.0,80.527626,75.0917375,43.2617876592,1.73805581616,24.0426,17.481131843
 05/03  10:00:00,193.251893244,9.15873288911,22.0388877461,0.0,80.527626,79.0911225,52.4655803768,0.0,32.0568,20.4087803768
 05/03  11:00:00,207.09303243,10.0158180361,34.2394462661,0.0,80.527626,79.0911225,55.4390010282,0.0,32.0568,23.3822010282
 05/03  12:00:00,217.376570117,11.4897093564,43.7389146298,0.0,80.527626,79.0911225,55.4848494017,0.0,32.0568,23.4280494017
 05/03  13:00:00,217.973544376,13.5600684348,46.2490905636,0.0,80.527626,75.0917375,42.4283157703,0.0124253259995,16.0284,26.3874904443
 05/03  14:00:00,226.883240578,15.8328304677,52.880693296,0.0,80.527626,75.0917375,33.508831282,0.0,16.0284,17.480431282
 05/03  15:00:00,231.037780291,17.4649565634,57.41701637,0.0,80.527626,73.092045,23.6426897953,0.0193178171667,3.20568,20.4176919781
 05/03  16:00:00,215.169143573,12.6214874075,46.5199906257,0.0,80.527626,73.092045,6.10768265134,0.0135123587476,3.20568,2.88849029259
 05/03  17:00:00,158.269357085,9.40683178733,36.1198533887,0.0,80.527626,29.818365,6.09407070834,0.0,3.20568,2.88839070834
 05/03  18:00:00,156.804252004,8.9456126761,35.1132689748,0.0,80.527626,29.818365,8.9773004451,0.0,3.20568,5.7716204451
 05/03  19:00:00,153.549690263,8.52389313179,32.0054129756,0.0,80.527626,29.818365,11.8679546166,0.0,3.20568,8.66227461657
 05/03  20:00:00,149.238150075,8.07275748328,23.9182561522,0.0,80.527626,29.818365,11.8596799414,0.0,3.20568,8.65399994138
 05/03  21:00:00,55.8961774138,0.0,0.0,0.0,15.863942322,29.242365,8.98189205887,0.0,3.20568,5.77621205887
 05/03  22:00:00,55.7289657614,0.0,0.0,0.0,15.863942322,29.242365,6.09585167353,0.0,3.20568,2.89017167353
 05/03  23:00:00,56.4387885957,0.0,0.0,0.0,15.863942322,29.242365,6.09355548075,0.0,3.20568,2.88787548075
 05/03  24:00:00,55.716287071,0.0,0.0,0.0,15.863942322,29.242365,6.09018512889,0.0,3.20568,2.88450512889
 05/04  01:00:00,55.7212595573,0.0,0.0,0.0,15.863942322,29.242365,6.09025622023,0.0,3.20568,2.88457622023
 05/04  02:00:00,55.7073019775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.6735638471,0.0,0.0,0.0,15.863942322,29.242365,6.09008866137,0.0,3.20568,2.88440866137
 05/04  04:00:00,55.8717960216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.8408642175,0.0,0.0,0.0,15.863942322,29.242365,6.09016029615,0.0,3.20568,2.88448029615
 05/04  06:00:00,61.15671225,7.41719586557,0.281000671451,0.0,15.863942322,29.818365,47.6996688278,41.6094368798,3.20568,2.88455194799
 05/04  07:00:00,121.835547955,7.41719586557,1.86600940034,0.0,80.527626,29.818365,30.1084961996,24.0142092738,3.20568,2.8886069258
 05/04  08:00:00,173.471419214,7.68233324752,7.88336771388,0.0,80.527626,75.0917375,37.9884699833,5.26163610679,24.0426,8.68423387653
 05/04  09:00:00,181.385993434,8.55277008051,14.8507829581,0.0,80.527626,75.0917375,44.426338057,0.0,24.0426,20.383738057
 05/04  10:00:00,193.113570956,9.3390727218,21.7334265547,0.0,80.527626,79.0911225,49.5509435395,0.0,32.0568,17.4941435395
 05/04  11:00:00,206.840690084,10.2178597954,33.7967587053,0.0,80.527626,79.0911225,55.4366974835,0.00108820437374,32.0568,23.3788092791
 05/04  12:00:00,220.967748361,11.7916109225,47.0145341287,0.0,80.527626,79.0911225,55.4903898745,0.00820577811665,32.0568,23.4253840964
 05/04  13:00:00,229.19609487,14.085247185,56.9199012451,0.0,80.527626,75.0917375,42.4290151989,0.0190519921211,16.0284,26.3815632068
 05/04  14:00:00,242.69478931,16.4015775365,68.0847402817,0.0,80.527626,75.0917375,33.5150047953,0.00352189773978,16.0284,17.4830828976
 05/04  15:00:00,244.333764501,16.8521186173,71.2660259211,0.0,80.527626,73.092045,23.6439293431,0.0235617764745,3.20568,20.4146875666
 05/04  16:00:00,232.643364417,13.2706463732,63.2000203109,0.0,80.527626,73.092045,6.11396201517,0.0197574024835,3.20568,2.88852461268
 05/04  17:00:00,177.967235802,10.5834149735,54.5525861312,0.0,80.527626,29.818365,8.96779723025,0.00539581194944,3.20568,5.7567214183
 05/04  18:00:00,172.669519513,10.1013450595,49.7464530414,0.0,80.527626,29.818365,8.980418797,0.0036547664094,3.20568,5.77108403059
 05/04  19:00:00,166.521844653,9.29022119919,44.1300665481,0.0,80.527626,29.818365,8.99144266175,0.00469786660833,3.20568,5.78106479514
 05/04  20:00:00,161.926848765,8.6051750458,37.4109953123,0.0,80.527626,29.818365,11.8599408048,0.0,3.20568,8.65426080479
 05/04  21:00:00,55.9773579841,0.0,0.0,0.0,15.863942322,29.242365,8.98220743742,0.0,3.20568,5.77652743742
 05/04  22:00:00,55.7948177929,0.0,0.0,0.0,15.863942322,29.242365,6.09572365791,0.0,3.20568,2.89004365791
 05/04  23:00:00,56.505834297,0.0,0.0,0.0,15.863942322,29.242365,8.96111254671,0.0,3.20568,5.75543254671
 05/04  24:00:00,55.7820175534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.7560413493,0.0,0.0,0.0,15.863942322,29.242365,6.09017275754,0.0,3.20568,2.88449275754
 05/05  02:00:00,55.7378001084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.7307813649,0.0,0.0,0.0,15.863942322,29.242365,6.09023778993,0.0,3.20568,2.88455778993
 05/05  04:00:00,56.9374008217,0.0,0.0,0.0,15.863942322,29.242365,6.09006477547,0.0,3.20568,2.88438477547
 05/05  05:00:00,56.7538718274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,74.5123924534,7.41719586557,13.1138567205,0.0,15.863942322,29.818365,9.98806763479,3.89793737822,3.20568,2.88445025657
 05/05  07:00:00,134.865756497,7.41719586557,14.765825637,0.0,80.527626,29.818365,6.0942016382,0.0,3.20568,2.8885216382
 05/05  08:00:00,185.624114724,8.37097252211,19.2482461409,0.0,80.527626,75.0917375,35.6234197848,0.00851993420722,24.0426,11.5722998506
 05/05  09:00:00,188.946889182,9.13024902912,21.7807748772,0.0,80.527626,75.0917375,41.5145195816,0.0,24.0426,17.4719195816
 05/05  10:00:00,195.767181493,9.39563882589,24.3228803677,0.0,80.527626,79.0911225,52.4635694727,0.0,32.0568,20.4067694727
 05/05  11:00:00,201.239791208,9.68314791815,28.7725726708,0.0,80.527626,79.0911225,52.5135665772,0.0,32.0568,20.4567665772
 05/05  12:00:00,211.937410102,10.3835721675,39.4345502849,0.0,80.527626,79.0911225,55.4822713525,0.0,32.0568,23.4254713525
 05/05  13:00:00,216.771346764,11.2654544033,47.3572767577,0.0,80.527626,75.0917375,42.4200037975,0.012033645851,16.0284,26.3795701517
 05/05  14:00:00,230.582236729,12.9447341666,59.4663357143,0.0,80.527626,75.0917375,33.5136226425,0.00245455659314,16.0284,17.4827680859
 05/05  15:00:00,242.954440458,14.7077718534,72.0427073355,0.0,80.527626,73.092045,23.6390231172,0.0194889670165,3.20568,20.4138541502
 05/05  16:00:00,236.836536028,11.5968318152,69.0248551675,0.0,80.527626,73.092045,6.11015597491,0.0159558761595,3.20568,2.88852009875
 05/05  17:00:00,178.497601918,9.53116325358,56.1292361996,0.0,80.527626,29.818365,8.96237381563,0.0,3.20568,5.75669381563
 05/05  18:00:00,172.545121293,9.18854122724,50.5359971916,0.0,80.527626,29.818365,8.97666540319,0.0,3.20568,5.77098540319
 05/05  19:00:00,168.336706429,8.78229594089,46.7437029465,0.0,80.527626,29.818365,8.98658742927,0.0,3.20568,5.78090742927
 05/05  20:00:00,165.301611677,8.26262372517,41.3839121183,0.0,80.527626,29.818365,11.8596768476,0.0,3.20568,8.65399684759
 05/05  21:00:00,55.7980503397,0.0,0.0,0.0,15.863942322,29.242365,8.98199627969,0.0,3.20568,5.77631627969
 05/05  22:00:00,55.814635689,0.0,0.0,0.0,15.863942322,29.242365,6.09563346992,0.0,3.20568,2.88995346992
 05/05  23:00:00,56.5220611425,0.0,0.0,0.0,15.863942322,29.242365,6.09346074475,0.0,3.20568,2.88778074475
 05/05  24:00:00,55.8085134877,0.0,0.0,0.0,15.863942322,29.242365,6.09026160136,0.0,3.20568,2.88458160136
 05/06  01:00:00,55.7944359578,0.0,0.0,0.0,15.863942322,29.242365,6.08851278656,0.0,3.20568,2.88283278656
 05/06  02:00:00,55.7832094384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.7725004802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,56.0140828082,0.0,0.0,0.0,15.863942322,29.242365,6.0885448973,0.0,3.20568,2.8828648973
 05/06  05:00:00,55.9821592192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,53.1188645891,0.0,0.0,0.0,15.863942322,29.242365,6.08857663372,0.0,3.20568,2.88289663372
 05/06  07:00:00,47.3239809757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.3205823015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.3238543335,0.0,0.0,0.0,15.863942322,29.242365,6.09016973768,0.0,3.20568,2.88448973768
 05/06  10:00:00,47.2934732611,0.0,0.0,0.0,15.863942322,29.242365,6.09022891456,0.0,3.20568,2.88454891456
 05/06  11:00:00,47.9740397483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2463321636,0.0,0.0,0.0,15.863942322,29.242365,6.09005048931,0.0,3.20568,2.88437048931
 05/06  13:00:00,47.2541884777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.2632633251,0.0,0.0,0.0,15.863942322,29.242365,6.08861181812,0.0,3.20568,2.88293181812
 05/06  15:00:00,47.2584380225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.1694546434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.1743364009,0.0,0.0,0.0,15.863942322,29.242365,6.08848677646,0.0,3.20568,2.88280677646
 05/06  18:00:00,47.1705689314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.3868255447,0.0,0.0,0.0,15.863942322,29.242365,6.08851812045,0.0,3.20568,2.88283812045
 05/06  20:00:00,50.2089013616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.7846813384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.6125474827,0.0,0.0,0.0,15.863942322,29.242365,6.08854942279,0.0,3.20568,2.88286942279
 05/06  23:00:00,56.3093404176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.6203568993,0.0,0.0,0.0,15.863942322,29.242365,6.08858068545,0.0,3.20568,2.88290068545
 05/07  01:00:00,55.6112713734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.6035427336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.5957639477,0.0,0.0,0.0,15.863942322,29.242365,6.08860614188,0.0,3.20568,2.88292614188
 05/07  04:00:00,55.8164500535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.7984871945,0.0,0.0,0.0,15.863942322,29.242365,6.08847641484,0.0,3.20568,2.88279641484
 05/07  06:00:00,52.9428832951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.1678493377,0.0,0.0,0.0,15.863942322,29.242365,6.08850249081,0.0,3.20568,2.88282249081
 05/07  08:00:00,47.2011054881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.2549554508,0.0,0.0,0.0,15.863942322,29.242365,6.09010727494,0.0,3.20568,2.88442727494
 05/07  10:00:00,47.2734944485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.9641930683,0.0,0.0,0.0,15.863942322,29.242365,6.09016026134,0.0,3.20568,2.88448026134
 05/07  12:00:00,47.2851663762,0.0,0.0,0.0,15.863942322,29.242365,6.09021320993,0.0,3.20568,2.88453320993
 05/07  13:00:00,47.3320755789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.3550706395,0.0,0.0,0.0,15.863942322,29.242365,6.08854784779,0.0,3.20568,2.88286784779
 05/07  15:00:00,47.3437045451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.242586388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.2313316768,0.0,0.0,0.0,15.863942322,29.242365,6.08857345994,0.0,3.20568,2.88289345994
 05/07  18:00:00,47.2120825239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.4436637337,0.0,0.0,0.0,15.863942322,29.242365,6.0885990409,0.0,3.20568,2.8829190409
 05/07  20:00:00,50.264614447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.829333495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6448904493,0.0,0.0,0.0,15.863942322,29.242365,6.08846873011,0.0,3.20568,2.88278873011
 05/07  23:00:00,56.3124902116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.6017163955,0.0,0.0,0.0,15.863942322,29.242365,6.08849443864,0.0,3.20568,2.88281443864
 05/08  01:00:00,55.5918253081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.5962547856,0.0,0.0,0.0,15.863942322,29.242365,6.09016521047,0.0,3.20568,2.88448521047
 05/08  03:00:00,55.5907600821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.8075550848,0.0,0.0,0.0,15.863942322,29.242365,6.09021151959,0.0,3.20568,2.88453151959
 05/08  05:00:00,55.7843427515,0.0,0.0,0.0,15.863942322,29.242365,6.09002165366,0.0,3.20568,2.88434165366
 05/08  06:00:00,59.4718274084,7.41719586557,0.0,0.0,15.863942322,29.818365,77.8682371894,74.6425571894,3.20568,0.02
 05/08  07:00:00,119.967797263,7.41719586557,0.0015343109028,0.0,80.527626,29.818365,50.7089688794,44.614841783,3.20568,2.88844709637
 05/08  08:00:00,165.266221911,7.41941856475,0.00584375478762,0.0,80.527626,75.0917375,67.6516736009,32.0368546794,24.0426,11.5722189215
 05/08  09:00:00,165.322645049,7.44712091975,0.00429473812822,0.0,80.527626,75.0917375,77.3487899387,35.8311798479,24.0426,17.4750100908
 05/08  10:00:00,169.469089734,7.58783382003,0.00285605909234,0.0,80.527626,79.0911225,87.221549705,34.7664745089,32.0568,20.3982751961
 05/08  11:00:00,170.463801954,7.87996738276,0.0,0.0,80.527626,79.0911225,67.6402164817,15.1306638975,32.0568,20.4527525842
 05/08  12:00:00,170.01088495,8.12303758935,0.0,0.0,80.527626,79.0911225,68.7058272,10.3025429341,32.0568,26.3464842659
 05/08  13:00:00,166.187693914,8.27527069452,0.0,0.0,80.527626,75.0917375,78.7216610897,39.246154657,16.0284,23.4471064328
 05/08  14:00:00,166.351500648,8.44354555676,0.0,0.0,80.527626,75.0917375,80.8252175153,47.3159082945,16.0284,17.4809092208
 05/08  15:00:00,164.654832697,8.77633527093,0.0,0.0,80.527626,73.092045,58.1730961682,34.5570162803,3.20568,20.4103998879
 05/08  16:00:00,163.845640679,7.5011055333,0.578472276401,0.0,80.527626,73.092045,27.6045722765,21.5103024071,3.20568,2.88858986946
 05/08  17:00:00,121.904556609,7.41719586557,1.99320307177,0.0,80.527626,29.818365,25.7290488779,19.6349102254,3.20568,2.88845865242
 05/08  18:00:00,121.661081507,7.41719586557,1.75381583702,0.0,80.527626,29.818365,31.9578134185,20.1057312476,3.20568,8.64640217087
 05/08  19:00:00,121.367537859,7.41719586557,1.2362127474,0.0,80.527626,29.818365,30.0857240033,21.0988555027,3.20568,5.78118850058
 05/08  20:00:00,123.321503739,7.41719586557,0.352022652967,0.0,80.527626,29.818365,34.8263752473,22.9669992781,3.20568,8.65369596922
 05/08  21:00:00,55.7034823947,0.0,0.0,0.0,15.863942322,29.242365,8.98151673636,0.0,3.20568,5.77583673636
 05/08  22:00:00,55.5762091837,0.0,0.0,0.0,15.863942322,29.242365,6.09573594629,0.0,3.20568,2.89005594629
 05/08  23:00:00,56.3014627273,0.0,0.0,0.0,15.863942322,29.242365,6.09344200118,0.0,3.20568,2.88776200118
 05/08  24:00:00,55.5909860893,0.0,0.0,0.0,15.863942322,29.242365,6.09009105069,0.0,3.20568,2.88441105069
 05/09  01:00:00,55.5689309319,0.0,0.0,0.0,15.863942322,29.242365,6.09013075315,0.0,3.20568,2.88445075315
 05/09  02:00:00,55.5433545756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.5277774277,0.0,0.0,0.0,15.863942322,29.242365,6.09017070403,0.0,3.20568,2.88449070403
 05/09  04:00:00,56.5776500054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.4069739422,0.0,0.0,0.0,15.863942322,29.242365,6.09021079977,0.0,3.20568,2.88453079977
 05/09  06:00:00,59.9174179031,7.41719586557,0.0,0.0,15.863942322,29.818365,213.584821067,207.494805757,3.20568,2.88433531073
 05/09  07:00:00,120.005950627,7.41719586557,0.00169562644979,0.0,80.527626,29.818365,130.87718787,124.783213065,3.20568,2.88829480474
 05/09  08:00:00,165.276965427,7.42212090469,0.010195318827,0.0,80.527626,75.0917375,78.9777270981,46.2522030244,24.0426,8.68292407376
 05/09  09:00:00,168.549082433,7.55389689346,3.09188750622,0.0,80.527626,75.0917375,62.0132583774,17.5876230317,24.0426,20.3830353457
 05/09  10:00:00,176.331927421,7.8631369203,6.53786586354,0.0,80.527626,79.0911225,60.3223407751,10.7805942164,32.0568,17.4849465587
 05/09  11:00:00,180.211908317,8.57953555503,8.97624100345,0.0,80.527626,79.0911225,55.4295292816,0.0,32.0568,23.3727292816
 05/09  12:00:00,184.86838519,9.35810176075,13.5258339888,0.0,80.527626,79.0911225,55.4741617386,0.0,32.0568,23.4173617386
 05/09  13:00:00,186.126207418,10.3426962332,17.7584067772,0.0,80.527626,75.0917375,39.5041732573,0.0305302552651,16.0284,23.4452430021
 05/09  14:00:00,190.402201739,11.5944713546,20.7789804208,0.0,80.527626,75.0917375,36.4189207628,0.0,16.0284,20.3905207628
 05/09  15:00:00,190.985208406,12.6916068034,22.2863172973,0.0,80.527626,73.092045,20.7153315928,0.0133074999,3.20568,17.4963440929
 05/09  16:00:00,186.003859938,10.1674784831,19.9517037947,0.0,80.527626,73.092045,6.10775867425,0.0138688386949,3.20568,2.88820983556
 05/09  17:00:00,138.322286038,8.67756731995,17.0421784379,0.0,80.527626,29.818365,8.96256273178,0.0,3.20568,5.75688273178
 05/09  18:00:00,137.788756721,8.60376333623,16.5843843741,0.0,80.527626,29.818365,8.9765686057,0.0,3.20568,5.7708886057
 05/09  19:00:00,134.137955126,8.22542333443,13.3322599542,0.0,80.527626,29.818365,9.79711861741,0.810860929823,3.20568,5.78057768759
 05/09  20:00:00,127.248964945,7.66814782022,4.20931960337,0.0,80.527626,29.818365,24.6921045811,12.8330412137,3.20568,8.65338336741
 05/09  21:00:00,55.5460411874,0.0,0.0,0.0,15.863942322,29.242365,8.98189232803,0.0,3.20568,5.77621232803
 05/09  22:00:00,55.580897122,0.0,0.0,0.0,15.863942322,29.242365,6.09541855971,0.0,3.20568,2.88973855971
 05/09  23:00:00,56.3031523548,0.0,0.0,0.0,15.863942322,29.242365,6.09324583223,0.0,3.20568,2.88756583223
 05/09  24:00:00,55.5864097788,0.0,0.0,0.0,15.863942322,29.242365,6.09006051595,0.0,3.20568,2.88438051595
 05/10  01:00:00,55.5744207787,0.0,0.0,0.0,15.863942322,29.242365,6.09009458335,0.0,3.20568,2.88441458335
 05/10  02:00:00,55.5599678706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.551260989,0.0,0.0,0.0,15.863942322,29.242365,6.09012820554,0.0,3.20568,2.88444820554
 05/10  04:00:00,55.7509453277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.7152213622,0.0,0.0,0.0,15.863942322,29.242365,6.0901619958,0.0,3.20568,2.8844819958
 05/10  06:00:00,59.5659957701,7.41719586557,0.0,0.0,15.863942322,29.818365,209.885780212,203.795584359,3.20568,2.88451585329
 05/10  07:00:00,119.979531104,7.41719586557,0.00163058779924,0.0,80.527626,29.818365,108.409878086,102.315741272,3.20568,2.88845681326
 05/10  08:00:00,166.392332824,7.43515429092,1.1090960059,0.0,80.527626,75.0917375,60.2285596268,27.5027762571,24.0426,8.68318336971
 05/10  09:00:00,174.048116078,7.61106871275,8.49838277399,0.0,80.527626,75.0917375,52.6479318239,8.22497845243,24.0426,20.3803533714
 05/10  10:00:00,187.414117783,8.2026068372,17.2005181328,0.0,80.527626,79.0911225,49.6116093209,0.0701565670606,32.0568,17.4846527538
 05/10  11:00:00,198.941535199,9.04418145271,27.0947133673,0.0,80.527626,79.0911225,55.428286003,0.0,32.0568,23.371486003
 05/10  12:00:00,206.043323611,9.93469554147,33.9855699882,0.0,80.527626,79.0911225,55.4723872262,0.0,32.0568,23.4155872262
 05/10  13:00:00,208.500117433,11.4906071101,38.8493461189,0.0,80.527626,75.0917375,39.5045102461,0.0346696024898,16.0284,23.4414406436
 05/10  14:00:00,218.126626642,13.416161409,46.5397008105,0.0,80.527626,75.0917375,36.4296884277,0.0102157808714,16.0284,20.3910726468
 05/10  15:00:00,222.948443119,15.5682016254,51.2071231259,0.0,80.527626,73.092045,20.721939559,0.0234033045137,3.20568,17.4928562545
 05/10  16:00:00,214.687828693,12.3644967351,46.2638929221,0.0,80.527626,73.092045,6.11466193384,0.0205543779402,3.20568,2.8884275559
 05/10  17:00:00,163.411747943,9.95872547094,40.6763397711,0.0,80.527626,29.818365,8.87684876027,0.00102045307646,3.20568,5.6701483072
 05/10  18:00:00,162.521798095,9.73831589263,40.005298218,0.0,80.527626,29.818365,9.06246237019,0.0,3.20568,5.85678237019
 05/10  19:00:00,158.523602489,9.18678423008,36.2869682882,0.0,80.527626,29.818365,8.98669227317,0.0,3.20568,5.78101227317
 05/10  20:00:00,154.931965331,8.44989537572,30.6192541547,0.0,80.527626,29.818365,11.8590542061,0.0,3.20568,8.65337420615
 05/10  21:00:00,55.9410102046,0.0,0.0,0.0,15.863942322,29.242365,8.98123346082,0.0,3.20568,5.77555346082
 05/10  22:00:00,55.755723107,0.0,0.0,0.0,15.863942322,29.242365,6.09562251053,0.0,3.20568,2.88994251053
 05/10  23:00:00,56.4528572902,0.0,0.0,0.0,15.863942322,29.242365,6.09332959118,0.0,3.20568,2.88764959118
 05/10  24:00:00,55.7287128907,0.0,0.0,0.0,15.863942322,29.242365,6.08998664174,0.0,3.20568,2.88430664174
 05/11  01:00:00,55.7072523256,0.0,0.0,0.0,15.863942322,29.242365,6.09001375893,0.0,3.20568,2.88433375893
 05/11  02:00:00,55.6822602534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.6605647914,0.0,0.0,0.0,15.863942322,29.242365,6.09004115992,0.0,3.20568,2.88436115992
 05/11  04:00:00,55.8750157036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,55.8473040144,0.0,0.0,0.0,15.863942322,29.242365,6.09006872109,0.0,3.20568,2.88438872109
 05/11  06:00:00,59.7264983748,7.41719586557,0.280690074396,0.0,15.863942322,29.818365,46.7062028347,40.6161064916,3.20568,2.88441634317
 05/11  07:00:00,120.417080055,7.41719586557,0.457886983072,0.0,80.527626,29.818365,32.8967664081,26.802548887,3.20568,2.88853752106
 05/11  08:00:00,169.767024358,7.67442916426,4.21751376052,0.0,80.527626,75.0917375,44.5538803092,11.8287243583,24.0426,8.68255595089
 05/11  09:00:00,177.297544427,8.49188651292,10.8572708083,0.0,80.527626,75.0917375,46.0995740219,4.58222466191,24.0426,17.4747493599
 05/11  10:00:00,190.110220549,9.20344983401,18.8949301039,0.0,80.527626,79.0911225,52.4509015976,0.0,32.0568,20.3941015976
 05/11  11:00:00,204.038481421,9.96362940994,31.2554881326,0.0,80.527626,79.0911225,52.5073584946,0.0,32.0568,20.4505584946
 05/11  12:00:00,216.625530551,11.3518167971,43.1200543393,0.0,80.527626,79.0911225,55.4787227535,0.0060868862736,32.0568,23.4158358673
 05/11  13:00:00,223.364474765,13.2298710893,51.9453297565,0.0,80.527626,75.0917375,42.4150061148,0.0181273882677,16.0284,26.3684787265
 05/11  14:00:00,233.747617129,15.2150372897,60.3316677971,0.0,80.527626,75.0917375,33.5145457453,0.0107515359546,16.0284,17.4753942094
 05/11  15:00:00,241.971759854,17.1072314598,68.6503253421,0.0,80.527626,73.092045,23.6413897801,0.0271903718214,3.20568,20.4085194083
 05/11  16:00:00,227.420142545,12.6782449658,58.6024784907,0.0,80.527626,73.092045,6.1126567983,0.0184496745115,3.20568,2.88852712378
 05/11  17:00:00,168.034965565,9.63527131978,45.5914591734,0.0,80.527626,29.818365,6.0989277218,0.0048709092945,3.20568,2.8883768125
 05/11  18:00:00,164.117304391,9.02817291853,42.2857556234,0.0,80.527626,29.818365,8.97784755083,0.00196948489518,3.20568,5.77019806593
 05/11  19:00:00,160.785133261,8.59370294877,39.1098171771,0.0,80.527626,29.818365,11.8660769289,0.0,3.20568,8.66039692893
 05/11  20:00:00,155.602245087,8.17478192766,31.5444216565,0.0,80.527626,29.818365,8.98157187969,0.0,3.20568,5.77589187969
 05/11  21:00:00,55.9474603203,0.0,0.0,0.0,15.863942322,29.242365,11.8594403738,0.0,3.20568,8.65376037381
 05/11  22:00:00,55.7636345248,0.0,0.0,0.0,15.863942322,29.242365,6.09579058997,0.0,3.20568,2.89011058997
 05/11  23:00:00,56.4645471794,0.0,0.0,0.0,15.863942322,29.242365,6.09325682384,0.0,3.20568,2.88757682384
 05/11  24:00:00,55.7384121739,0.0,0.0,0.0,15.863942322,29.242365,6.09006688569,0.0,3.20568,2.88438688569
 05/12  01:00:00,55.6996329557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.6608334554,0.0,0.0,0.0,15.863942322,29.242365,6.0900848317,0.0,3.20568,2.8844048317
 05/12  03:00:00,55.6490687671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.7662333323,0.0,0.0,0.0,15.863942322,29.242365,6.09010590079,0.0,3.20568,2.88442590079
 05/12  05:00:00,56.5830793895,0.0,0.0,0.0,15.863942322,29.242365,6.09012709119,0.0,3.20568,2.88444709119
 05/12  06:00:00,61.8679052687,7.41719586557,2.0273553473,0.0,15.863942322,29.818365,40.8447260444,37.6190460444,3.20568,0.02
 05/12  07:00:00,124.268987381,7.41719586557,4.25968035748,0.0,80.527626,29.818365,27.2732976526,21.1793972612,3.20568,2.88822039147
 05/12  08:00:00,173.034462671,7.59473093256,7.52486334201,0.0,80.527626,75.0917375,45.3893784251,9.77664397526,24.0426,11.5701344498
 05/12  09:00:00,179.004075979,8.34796271679,12.6892319722,0.0,80.527626,75.0917375,47.4674174983,5.95699599318,24.0426,17.4678215051
 05/12  10:00:00,189.578269361,8.93860195949,18.6351472437,0.0,80.527626,79.0911225,52.8424550251,0.386486829278,32.0568,20.3991681958
 05/12  11:00:00,199.148276055,9.51467479707,26.8497298805,0.0,80.527626,79.0911225,52.5244908116,0.0177183631991,32.0568,20.4499724484
 05/12  12:00:00,206.435002253,10.4240070276,33.9026703197,0.0,80.527626,79.0911225,55.468504975,0.0,32.0568,23.411704975
 05/12  13:00:00,210.279594844,11.8361919604,40.3028921446,0.0,80.527626,75.0917375,39.4997957138,0.0318292087968,16.0284,23.439566505
 05/12  14:00:00,222.538782424,13.6211872792,50.7553596829,0.0,80.527626,75.0917375,36.4159416114,0.00541536826565,16.0284,20.3821262431
 05/12  15:00:00,230.242761518,15.8443170764,58.2247950605,0.0,80.527626,73.092045,20.7249103828,0.0257277110284,3.20568,17.4935026718
 05/12  16:00:00,212.292243607,11.9412716916,44.2671327129,0.0,80.527626,73.092045,8.98378131872,0.0216755813959,3.20568,5.75642573732
 05/12  17:00:00,153.630171134,9.07472264525,31.8249342148,0.0,80.527626,29.818365,6.09409319871,0.0,3.20568,2.88841319871
 05/12  18:00:00,148.478574372,8.74333916718,27.0238858605,0.0,80.527626,29.818365,8.97645217204,0.0,3.20568,5.77077217204
 05/12  19:00:00,141.068516732,8.25129609898,20.1545305392,0.0,80.527626,29.818365,8.98596445609,0.0,3.20568,5.78028445609
 05/12  20:00:00,137.858271233,7.86164267552,14.523171598,0.0,80.527626,29.818365,11.8585355369,0.0,3.20568,8.65285553686
 05/12  21:00:00,55.6434801941,0.0,0.0,0.0,15.863942322,29.242365,8.98142839376,0.0,3.20568,5.77574839376
 05/12  22:00:00,55.6752920691,0.0,0.0,0.0,15.863942322,29.242365,6.09574893352,0.0,3.20568,2.89006893352
 05/12  23:00:00,56.3882543974,0.0,0.0,0.0,15.863942322,29.242365,6.09306273273,0.0,3.20568,2.88738273273
 05/12  24:00:00,55.672928297,0.0,0.0,0.0,15.863942322,29.242365,6.0901213485,0.0,3.20568,2.8844413485
 05/13  01:00:00,55.6610496716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.6396145906,0.0,0.0,0.0,15.863942322,29.242365,6.08844239998,0.0,3.20568,2.88276239998
 05/13  03:00:00,55.625322432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.8371985894,0.0,0.0,0.0,15.863942322,29.242365,6.08843467615,0.0,3.20568,2.88275467615
 05/13  05:00:00,55.812643004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,51.5324328588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.1777836437,0.0,0.0,0.0,15.863942322,29.242365,6.0884266562,0.0,3.20568,2.8827466562
 05/13  08:00:00,47.1733318623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1877855982,0.0,0.0,0.0,15.863942322,29.242365,6.09010434206,0.0,3.20568,2.88442434206
 05/13  10:00:00,47.1878086045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.8765645745,0.0,0.0,0.0,15.863942322,29.242365,6.09011926111,0.0,3.20568,2.88443926111
 05/13  12:00:00,47.1898878424,0.0,0.0,0.0,15.863942322,29.242365,6.09013420509,0.0,3.20568,2.88445420509
 05/13  13:00:00,47.221384821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.2197612329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.2006187146,0.0,0.0,0.0,15.863942322,29.242365,6.08844945986,0.0,3.20568,2.88276945986
 05/13  16:00:00,47.1137427107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.1213723032,0.0,0.0,0.0,15.863942322,29.242365,6.08844104191,0.0,3.20568,2.88276104191
 05/13  18:00:00,47.1211519608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.3524505037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,50.1938766568,0.0,0.0,0.0,15.863942322,29.242365,6.08843261239,0.0,3.20568,2.88275261239
 05/13  21:00:00,55.7754468436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5804303379,0.0,0.0,0.0,15.863942322,29.242365,6.08842417934,0.0,3.20568,2.88274417934
 05/13  23:00:00,56.2678262122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.5754700131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5636244859,0.0,0.0,0.0,15.863942322,29.242365,6.08841334851,0.0,3.20568,2.88273334851
 05/14  02:00:00,55.5519965915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.5404091402,0.0,0.0,0.0,15.863942322,29.242365,6.08855337252,0.0,3.20568,2.88287337252
 05/14  04:00:00,55.7477272352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.7242977056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,51.4440262077,0.0,0.0,0.0,15.863942322,29.242365,6.08853962965,0.0,3.20568,2.88285962965
 05/14  07:00:00,47.107734555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.1411331534,0.0,0.0,0.0,15.863942322,29.242365,6.0900529783,0.0,3.20568,2.8843729783
 05/14  09:00:00,47.1993141991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.2344225064,0.0,0.0,0.0,15.863942322,29.242365,6.09006156307,0.0,3.20568,2.88438156307
 05/14  11:00:00,47.9430776764,0.0,0.0,0.0,15.863942322,29.242365,6.0900701902,0.0,3.20568,2.8843901902
 05/14  12:00:00,47.2766464875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.3313827432,0.0,0.0,0.0,15.863942322,29.242365,6.09007883676,0.0,3.20568,2.88439883676
 05/14  14:00:00,47.3672776137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.3855354992,0.0,0.0,0.0,15.863942322,29.242365,6.08855124737,0.0,3.20568,2.88287124737
 05/14  16:00:00,47.3029538915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.3028689678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.2954937775,0.0,0.0,0.0,15.863942322,29.242365,6.08853698005,0.0,3.20568,2.88285698005
 05/14  19:00:00,47.5568904787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,48.9596297427,0.0,0.0,0.0,15.863942322,29.242365,6.08852272038,0.0,3.20568,2.88284272038
 05/14  21:00:00,55.9382301004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.7249425882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.376412063,0.0,0.0,0.0,15.863942322,29.242365,6.08850847048,0.0,3.20568,2.88282847048
 05/14  24:00:00,55.6687870416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.656885094,0.0,0.0,0.0,15.863942322,29.242365,6.09001510135,0.0,3.20568,2.88433510135
 05/15  02:00:00,55.6471410148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.6383147611,0.0,0.0,0.0,15.863942322,29.242365,6.09001699527,0.0,3.20568,2.88433699527
 05/15  04:00:00,55.8684462905,0.0,0.0,0.0,15.863942322,29.242365,6.09001909984,0.0,3.20568,2.88433909984
 05/15  05:00:00,55.8496016127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,65.2507930197,7.41719586557,5.74532477851,0.0,15.863942322,29.818365,42.0681212741,35.9780999671,3.20568,2.88434130695
 05/15  07:00:00,125.768028414,7.41719586557,5.7423590666,0.0,80.527626,29.818365,25.7991427896,19.7050440543,3.20568,2.88841873532
 05/15  08:00:00,172.350132067,7.53821578575,6.89861927107,0.0,80.527626,75.0917375,43.9455217748,11.2217262043,24.0426,8.68119557057
 05/15  09:00:00,178.990489635,8.26736747253,12.756568347,0.0,80.527626,75.0917375,51.6667650346,7.24412739839,24.0426,20.3800376362
 05/15  10:00:00,191.370140671,8.96884539496,20.383565699,0.0,80.527626,79.0911225,49.7874595024,0.25350515149,32.0568,17.4771543509
 05/15  11:00:00,201.417264391,9.57015709467,29.0551599266,0.0,80.527626,79.0911225,52.518392726,0.0172120731004,32.0568,20.4443806529
 05/15  12:00:00,209.535858874,10.364462638,37.0512246826,0.0,80.527626,79.0911225,55.4629351629,0.0,32.0568,23.4061351629
 05/15  13:00:00,210.857910514,11.477678467,41.2345723043,0.0,80.527626,75.0917375,42.4043587288,0.0142428861833,16.0284,26.3617158426
 05/15  14:00:00,216.078802204,12.4936345758,45.4317428697,0.0,80.527626,75.0917375,33.498894836,0.00409869525164,16.0284,17.4663961408
 05/15  15:00:00,218.228291757,13.1727114723,48.8933017924,0.0,80.527626,73.092045,20.7226272062,0.0250714366871,3.20568,17.4918757696
 05/15  16:00:00,210.723996869,10.2957404963,44.3275627337,0.0,80.527626,73.092045,8.98395602682,0.0217577816873,3.20568,5.75651824513
 05/15  17:00:00,159.061154139,8.62206963528,37.6616365302,0.0,80.527626,29.818365,6.09410809171,0.0,3.20568,2.88842809171
 05/15  18:00:00,157.485169438,8.38509372672,36.3250915169,0.0,80.527626,29.818365,8.97628359733,0.0,3.20568,5.77060359733
 05/15  19:00:00,155.545848358,8.15099483149,34.3450902192,0.0,80.527626,29.818365,8.98561793981,0.0,3.20568,5.77993793981
 05/15  20:00:00,152.307607435,7.90152132462,29.9664996403,0.0,80.527626,29.818365,11.858835791,0.0,3.20568,8.65315579099
 05/15  21:00:00,55.9535974914,0.0,0.0,0.0,15.863942322,29.242365,8.98091018139,0.0,3.20568,5.77523018139
 05/15  22:00:00,55.7704268482,0.0,0.0,0.0,15.863942322,29.242365,6.09553375521,0.0,3.20568,2.88985375521
 05/15  23:00:00,56.4773738323,0.0,0.0,0.0,15.863942322,29.242365,6.09324314596,0.0,3.20568,2.88756314596
 05/15  24:00:00,55.7613458116,0.0,0.0,0.0,15.863942322,29.242365,6.08991983876,0.0,3.20568,2.88423983876
 05/16  01:00:00,55.7504153405,0.0,0.0,0.0,15.863942322,29.242365,6.08991516846,0.0,3.20568,2.88423516846
 05/16  02:00:00,55.7436775525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7283499532,0.0,0.0,0.0,15.863942322,29.242365,6.0899108562,0.0,3.20568,2.8842308562
 05/16  04:00:00,56.9297231888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.7350862356,0.0,0.0,0.0,15.863942322,29.242365,6.08990673232,0.0,3.20568,2.88422673232
 05/16  06:00:00,75.7437972851,7.41719586557,15.7560189162,0.0,15.863942322,29.818365,11.6760488231,5.58614612262,3.20568,2.88422270052
 05/16  07:00:00,137.424955305,7.41719586557,17.2922056395,0.0,80.527626,29.818365,6.11518304877,0.0212593353506,3.20568,2.88824371342
 05/16  08:00:00,193.908895772,8.51715068196,27.3326735299,0.0,80.527626,75.0917375,32.7338131909,0.00997697963691,24.0426,8.68123621124
 05/16  09:00:00,206.781156082,9.55556764149,39.0971811508,0.0,80.527626,75.0917375,41.510027413,0.0,24.0426,17.467427413
 05/16  10:00:00,221.082283717,10.4090193371,48.5185471163,0.0,80.527626,79.0911225,52.4486387728,0.0,32.0568,20.3918387728
 05/16  11:00:00,235.269988061,11.6198756195,60.771024209,0.0,80.527626,79.0911225,52.4979203016,0.0,32.0568,20.4411203016
 05/16  12:00:00,247.277364398,13.1797667081,71.90379163,0.0,80.527626,79.0911225,55.4686075244,0.00730518384065,32.0568,23.4045023406
 05/16  13:00:00,257.585166593,15.4208490508,83.9380315314,0.0,80.527626,75.0917375,39.489506095,0.0277519572445,16.0284,23.4333541378
 05/16  14:00:00,270.095134131,17.3967043237,94.4527648373,0.0,80.527626,75.0917375,33.5097161792,0.00663612954246,16.0284,17.4746800497
 05/16  15:00:00,274.880274268,19.5372474564,99.0949090363,0.0,80.527626,73.092045,23.6300381323,0.024462360026,3.20568,20.3998957723
 05/16  16:00:00,257.556640579,14.0964407186,87.2239690707,0.0,80.527626,73.092045,6.11669714113,0.0228021357327,3.20568,2.8882150054
 05/16  17:00:00,198.79793119,10.771710566,75.0708960527,0.0,80.527626,29.818365,6.09371312263,0.0,3.20568,2.88803312263
 05/16  18:00:00,201.409148606,10.5195285377,77.968341429,0.0,80.527626,29.818365,8.97572524783,0.0,3.20568,5.77004524783
 05/16  19:00:00,199.168189611,9.94595733205,76.335550297,0.0,80.527626,29.818365,11.8653423181,0.0,3.20568,8.65966231812
 05/16  20:00:00,190.706767272,9.1851426197,67.2213417461,0.0,80.527626,29.818365,8.98097109122,0.0,3.20568,5.77529109122
 05/16  21:00:00,55.8613665504,0.0,0.0,0.0,15.863942322,29.242365,11.8583693967,0.0,3.20568,8.65268939666
 05/16  22:00:00,55.8763480188,0.0,0.0,0.0,15.863942322,29.242365,6.09545738509,0.0,3.20568,2.88977738509
 05/16  23:00:00,56.5857170743,0.0,0.0,0.0,15.863942322,29.242365,6.09293128732,0.0,3.20568,2.88725128732
 05/16  24:00:00,55.868803835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.8479533428,0.0,0.0,0.0,15.863942322,29.242365,6.08998761257,0.0,3.20568,2.88430761257
 05/17  02:00:00,55.8301893437,0.0,0.0,0.0,15.863942322,29.242365,6.08997673959,0.0,3.20568,2.88429673959
 05/17  03:00:00,55.8212914971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0911478583,0.0,0.0,0.0,15.863942322,29.242365,6.08996611483,0.0,3.20568,2.88428611483
 05/17  05:00:00,56.0618800741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,87.7027941408,7.53890798183,29.2973483665,0.0,15.863942322,29.818365,6.10112886119,0.0110329312243,3.20568,2.88441592996
 05/17  07:00:00,148.532050166,7.41719586557,28.289359345,0.0,80.527626,29.818365,6.093832232,0.0,3.20568,2.888152232
 05/17  08:00:00,218.557087916,9.58458548021,50.8324646264,0.0,80.527626,75.0917375,35.6200318724,0.00895870705205,24.0426,11.5684731653
 05/17  09:00:00,233.049799334,10.6932128706,64.1928456894,0.0,80.527626,75.0917375,41.5018831595,0.0,24.0426,17.4592831595
 05/17  10:00:00,251.508403823,12.073996303,77.2406580374,0.0,80.527626,79.0911225,49.5350152356,0.0,32.0568,17.4782152356
 05/17  11:00:00,269.164579383,13.477256595,92.7499994668,0.0,80.527626,79.0911225,52.4971199678,0.0,32.0568,20.4403199678
 05/17  12:00:00,286.147005464,15.4892533329,108.403969378,0.0,80.527626,79.0911225,55.4616963566,0.0,32.0568,23.4048963566
 05/17  13:00:00,294.656487044,18.2075294228,118.182126432,0.0,80.527626,75.0917375,42.389544439,0.00139859927181,16.0284,26.3597458397
 05/17  14:00:00,289.972154976,19.7792373408,111.964174727,0.0,80.527626,75.0917375,33.4943758643,0.00133999225839,16.0284,17.464635872
 05/17  15:00:00,263.289642083,17.7949564915,89.3185022877,0.0,80.527626,73.092045,20.7195487607,0.024499487102,3.20568,17.4893692736
 05/17  16:00:00,249.134041312,12.3846338789,80.5629973401,0.0,80.527626,73.092045,8.97400951402,0.0121699081165,3.20568,5.7561596059
 05/17  17:00:00,205.205455746,10.0813158938,82.1798902934,0.0,80.527626,29.818365,6.09390617888,0.0,3.20568,2.88822617888
 05/17  18:00:00,191.562712565,9.38544615196,69.2265606155,0.0,80.527626,29.818365,8.9757475071,0.0,3.20568,5.7700675071
 05/17  19:00:00,177.871514926,8.93562124163,55.7167187318,0.0,80.527626,29.818365,8.98552011803,0.0,3.20568,5.77984011803
 05/17  20:00:00,166.676585888,8.39335544126,43.7459405556,0.0,80.527626,29.818365,11.8577890056,0.0,3.20568,8.65210900564
 05/17  21:00:00,55.993510392,0.0,0.0,0.0,15.863942322,29.242365,8.98104388008,0.0,3.20568,5.77536388008
 05/17  22:00:00,55.7963898116,0.0,0.0,0.0,15.863942322,29.242365,6.09517925327,0.0,3.20568,2.88949925327
 05/17  23:00:00,56.496909714,0.0,0.0,0.0,15.863942322,29.242365,6.09263372501,0.0,3.20568,2.88695372501
 05/17  24:00:00,55.7886866656,0.0,0.0,0.0,15.863942322,29.242365,6.09003586871,0.0,3.20568,2.88435586871
 05/18  01:00:00,55.7706626386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.7513463374,0.0,0.0,0.0,15.863942322,29.242365,6.09001699048,0.0,3.20568,2.88433699048
 05/18  03:00:00,55.7368420245,0.0,0.0,0.0,15.863942322,29.242365,6.08999990895,0.0,3.20568,2.88431990895
 05/18  04:00:00,55.9692038715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
