Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  05:00:00,55.9374930625,0.0,0.0,0.0,15.863942322,29.242365,6.08998299952,0.0,3.20568,2.88430299952
 05/18  06:00:00,70.406311593,7.41719586557,12.2710750316,0.0,15.863942322,29.818365,13.843015332,10.617335332,3.20568,0.02
 05/18  07:00:00,131.011138781,7.41719586557,10.9318060277,0.0,80.527626,29.818365,12.7948559338,6.70095962577,3.20568,2.88821630801
 05/18  08:00:00,179.392426154,8.23496074131,13.1970063857,0.0,80.527626,75.0917375,42.496008745,6.88532232791,24.0426,11.568086417
 05/18  09:00:00,182.821898201,8.88018877467,15.9518546775,0.0,80.527626,75.0917375,49.0465340075,7.54149631347,24.0426,17.462437694
 05/18  10:00:00,189.370656081,9.24784252621,18.1208935643,0.0,80.527626,79.0911225,53.9668828714,4.43010873774,32.0568,17.4799741337
 05/18  11:00:00,194.058753214,9.71359319358,21.610607514,0.0,80.527626,79.0911225,55.4148320019,0.0,32.0568,23.3580320019
 05/18  12:00:00,195.689780092,10.4777488071,23.1610117172,0.0,80.527626,79.0911225,55.4577384833,0.0,32.0568,23.4009384833
 05/18  13:00:00,192.29919141,11.3744231924,22.8692237383,0.0,80.527626,75.0917375,39.4950984206,0.0356519111706,16.0284,23.4310465094
 05/18  14:00:00,192.544108053,12.3529314171,22.1606844666,0.0,80.527626,75.0917375,33.5126734591,0.0181164968385,16.0284,17.4661569622
 05/18  15:00:00,192.415706498,13.321068623,23.0963548719,0.0,80.527626,73.092045,24.2421032198,0.633383495853,3.20568,20.403039724
 05/18  16:00:00,184.66413032,10.2415147062,18.5461289317,0.0,80.527626,73.092045,7.42778405933,1.33385762804,3.20568,2.88824643129
 05/18  17:00:00,134.508835175,8.24515708694,13.6790151248,0.0,80.527626,29.818365,8.57979297357,2.48605907672,3.20568,2.88805389686
 05/18  18:00:00,130.531068719,7.85993089925,10.1025273767,0.0,80.527626,29.818365,15.691384103,6.71519240046,3.20568,5.77051170253
 05/18  19:00:00,128.193218051,7.63293577293,7.76601643193,0.0,80.527626,29.818365,18.8820587354,9.89671128877,3.20568,5.77966744662
 05/18  20:00:00,128.134642127,7.45818260221,6.47823867303,0.0,80.527626,29.818365,23.7843753792,11.9260421491,3.20568,8.65265323011
 05/18  21:00:00,55.7552225479,0.0,0.0,0.0,15.863942322,29.242365,8.98046962353,0.0,3.20568,5.77478962353
 05/18  22:00:00,55.603607421,0.0,0.0,0.0,15.863942322,29.242365,6.09535720519,0.0,3.20568,2.88967720519
 05/18  23:00:00,56.3243261513,0.0,0.0,0.0,15.863942322,29.242365,6.09306829832,0.0,3.20568,2.88738829832
 05/18  24:00:00,55.6022925874,0.0,0.0,0.0,15.863942322,29.242365,6.08998692758,0.0,3.20568,2.88430692758
 05/19  01:00:00,55.5880596633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5743426398,0.0,0.0,0.0,15.863942322,29.242365,6.08996239725,0.0,3.20568,2.88428239725
 05/19  03:00:00,55.55784741,0.0,0.0,0.0,15.863942322,29.242365,6.08993897686,0.0,3.20568,2.88425897686
 05/19  04:00:00,56.6048071529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.4303515869,0.0,0.0,0.0,15.863942322,29.242365,6.08991574749,0.0,3.20568,2.88423574749
 05/19  06:00:00,58.4334509738,7.41719586557,0.0,0.0,15.863942322,29.818365,169.341410974,166.115730974,3.20568,0.02
 05/19  07:00:00,119.975177257,7.41719586557,0.00180692371768,0.0,80.527626,29.818365,92.3868283407,83.425059386,3.20568,5.75608895469
 05/19  08:00:00,166.156396463,7.44672913494,0.846871734214,0.0,80.527626,75.0917375,57.1235631352,24.3997234355,24.0426,8.6812396997
 05/19  09:00:00,174.532482813,7.68022706492,8.90180290361,0.0,80.527626,75.0917375,50.4464508425,8.94142311853,24.0426,17.4624277239
 05/19  10:00:00,186.007459171,8.33403257322,15.6716610694,0.0,80.527626,79.0911225,49.813203297,0.276979417591,32.0568,17.4794238794
 05/19  11:00:00,190.238732779,9.05597930614,18.4369705893,0.0,80.527626,79.0911225,55.4298114711,0.0148027226846,32.0568,23.3582087485
 05/19  12:00:00,195.233711416,9.82087717452,23.35102148,0.0,80.527626,79.0911225,53.760798474,0.0,32.0568,21.703998474
 05/19  13:00:00,199.085741628,11.3102584229,29.6620390388,0.0,80.527626,75.0917375,41.1724038586,0.0190870421786,16.0284,25.1249168164
 05/19  14:00:00,203.639282129,13.0049412004,32.512345463,0.0,80.527626,75.0917375,33.4944151482,0.00166291198679,16.0284,17.4643522362
 05/19  15:00:00,205.681123088,14.8669074772,34.7137052545,0.0,80.527626,73.092045,20.7107007958,0.0165603586078,3.20568,17.4884604372
 05/19  16:00:00,200.594235758,12.0025719693,32.6047710286,0.0,80.527626,73.092045,8.974155224,0.0121972427467,3.20568,5.75627798125
 05/19  17:00:00,150.593409689,9.95430167182,27.9373975346,0.0,80.527626,29.818365,6.09394476227,0.0,3.20568,2.88826476227
 05/19  18:00:00,147.953682328,9.80018853072,25.4665876535,0.0,80.527626,29.818365,8.97569236983,0.0,3.20568,5.77001236983
 05/19  19:00:00,143.910095509,9.26338789602,21.984945689,0.0,80.527626,29.818365,8.98478765017,0.0,3.20568,5.77910765017
 05/19  20:00:00,138.10446796,8.42874088325,15.6310820982,0.0,80.527626,29.818365,11.892158874,0.0346906612687,3.20568,8.65178821273
 05/19  21:00:00,55.6061852314,0.0,0.0,0.0,15.863942322,29.242365,8.98075231488,0.0,3.20568,5.77507231488
 05/19  22:00:00,55.6261452505,0.0,0.0,0.0,15.863942322,29.242365,6.09556899727,0.0,3.20568,2.88988899727
 05/19  23:00:00,56.3721827447,0.0,0.0,0.0,15.863942322,29.242365,6.09316252894,0.0,3.20568,2.88748252894
 05/19  24:00:00,55.6475444704,0.0,0.0,0.0,15.863942322,29.242365,6.08992846279,0.0,3.20568,2.88424846279
 05/20  01:00:00,55.6248362759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.6018504627,0.0,0.0,0.0,15.863942322,29.242365,6.08839097013,0.0,3.20568,2.88271097013
 05/20  03:00:00,55.5844499141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.7867347798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.7646232911,0.0,0.0,0.0,15.863942322,29.242365,6.08849403172,0.0,3.20568,2.88281403172
 05/20  06:00:00,50.0598405967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.1748664565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2402397144,0.0,0.0,0.0,15.863942322,29.242365,6.08844586029,0.0,3.20568,2.88276586029
 05/20  09:00:00,47.3143644965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.3508722036,0.0,0.0,0.0,15.863942322,29.242365,6.0899754718,0.0,3.20568,2.8842954718
 05/20  11:00:00,48.0511625647,0.0,0.0,0.0,15.863942322,29.242365,6.08994598542,0.0,3.20568,2.88426598542
 05/20  12:00:00,47.3809652895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.4351701798,0.0,0.0,0.0,15.863942322,29.242365,6.08849824939,0.0,3.20568,2.88281824939
 05/20  14:00:00,47.4637101293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.4727116765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,54.0665447626,0.6790379583,5.994077183,0.0,15.863942322,29.242365,6.08844975753,0.0,3.20568,2.88276975753
 05/20  17:00:00,56.6642264732,0.947808243711,8.31870924499,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,60.1500038626,1.32232127146,11.4323707876,0.0,15.863942322,29.242365,6.08849246127,0.0,3.20568,2.88281246127
 05/20  19:00:00,52.4611146112,0.505009400607,4.29504608244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,49.0469908933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,56.0128507041,0.0,0.0,0.0,15.863942322,29.242365,6.08850360782,0.0,3.20568,2.88282360782
 05/20  22:00:00,55.7950396008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.4520583712,0.0,0.0,0.0,15.863942322,29.242365,6.0884550821,0.0,3.20568,2.8827750821
 05/20  24:00:00,55.7457477235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.7269034871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.7114750131,0.0,0.0,0.0,15.863942322,29.242365,6.08840198606,0.0,3.20568,2.88272198606
 05/21  03:00:00,55.7010496189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.9302920407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.8873772712,0.0,0.0,0.0,15.863942322,29.242365,6.08849904093,0.0,3.20568,2.88281904093
 05/21  06:00:00,50.1606146818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.2579787749,0.0,0.0,0.0,15.863942322,29.242365,6.08844522893,0.0,3.20568,2.88276522893
 05/21  08:00:00,47.3044789109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.3689192999,0.0,0.0,0.0,15.863942322,29.242365,6.08996720707,0.0,3.20568,2.88428720707
 05/21  10:00:00,47.4015717189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,48.0949761292,0.0,0.0,0.0,15.863942322,29.242365,6.08993138992,0.0,3.20568,2.88425138992
 05/21  12:00:00,47.4199276864,0.0,0.0,0.0,15.863942322,29.242365,6.08989563866,0.0,3.20568,2.88421563866
 05/21  13:00:00,47.4790694424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.4911397854,0.0,0.0,0.0,15.863942322,29.242365,6.08844659493,0.0,3.20568,2.88276659493
 05/21  15:00:00,47.4918713478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.4472845088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.4022938562,0.0,0.0,0.0,15.863942322,29.242365,6.08839239982,0.0,3.20568,2.88271239982
 05/21  18:00:00,47.3977683529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,54.5760501066,0.6790379583,6.22077402823,0.0,15.863942322,29.242365,6.08848943431,0.0,3.20568,2.88280943431
 05/21  20:00:00,49.064167728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.9974085083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.7550193742,0.0,0.0,0.0,15.863942322,29.242365,6.0884345869,0.0,3.20568,2.8827545869
 05/21  23:00:00,56.4088052801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.706876514,0.0,0.0,0.0,15.863942322,29.242365,6.08838038483,0.0,3.20568,2.88270038483
 05/22  01:00:00,55.7024296788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.6910313383,0.0,0.0,0.0,15.863942322,29.242365,6.09004490765,0.0,3.20568,2.88436490765
 05/22  03:00:00,55.6821755041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.9234396225,0.0,0.0,0.0,15.863942322,29.242365,6.09000248337,0.0,3.20568,2.88432248337
 05/22  05:00:00,55.9036569496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,70.835748611,7.41719586557,12.7099338569,0.0,15.863942322,29.818365,19.0222277476,12.9322200281,3.20568,2.88432771944
 05/22  07:00:00,132.996246143,7.41719586557,12.8993810411,0.0,80.527626,29.818365,10.3304742656,4.23673333854,3.20568,2.8880609271
 05/22  08:00:00,185.633833479,8.50041229885,19.1381635926,0.0,80.527626,75.0917375,36.2081402278,0.599036139015,24.0426,11.5665040887
 05/22  09:00:00,195.487400895,9.52463084735,27.9083168216,0.0,80.527626,75.0917375,41.4959155752,0.0,24.0426,17.4533155752
 05/22  10:00:00,207.233204618,10.2497241709,34.8879910164,0.0,80.527626,79.0911225,49.5272430297,0.0,32.0568,17.4704430297
 05/22  11:00:00,220.047852669,11.2591271308,45.9534425748,0.0,80.527626,79.0911225,52.492242683,0.0,32.0568,20.435442683
 05/22  12:00:00,231.969692698,12.7395420625,57.0801289711,0.0,80.527626,79.0911225,55.4518747861,0.0,32.0568,23.3950747861
 05/22  13:00:00,238.809448798,14.6488241306,65.9928690161,0.0,80.527626,75.0917375,39.4638645591,0.0151132978027,16.0284,23.4203512613
 05/22  14:00:00,247.043037845,16.560220375,72.3138127159,0.0,80.527626,75.0917375,33.4973159029,0.00397857691627,16.0284,17.464937326
 05/22  15:00:00,248.704641817,18.3076922038,74.2330322452,0.0,80.527626,73.092045,23.6265966667,0.0237236285934,3.20568,20.3971930381
 05/22  16:00:00,229.141779456,13.7613338498,59.2292369639,0.0,80.527626,73.092045,6.10758618511,0.0136702638945,3.20568,2.88823592121
 05/22  17:00:00,162.121597347,10.7046522412,38.6382467615,0.0,80.527626,29.818365,6.09369792603,0.0,3.20568,2.88801792603
 05/22  18:00:00,154.69506635,10.213456001,31.7725622901,0.0,80.527626,29.818365,8.97584627907,0.0,3.20568,5.77016627907
 05/22  19:00:00,144.564197138,9.42507425114,22.2222433976,0.0,80.527626,29.818365,9.03704614927,0.0522822378226,3.20568,5.77908391145
 05/22  20:00:00,133.245564169,8.42511947719,10.58864187,0.0,80.527626,29.818365,15.9458720015,4.08853851128,3.20568,8.65165349027
 05/22  21:00:00,55.7721820012,0.0,0.0,0.0,15.863942322,29.242365,8.98055021545,0.0,3.20568,5.77487021545
 05/22  22:00:00,55.6260173779,0.0,0.0,0.0,15.863942322,29.242365,6.09501196932,0.0,3.20568,2.88933196932
 05/22  23:00:00,56.3291466469,0.0,0.0,0.0,15.863942322,29.242365,6.0931066814,0.0,3.20568,2.8874266814
 05/22  24:00:00,55.6176136413,0.0,0.0,0.0,15.863942322,29.242365,6.08988409534,0.0,3.20568,2.88420409534
 05/23  01:00:00,55.6032225744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.5846362931,0.0,0.0,0.0,15.863942322,29.242365,6.08983363306,0.0,3.20568,2.88415363306
 05/23  03:00:00,55.5761557191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.6256207701,0.0,0.0,0.0,15.863942322,29.242365,6.09001161014,0.0,3.20568,2.88433161014
 05/23  05:00:00,56.4614914635,0.0,0.0,0.0,15.863942322,29.242365,6.08996299494,0.0,3.20568,2.88428299494
 05/23  06:00:00,58.3879419389,7.41719586557,0.00331314120212,0.0,15.863942322,29.818365,106.720436182,103.494756182,3.20568,0.02
 05/23  07:00:00,120.689084953,7.41719586557,0.714574242973,0.0,80.527626,29.818365,49.7353535214,43.6415946887,3.20568,2.88807883269
 05/23  08:00:00,173.589271739,7.4305646462,8.23421163956,0.0,80.527626,75.0917375,47.6033410206,11.9946977441,24.0426,11.5660432765
 05/23  09:00:00,182.145621189,7.78491330807,16.3561048756,0.0,80.527626,75.0917375,46.7481103092,5.25067463307,24.0426,17.4548356761
 05/23  10:00:00,193.096391598,8.38844181727,22.6692202669,0.0,80.527626,79.0911225,49.8088709775,0.280308859926,32.0568,17.4717621176
 05/23  11:00:00,195.289285624,8.76012378763,23.7674416874,0.0,80.527626,79.0911225,52.5058449567,0.0153318899517,32.0568,20.4337130667
 05/23  12:00:00,190.958432332,8.85952613473,20.0559013325,0.0,80.527626,79.0911225,55.4522623058,0.0,32.0568,23.3954623058
 05/23  13:00:00,186.649503083,8.97465815066,19.6409145838,0.0,80.527626,75.0917375,41.1309931902,1.68148383267,16.0284,23.4211093575
 05/23  14:00:00,188.765501048,9.21341160062,21.5179163392,0.0,80.527626,75.0917375,35.5694851888,2.07622996702,16.0284,17.4648552217
 05/23  15:00:00,189.155099331,9.31643597347,23.8234329153,0.0,80.527626,73.092045,28.6372595982,5.03497645882,3.20568,20.3966031394
 05/23  16:00:00,186.151976082,7.75646306256,22.4651826494,0.0,80.527626,73.092045,7.56690955255,1.47338230331,3.20568,2.88784724924
 05/23  17:00:00,142.130827829,7.41719586557,22.0384250001,0.0,80.527626,29.818365,6.09372279215,0.0,3.20568,2.88804279215
 05/23  18:00:00,135.287641127,7.41719586557,15.2410066446,0.0,80.527626,29.818365,12.9513776528,3.97554920471,3.20568,5.77014844809
 05/23  19:00:00,131.69869469,7.41719586557,11.6904884388,0.0,80.527626,29.818365,16.6026520662,7.61796594433,3.20568,5.77900612189
 05/23  20:00:00,131.172263674,7.41719586557,9.75403510669,0.0,80.527626,29.818365,22.337485893,10.4803014058,3.20568,8.65150448718
 05/23  21:00:00,55.5968965592,0.0,0.0,0.0,15.863942322,29.242365,8.98041159242,0.0,3.20568,5.77473159242
 05/23  22:00:00,55.6120926976,0.0,0.0,0.0,15.863942322,29.242365,6.09545580578,0.0,3.20568,2.88977580578
 05/23  23:00:00,56.3151431297,0.0,0.0,0.0,15.863942322,29.242365,6.09305299021,0.0,3.20568,2.88737299021
 05/23  24:00:00,55.6044302714,0.0,0.0,0.0,15.863942322,29.242365,6.08983430314,0.0,3.20568,2.88415430314
 05/24  01:00:00,55.5896289334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.5712699445,0.0,0.0,0.0,15.863942322,29.242365,6.0900035078,0.0,3.20568,2.8843235078
 05/24  03:00:00,55.5644616622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7739426223,0.0,0.0,0.0,15.863942322,29.242365,6.0899484543,0.0,3.20568,2.8842684543
 05/24  05:00:00,55.7510248432,0.0,0.0,0.0,15.863942322,29.242365,6.08989359249,0.0,3.20568,2.88421359249
 05/24  06:00:00,58.0491299971,7.41719586557,0.0,0.0,15.863942322,29.818365,122.986137189,119.760457189,3.20568,0.02
 05/24  07:00:00,119.962596883,7.41719586557,0.00140650489794,0.0,80.527626,29.818365,89.2766586119,83.1829881664,3.20568,2.88799044549
 05/24  08:00:00,165.260612931,7.41784936886,0.00514173681081,0.0,80.527626,75.0917375,113.94879516,78.3408217331,24.0426,11.5653734274
 05/24  09:00:00,165.321634415,7.4410308758,0.00355310612537,0.0,80.527626,75.0917375,136.71092335,95.2151031341,24.0426,17.4532202154
 05/24  10:00:00,169.376180337,7.48452770292,0.00244585736388,0.0,80.527626,79.0911225,146.776426492,97.2498505838,32.0568,17.4697759082
 05/24  11:00:00,170.261188057,7.65332890988,0.0,0.0,80.527626,79.0911225,132.012175978,79.5228225732,32.0568,20.432553405
 05/24  12:00:00,169.765628614,7.87272980782,0.0,0.0,80.527626,79.0911225,125.811990121,70.3633897486,32.0568,23.3918003725
 05/24  13:00:00,165.955470827,8.04520333515,0.0,0.0,80.527626,75.0917375,119.433727807,79.9878862231,16.0284,23.4174415835
 05/24  14:00:00,166.11650107,8.22120674711,0.0,0.0,80.527626,75.0917375,101.134929254,67.6450014249,16.0284,17.4615278291
 05/24  15:00:00,164.219457198,8.3500042844,0.0,0.0,80.527626,73.092045,89.8577118798,69.1681734115,3.20568,17.4838584682
 05/24  16:00:00,163.161948375,7.42801398408,0.0,0.0,80.527626,73.092045,65.0964216715,56.1347177358,3.20568,5.75602393569
 05/24  17:00:00,119.865629928,7.41719586557,0.0,0.0,80.527626,29.818365,59.3771212169,53.2834299776,3.20568,2.88801123924
 05/24  18:00:00,119.865514725,7.41719586557,0.0,0.0,80.527626,29.818365,63.5522461002,54.5773887039,3.20568,5.76917739624
 05/24  19:00:00,120.08306939,7.41719586557,0.0,0.0,80.527626,29.818365,64.7900154687,55.8053678998,3.20568,5.77896756887
 05/24  20:00:00,120.070175538,7.41719586557,0.0,0.0,80.527626,29.818365,66.175636226,57.1955427033,3.20568,5.77441352263
 05/24  21:00:00,55.6315181644,0.0,0.0,0.0,15.863942322,29.242365,11.8565769317,0.0,3.20568,8.65089693173
 05/24  22:00:00,55.5228037915,0.0,0.0,0.0,15.863942322,29.242365,6.09542352964,0.0,3.20568,2.88974352964
 05/24  23:00:00,56.2693438244,0.0,0.0,0.0,15.863942322,29.242365,6.09290634727,0.0,3.20568,2.88722634727
 05/24  24:00:00,55.5537877316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5425978375,0.0,0.0,0.0,15.863942322,29.242365,6.08998686189,0.0,3.20568,2.88430686189
 05/25  02:00:00,55.5224921639,0.0,0.0,0.0,15.863942322,29.242365,6.08992534556,0.0,3.20568,2.88424534556
 05/25  03:00:00,55.5017430853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7065652906,0.0,0.0,0.0,15.863942322,29.242365,6.08986410846,0.0,3.20568,2.88418410846
 05/25  05:00:00,55.6919563789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,58.162413135,7.41719586557,0.0,0.0,15.863942322,29.818365,205.871055715,199.781070405,3.20568,2.88430531017
 05/25  07:00:00,119.979965075,7.41719586557,0.00156366822519,0.0,80.527626,29.818365,113.30576318,107.212236586,3.20568,2.88784659454
 05/25  08:00:00,165.249193264,7.41943759748,0.00589898736734,0.0,80.527626,75.0917375,76.4076958532,43.2093490404,24.0426,9.15574681279
 05/25  09:00:00,166.45972917,7.52528604536,1.06940732765,0.0,80.527626,75.0917375,61.5866992685,20.5614511417,24.0426,16.9826481269
 05/25  10:00:00,174.693158994,7.69750581329,5.09022059035,0.0,80.527626,79.0911225,63.787755496,11.35216795,32.0568,20.378787546
 05/25  11:00:00,179.129422396,8.21594007161,8.25789343022,0.0,80.527626,79.0911225,52.4875687454,0.0,32.0568,20.4307687454
 05/25  12:00:00,180.676137781,8.82521667737,9.88988663972,0.0,80.527626,79.0911225,52.5250724975,0.0,32.0568,20.4682724975
 05/25  13:00:00,179.053441915,9.42483433009,11.6494984647,0.0,80.527626,75.0917375,42.4056501292,0.0356971133055,16.0284,26.3415530159
 05/25  14:00:00,182.055220967,10.1146467185,13.96084082,0.0,80.527626,75.0917375,33.4836659768,0.0,16.0284,17.4552659768
 05/25  15:00:00,184.229207694,11.1581099734,17.1033845283,0.0,80.527626,73.092045,20.6963410555,0.012479009982,3.20568,17.4781820455
 05/25  16:00:00,180.89550332,9.1895148521,15.8488210386,0.0,80.527626,73.092045,6.10735944563,0.0137550441832,3.20568,2.88792440145
 05/25  17:00:00,133.325586175,7.92299846831,12.8330908633,0.0,80.527626,29.818365,6.09378174312,0.0,3.20568,2.88810174312
 05/25  18:00:00,131.3252883,7.74504854796,11.023418598,0.0,80.527626,29.818365,9.52791195452,0.552714315388,3.20568,5.76951763913
 05/25  19:00:00,128.472948235,7.58439106266,8.11101113131,0.0,80.527626,29.818365,17.1135361653,5.25006646177,3.20568,8.65778970349
 05/25  20:00:00,124.882892011,7.43235848014,4.72377104458,0.0,80.527626,29.818365,20.8887369077,11.9089828606,3.20568,5.77407404711
 05/25  21:00:00,55.722289642,0.0,0.0,0.0,15.863942322,29.242365,8.98008228741,0.0,3.20568,5.77440228741
 05/25  22:00:00,55.5929964062,0.0,0.0,0.0,15.863942322,29.242365,6.09520015094,0.0,3.20568,2.88952015094
 05/25  23:00:00,56.3252035353,0.0,0.0,0.0,15.863942322,29.242365,6.09302993973,0.0,3.20568,2.88734993973
 05/25  24:00:00,55.6105148663,0.0,0.0,0.0,15.863942322,29.242365,6.08989912492,0.0,3.20568,2.88421912492
 05/26  01:00:00,55.6010618652,0.0,0.0,0.0,15.863942322,29.242365,6.08983176052,0.0,3.20568,2.88415176052
 05/26  02:00:00,55.587244196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.5759105849,0.0,0.0,0.0,15.863942322,29.242365,6.08998884473,0.0,3.20568,2.88430884473
 05/26  04:00:00,56.6261024078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.4593086397,0.0,0.0,0.0,15.863942322,29.242365,6.08992133617,0.0,3.20568,2.88424133617
 05/26  06:00:00,58.3721453016,7.41719586557,0.00218403905341,0.0,15.863942322,29.818365,102.920847078,96.8309931038,3.20568,2.88417397417
 05/26  07:00:00,119.952176999,7.41719586557,0.00156171796173,0.0,80.527626,29.818365,64.1885084462,58.094830932,3.20568,2.88799751422
 05/26  08:00:00,165.58405856,7.49376701426,0.251402682064,0.0,80.527626,75.0917375,57.6107098848,24.8887654274,24.0426,8.67934445742
 05/26  09:00:00,169.185265328,7.88403320604,3.40758259846,0.0,80.527626,75.0917375,56.1380447165,14.6402951345,24.0426,17.455149582
 05/26  10:00:00,177.550916605,8.49911082076,7.128067341,0.0,80.527626,79.0911225,57.7878665723,8.25989319327,32.0568,17.471173379
 05/26  11:00:00,182.005487188,9.01513420752,10.317431963,0.0,80.527626,79.0911225,52.487600526,0.0,32.0568,20.430800526
 05/26  12:00:00,184.207996184,9.52675529179,12.6942031086,0.0,80.527626,79.0911225,55.4477483907,0.0,32.0568,23.3909483907
 05/26  13:00:00,183.687112665,10.3767949445,15.3009211556,0.0,80.527626,75.0917375,39.4745523543,0.0307749446875,16.0284,23.4153774096
 05/26  14:00:00,188.282433454,11.5263327638,18.7420080481,0.0,80.527626,75.0917375,33.4886029391,0.0,16.0284,17.4602029391
 05/26  15:00:00,189.942129824,12.844934098,21.0997130082,0.0,80.527626,73.092045,20.7007864876,0.0132842347073,3.20568,17.4818222529
 05/26  16:00:00,184.013759561,10.1350411659,18.0043536711,0.0,80.527626,73.092045,6.10776180198,0.0141346127885,3.20568,2.88794718919
 05/26  17:00:00,134.160180429,8.4264265872,13.1623587591,0.0,80.527626,29.818365,8.96167525544,0.0,3.20568,5.75599525544
 05/26  18:00:00,132.111494816,8.29122329251,11.2726787591,0.0,80.527626,29.818365,9.08330323028,0.108846575265,3.20568,5.76877665502
 05/26  19:00:00,128.82862095,7.96459590779,8.33794143964,0.0,80.527626,29.818365,12.4499405398,3.46582167955,3.20568,5.77843886023
 05/26  20:00:00,122.24198412,7.55077784662,2.22776196264,0.0,80.527626,29.818365,24.8248672179,15.8452910341,3.20568,5.77389618382
 05/26  21:00:00,55.4996863809,0.0,0.0,0.0,15.863942322,29.242365,11.8569642925,0.0,3.20568,8.65128429251
 05/26  22:00:00,55.5241889833,0.0,0.0,0.0,15.863942322,29.242365,6.095130392,0.0,3.20568,2.889450392
 05/26  23:00:00,56.2679932833,0.0,0.0,0.0,15.863942322,29.242365,6.09299418487,0.0,3.20568,2.88731418487
 05/26  24:00:00,55.5338753997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.5373616657,0.0,0.0,0.0,15.863942322,29.242365,6.08831961512,0.0,3.20568,2.88263961512
 05/27  02:00:00,55.5283695279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.5160893006,0.0,0.0,0.0,15.863942322,29.242365,6.08838074833,0.0,3.20568,2.88270074833
 05/27  04:00:00,55.7227232045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.707322242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,49.9991778052,0.0,0.0,0.0,15.863942322,29.242365,6.08844134632,0.0,3.20568,2.88276134632
 05/27  07:00:00,47.1027669747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.1724317505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.2750287074,0.0,0.0,0.0,15.863942322,29.242365,6.08988263964,0.0,3.20568,2.88420263964
 05/27  10:00:00,47.3264364247,0.0,0.0,0.0,15.863942322,29.242365,6.08980912802,0.0,3.20568,2.88412912802
 05/27  11:00:00,48.0329383422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.3527433991,0.0,0.0,0.0,15.863942322,29.242365,6.08995975103,0.0,3.20568,2.88427975103
 05/27  13:00:00,47.4051184084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.4323854268,0.0,0.0,0.0,15.863942322,29.242365,6.08841965468,0.0,3.20568,2.88273965468
 05/27  15:00:00,47.439699128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.3529312892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,53.7430646142,0.739808100844,5.646919878,0.0,15.863942322,29.242365,6.08845073958,0.0,3.20568,2.88277073958
 05/27  18:00:00,55.1409191922,0.902474449257,6.87694709258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,55.8195065254,0.945054422071,7.23403965811,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,51.6362787518,0.486646710515,3.55317776687,0.0,15.863942322,29.242365,6.08839202354,0.0,3.20568,2.88271202354
 05/27  21:00:00,55.9480637706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.7065344743,0.0,0.0,0.0,15.863942322,29.242365,6.08845162327,0.0,3.20568,2.88277162327
 05/27  23:00:00,56.3725933881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6619492714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6476357049,0.0,0.0,0.0,15.863942322,29.242365,6.08836105456,0.0,3.20568,2.88268105456
 05/28  02:00:00,55.6621363302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.6448842158,0.0,0.0,0.0,15.863942322,29.242365,6.08841610888,0.0,3.20568,2.88273610888
 05/28  04:00:00,55.8622640935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,55.8451449116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,50.1306153691,0.0,0.0,0.0,15.863942322,29.242365,6.08832288799,0.0,3.20568,2.88264288799
 05/28  07:00:00,47.2270959582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2824544184,0.0,0.0,0.0,15.863942322,29.242365,6.08990879858,0.0,3.20568,2.88422879858
 05/28  09:00:00,47.3578551094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.4025857252,0.0,0.0,0.0,15.863942322,29.242365,6.08982899006,0.0,3.20568,2.88414899006
 05/28  11:00:00,48.1115895943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.4510477664,0.0,0.0,0.0,15.863942322,29.242365,6.08944161531,0.0,3.20568,2.88376161531
 05/28  13:00:00,47.5056688962,0.0,0.0,0.0,15.863942322,29.242365,6.08989308489,0.0,3.20568,2.88421308489
 05/28  14:00:00,47.5128390254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.5171362479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,61.6247341428,1.32375045905,12.8270344211,0.0,15.863942322,29.242365,6.08834971449,0.0,3.20568,2.88266971449
 05/28  17:00:00,59.7770394076,1.1753937318,11.1518811563,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,64.4473547492,1.65031538569,15.3470759751,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,60.0710412572,1.23309572139,11.1042461937,0.0,15.863942322,29.242365,6.08843408152,0.0,3.20568,2.88275408152
 05/28  20:00:00,56.3840061454,0.882523214474,7.8253790443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,58.1632039642,0.199512347828,1.92440821644,0.0,15.863942322,29.242365,6.08838449269,0.0,3.20568,2.88270449269
 05/28  22:00:00,55.7890930258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.4396606578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7378809171,0.0,0.0,0.0,15.863942322,29.242365,6.08836428848,0.0,3.20568,2.88268428848
 05/29  01:00:00,55.7207692797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.7037244607,0.0,0.0,0.0,15.863942322,29.242365,6.08841290016,0.0,3.20568,2.88273290016
 05/29  03:00:00,55.7012364912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.9430050209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.9163138573,0.0,0.0,0.0,15.863942322,29.242365,6.08831422972,0.0,3.20568,2.88263422972
 05/29  06:00:00,50.2027089992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.2890331387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3343729459,0.0,0.0,0.0,15.863942322,29.242365,6.08988201945,0.0,3.20568,2.88420201945
 05/29  09:00:00,47.3936694011,0.0,0.0,0.0,15.863942322,29.242365,6.08979605082,0.0,3.20568,2.88411605082
 05/29  10:00:00,47.4361361585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,48.1549908781,0.0,0.0,0.0,15.863942322,29.242365,6.08993296437,0.0,3.20568,2.88425296437
 05/29  12:00:00,47.49057332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.5312515949,0.0,0.0,0.0,15.863942322,29.242365,6.08984701,0.0,3.20568,2.88416701
 05/29  14:00:00,47.5408609315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,56.7099841805,0.778794132214,8.39093033765,0.0,15.863942322,29.242365,6.08840684372,0.0,3.20568,2.88272684372
 05/29  16:00:00,68.0557972147,1.87129914498,18.6416810508,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,65.4819629399,1.99960417735,15.9766241888,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,69.0010657195,1.98079521481,19.5314451882,0.0,15.863942322,29.242365,6.08841576388,0.0,3.20568,2.88273576388
 05/29  19:00:00,66.3049418703,1.75097245808,16.7710251443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,61.6046566039,1.35240159845,12.532180619,0.0,15.863942322,29.242365,6.08843438781,0.0,3.20568,2.88275438781
 05/29  21:00:00,60.9453069424,0.466603754186,4.4104231244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8305302537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.4943713498,0.0,0.0,0.0,15.863942322,29.242365,6.08830493335,0.0,3.20568,2.88262493335
 05/29  24:00:00,55.7846593849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.7602040811,0.0,0.0,0.0,15.863942322,29.242365,6.08979765042,0.0,3.20568,2.88411765042
 05/30  02:00:00,55.7386539958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.7233514458,0.0,0.0,0.0,15.863942322,29.242365,6.08992734584,0.0,3.20568,2.88424734584
 05/30  04:00:00,56.9279353453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.7102475291,0.0,0.0,0.0,15.863942322,29.242365,6.08983501365,0.0,3.20568,2.88415501365
 05/30  06:00:00,68.2745139291,7.41719586557,11.1937868105,0.0,15.863942322,29.818365,15.015218957,8.92547611481,3.20568,2.88406284217
 05/30  07:00:00,134.90436995,7.41719586557,14.7951288497,0.0,80.527626,29.818365,6.28259295235,0.188881258761,3.20568,2.88803169359
 05/30  08:00:00,193.967799665,8.74280775753,27.1547830961,0.0,80.527626,75.0917375,32.7326919095,0.0119669873374,24.0426,8.67812492213
 05/30  09:00:00,210.009434944,9.9895698123,41.8514369692,0.0,80.527626,75.0917375,41.49724129,0.00317351918129,24.0426,17.4514677708
 05/30  10:00:00,229.227223123,11.2522187057,55.758654569,0.0,80.527626,79.0911225,49.5314303418,0.00879111970848,32.0568,17.4658392221
 05/30  11:00:00,245.337259499,12.8110469311,69.5741699933,0.0,80.527626,79.0911225,52.4935410789,0.0119688386465,32.0568,20.4247722403
 05/30  12:00:00,255.973178967,15.0405894389,78.6810701549,0.0,80.527626,79.0911225,55.4477060093,0.00816983206638,32.0568,23.3827361773
 05/30  13:00:00,260.376621194,17.8446970986,84.2736946568,0.0,80.527626,75.0917375,39.4419244149,0.00713196389022,16.0284,23.406392451
 05/30  14:00:00,271.497998999,20.3207049558,92.9113900628,0.0,80.527626,75.0917375,33.4857774367,0.00750911354326,16.0284,17.4498683232
 05/30  15:00:00,275.969161933,22.3438757163,97.3613047438,0.0,80.527626,73.092045,20.7009654839,0.0256449227888,3.20568,17.4696405611
 05/30  16:00:00,259.62760909,16.746315163,86.6322698775,0.0,80.527626,73.092045,6.1230858437,0.0296966091066,3.20568,2.88770923459
 05/30  17:00:00,191.84593508,11.4205067212,67.5537945264,0.0,80.527626,29.818365,6.10509258477,0.0115624854574,3.20568,2.88785009931
 05/30  18:00:00,183.443592328,10.364128942,60.2396225362,0.0,80.527626,29.818365,8.97753940791,0.00324593770978,3.20568,5.7686134702
 05/30  19:00:00,164.277701431,9.21856588004,42.2859569225,0.0,80.527626,29.818365,9.01122025947,0.0279571622798,3.20568,5.77758309719
 05/30  20:00:00,152.674453664,8.46099004915,31.4907261358,0.0,80.527626,29.818365,11.856301415,0.0,3.20568,8.65062141504
 05/30  21:00:00,55.7580729774,0.0,0.0,0.0,15.863942322,29.242365,8.97955572898,0.0,3.20568,5.77387572898
 05/30  22:00:00,55.7808178663,0.0,0.0,0.0,15.863942322,29.242365,6.09512770813,0.0,3.20568,2.88944770813
 05/30  23:00:00,56.4966110006,0.0,0.0,0.0,15.863942322,29.242365,6.09273153409,0.0,3.20568,2.88705153409
 05/30  24:00:00,55.7747026973,0.0,0.0,0.0,15.863942322,29.242365,6.08976142698,0.0,3.20568,2.88408142698
 05/31  01:00:00,55.7622455901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.754477327,0.0,0.0,0.0,15.863942322,29.242365,6.08988200975,0.0,3.20568,2.88420200975
 05/31  03:00:00,55.7484393796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.992145274,0.0,0.0,0.0,15.863942322,29.242365,6.08978350147,0.0,3.20568,2.88410350147
 05/31  05:00:00,55.9656808261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,76.9976921392,7.41719586557,20.2383839555,0.0,15.863942322,29.818365,9.05135822327,2.96144950246,3.20568,2.88422872082
 05/31  07:00:00,142.100812339,7.41719586557,21.934780533,0.0,80.527626,29.818365,6.09351755077,0.0,3.20568,2.88783755077
 05/31  08:00:00,201.873639089,8.60804638592,35.1789891403,0.0,80.527626,75.0917375,32.7305492058,0.0101034169945,24.0426,8.67784578879
 05/31  09:00:00,217.151108267,9.64420547346,49.3678395186,0.0,80.527626,75.0917375,41.4992006045,0.0,24.0426,17.4566006045
 05/31  10:00:00,227.714624243,10.168227049,55.3942482287,0.0,80.527626,79.0911225,49.5264332639,0.0,32.0568,17.4696332639
 05/31  11:00:00,242.696789017,11.0594167441,68.7714015631,0.0,80.527626,79.0911225,52.4782544594,0.0,32.0568,20.4214544594
 05/31  12:00:00,253.849323467,12.2914164771,79.3712558942,0.0,80.527626,79.0911225,55.4382344387,0.0,32.0568,23.3814344387
 05/31  13:00:00,251.556718229,13.4669788286,79.8977331985,0.0,80.527626,75.0917375,39.446093342,0.0129311509361,16.0284,23.404762191
 05/31  14:00:00,259.246190705,15.0153945421,86.0370218436,0.0,80.527626,75.0917375,33.4817658229,0.0,16.0284,17.4533658229
 05/31  15:00:00,260.533735301,16.3144128342,88.0220860549,0.0,80.527626,73.092045,20.6990249287,0.0202559734878,3.20568,17.4730889552
 05/31  16:00:00,247.850679007,12.1060279279,79.549129182,0.0,80.527626,73.092045,6.10686921014,0.0132513586098,3.20568,2.88793785153
 05/31  17:00:00,184.141483333,9.09967922936,62.1362226788,0.0,80.527626,29.818365,6.09334146589,0.0,3.20568,2.88766146589
 05/31  18:00:00,178.038314685,8.95174313094,56.1922538375,0.0,80.527626,29.818365,8.97399692987,0.0,3.20568,5.76831692987
 05/31  19:00:00,172.968652811,8.71779392592,51.1139193436,0.0,80.527626,29.818365,11.862198535,0.0,3.20568,8.65651853495
 05/31  20:00:00,167.312471825,8.36115422935,45.8964752454,0.0,80.527626,29.818365,8.9796390086,0.0,3.20568,5.7739590086
 05/31  21:00:00,55.996755337,0.0,0.0,0.0,15.863942322,29.242365,8.97934764406,0.0,3.20568,5.77366764406
 05/31  22:00:00,55.8186248872,0.0,0.0,0.0,15.863942322,29.242365,6.09519256672,0.0,3.20568,2.88951256672
 05/31  23:00:00,56.5221839672,0.0,0.0,0.0,15.863942322,29.242365,6.09290930821,0.0,3.20568,2.88722930821
 05/31  24:00:00,55.8126140243,0.0,0.0,0.0,15.863942322,29.242365,6.08987017408,0.0,3.20568,2.88419017408
 06/01  01:00:00,55.8051423162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.8006605188,0.0,0.0,0.0,15.863942322,29.242365,6.08976434349,0.0,3.20568,2.88408434349
 06/01  03:00:00,55.7977694698,0.0,0.0,0.0,15.863942322,29.242365,6.0898806301,0.0,3.20568,2.8842006301
 06/01  04:00:00,56.0646037039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.0465509726,0.0,0.0,0.0,15.863942322,29.242365,6.08977609956,0.0,3.20568,2.88409609956
 06/01  06:00:00,82.3243768683,7.49449730576,25.4032387723,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/01  07:00:00,147.117991098,7.41719586557,26.8699470003,0.0,80.527626,29.818365,6.09362358025,0.0,3.20568,2.88794358025
 06/01  08:00:00,218.415551955,10.2654109878,49.9916466216,0.0,80.527626,75.0917375,35.6132115283,0.00793281157182,24.0426,11.5626787167
 06/01  09:00:00,238.79436681,11.8730625906,68.7203140936,0.0,80.527626,75.0917375,41.0929034618,0.0,24.0426,17.0503034618
 06/01  10:00:00,264.711758926,13.6775416474,88.7972451798,0.0,80.527626,79.0911225,49.9110569191,0.00157006542553,32.0568,17.8526868537
 06/01  11:00:00,285.589055128,15.626709216,106.995690401,0.0,80.527626,79.0911225,52.4817910723,0.00450688470753,32.0568,20.4204841876
 06/01  12:00:00,296.315099601,18.1433033425,115.897719215,0.0,80.527626,79.0911225,52.5165766884,0.00335432110301,32.0568,20.4564223673
 06/01  13:00:00,298.960769597,21.3339999901,119.33836824,0.0,80.527626,75.0917375,39.437776396,0.00358448326056,16.0284,23.4057919127
 06/01  14:00:00,303.545071384,22.7488581785,122.502616156,0.0,80.527626,75.0917375,33.4886386456,0.00606428531862,16.0284,17.4541743603
 06/01  15:00:00,303.546323047,23.7239234892,123.529148091,0.0,80.527626,73.092045,20.6844461778,0.00518567380102,3.20568,17.473580504
 06/01  16:00:00,297.439470021,21.9661719981,119.181445877,0.0,80.527626,73.092045,6.11219768204,0.0186023410926,3.20568,2.88791534095
 06/01  17:00:00,230.612359203,15.8057467691,101.80570492,0.0,80.527626,29.818365,6.09994256894,0.00643026619272,3.20568,2.88783230275
 06/01  18:00:00,216.706355299,13.7905291622,89.9444704974,0.0,80.527626,29.818365,8.98144000248,0.00716749798427,3.20568,5.7685925045
 06/01  19:00:00,203.520368677,12.2204314854,78.1009796626,0.0,80.527626,29.818365,11.86380356,0.00128414931867,3.20568,8.65683941073
 06/01  20:00:00,190.485893415,11.0390621206,66.3372729945,0.0,80.527626,29.818365,8.97896572296,0.0,3.20568,5.77328572296
 06/01  21:00:00,56.0452666522,0.0,0.0,0.0,15.863942322,29.242365,8.97937264321,0.0,3.20568,5.77369264321
 06/01  22:00:00,55.8603385876,0.0,0.0,0.0,15.863942322,29.242365,6.09480219883,0.0,3.20568,2.88912219883
 06/01  23:00:00,56.5655866453,0.0,0.0,0.0,15.863942322,29.242365,6.09263230852,0.0,3.20568,2.88695230852
 06/01  24:00:00,55.8470590603,0.0,0.0,0.0,15.863942322,29.242365,6.0897459716,0.0,3.20568,2.8840659716
 06/02  01:00:00,55.8272732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.8073554971,0.0,0.0,0.0,15.863942322,29.242365,6.08985504438,0.0,3.20568,2.88417504438
 06/02  03:00:00,55.7858194724,0.0,0.0,0.0,15.863942322,29.242365,6.0897442772,0.0,3.20568,2.8840642772
 06/02  04:00:00,57.0103281443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.7965770502,0.0,0.0,0.0,15.863942322,29.242365,6.08985402334,0.0,3.20568,2.88417402334
 06/02  06:00:00,68.9054232941,7.61421846321,11.6026819396,0.0,15.863942322,29.818365,6.78092797456,3.55524797456,3.20568,0.02
 06/02  07:00:00,130.182576244,7.41719586557,10.1115358655,0.0,80.527626,29.818365,7.64629632223,1.55281256658,3.20568,2.88780375565
 06/02  08:00:00,182.243999432,9.76842897506,14.5219870774,0.0,80.527626,75.0917375,36.9351812935,1.33023808428,24.0426,11.5623432092
 06/02  09:00:00,185.434599319,10.7382302107,16.7125706716,0.0,80.527626,75.0917375,43.3858381957,1.8995480041,24.0426,17.4436901916
 06/02  10:00:00,192.312535395,11.665825491,18.6537546949,0.0,80.527626,79.0911225,49.690125715,0.176071156784,32.0568,17.4572545582
 06/02  11:00:00,198.30248224,12.6420222069,22.9181989777,0.0,80.527626,79.0911225,49.5766689473,0.0129967847097,32.0568,17.5068721626
 06/02  12:00:00,206.875423273,14.1284712194,30.6759031145,0.0,80.527626,79.0911225,55.4354818432,0.00100671830586,32.0568,23.3776751249
 06/02  13:00:00,210.359850368,15.9408215097,36.3148538519,0.0,80.527626,75.0917375,39.4563284872,0.0252993730968,16.0284,23.4026291141
 06/02  14:00:00,216.912094118,17.8866825469,40.9117489319,0.0,80.527626,75.0917375,33.4831462054,0.00290773085387,16.0284,17.4518384746
 06/02  15:00:00,219.124997233,19.9181449815,43.0922721512,0.0,80.527626,73.092045,20.7016801769,0.0251390075344,3.20568,17.4708611694
 06/02  16:00:00,209.469280807,15.3188019038,38.1401519822,0.0,80.527626,73.092045,6.14269269328,0.0492226485486,3.20568,2.88779004473
 06/02  17:00:00,156.030378942,11.7251359007,31.5997393453,0.0,80.527626,29.818365,6.09358771403,0.0,3.20568,2.88790771403
 06/02  18:00:00,152.364905563,10.9583774853,28.7143949214,0.0,80.527626,29.818365,8.97503191083,0.0,3.20568,5.76935191083
 06/02  19:00:00,149.310794054,10.4432944898,26.1896373154,0.0,80.527626,29.818365,11.8622898823,0.0,3.20568,8.65660988229
 06/02  20:00:00,142.906608495,9.38891402347,20.8699080086,0.0,80.527626,29.818365,8.97899818595,0.0,3.20568,5.77331818595
 06/02  21:00:00,55.6737411267,0.0,0.0,0.0,15.863942322,29.242365,8.97907411493,0.0,3.20568,5.77339411493
 06/02  22:00:00,55.6965105218,0.0,0.0,0.0,15.863942322,29.242365,6.09487337159,0.0,3.20568,2.88919337159
 06/02  23:00:00,56.4083885095,0.0,0.0,0.0,15.863942322,29.242365,6.09259208316,0.0,3.20568,2.88691208316
 06/02  24:00:00,55.685273603,0.0,0.0,0.0,15.863942322,29.242365,6.08977988011,0.0,3.20568,2.88409988011
 06/03  01:00:00,55.6661895252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.6446648285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.6282046713,0.0,0.0,0.0,15.863942322,29.242365,6.08837488532,0.0,3.20568,2.88269488532
 06/03  04:00:00,55.827470227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,55.8090537879,0.0,0.0,0.0,15.863942322,29.242365,6.08839419948,0.0,3.20568,2.88271419948
 06/03  06:00:00,48.6854393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.2107750457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.2461826982,0.0,0.0,0.0,15.863942322,29.242365,6.08826769613,0.0,3.20568,2.88258769613
 06/03  09:00:00,47.3052696739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.3362721731,0.0,0.0,0.0,15.863942322,29.242365,6.089717085,0.0,3.20568,2.884037085
 06/03  11:00:00,48.0327624875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.3594467209,0.0,0.0,0.0,15.863942322,29.242365,6.08982031095,0.0,3.20568,2.88414031095
 06/03  13:00:00,47.4046764793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.4152681155,0.0,0.0,0.0,15.863942322,29.242365,6.08834980618,0.0,3.20568,2.88266980618
 06/03  15:00:00,47.4216796777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,52.6028987023,0.637302612343,4.53732937533,0.0,15.863942322,29.242365,6.08839832365,0.0,3.20568,2.88271832365
 06/03  17:00:00,53.6649980418,0.771821237844,5.5205005279,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,54.0928318615,0.832645127517,5.89009010671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,55.2519733883,0.945054422071,6.66690784068,0.0,15.863942322,29.242365,6.08838797321,0.0,3.20568,2.88270797321
 06/03  20:00:00,47.6024975066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.9977497568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.784338773,0.0,0.0,0.0,15.863942322,29.242365,6.08826050639,0.0,3.20568,2.88258050639
 06/03  23:00:00,56.4427565258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.7359549677,0.0,0.0,0.0,15.863942322,29.242365,6.08827932706,0.0,3.20568,2.88259932706
 06/04  01:00:00,55.711988175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.6900181586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.6688680043,0.0,0.0,0.0,15.863942322,29.242365,6.08829186374,0.0,3.20568,2.88261186374
 06/04  04:00:00,55.8742642091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,55.8560976049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,48.7352830289,0.0,0.0,0.0,15.863942322,29.242365,6.08830546156,0.0,3.20568,2.88262546156
 06/04  07:00:00,47.2636608921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.3065149895,0.0,0.0,0.0,15.863942322,29.242365,6.08945850746,0.0,3.20568,2.88377850746
 06/04  09:00:00,47.3631837016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4032157739,0.0,0.0,0.0,15.863942322,29.242365,6.08976261483,0.0,3.20568,2.88408261483
 06/04  11:00:00,48.1129026629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.4205573206,0.0,0.0,0.0,15.863942322,29.242365,6.08985914773,0.0,3.20568,2.88417914773
 06/04  13:00:00,47.4442403378,0.0,0.0,0.0,15.863942322,29.242365,6.08973659758,0.0,3.20568,2.88405659758
 06/04  14:00:00,47.4574577304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,52.7893557563,1.09343380516,4.22223224261,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,64.7185222108,2.3080282276,14.9209318121,0.0,15.863942322,29.242365,6.08837807014,0.0,3.20568,2.88269807014
 06/04  17:00:00,64.7081018181,2.44151548769,14.7741972196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,64.7142119532,2.15088103655,15.1074060911,0.0,15.863942322,29.242365,6.08839104904,0.0,3.20568,2.88271104904
