Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  19:00:00,60.2655327335,1.30592857229,11.2331933321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,56.3173811647,0.899417979107,7.73131909247,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,56.0728085538,0.0,0.0,0.0,15.863942322,29.242365,6.08828720373,0.0,3.20568,2.88260720373
 06/04  22:00:00,55.8480227282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.498382509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7869904095,0.0,0.0,0.0,15.863942322,29.242365,6.08830020732,0.0,3.20568,2.88262020732
 06/05  01:00:00,55.7555502745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.7287152668,0.0,0.0,0.0,15.863942322,29.242365,6.08973000597,0.0,3.20568,2.88405000597
 06/05  03:00:00,55.7045071194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.9122469108,0.0,0.0,0.0,15.863942322,29.242365,6.08981969364,0.0,3.20568,2.88413969364
 06/05  05:00:00,55.881971277,0.0,0.0,0.0,15.863942322,29.242365,6.08969103915,0.0,3.20568,2.88401103915
 06/05  06:00:00,59.3767959918,7.42077859637,2.74294122078,0.0,15.863942322,29.818365,22.2746986831,19.0490186831,3.20568,0.02
 06/05  07:00:00,122.746616972,7.41719586557,2.73202559489,0.0,80.527626,29.818365,17.5353015956,11.4420568399,3.20568,2.88756475572
 06/05  08:00:00,175.413418303,9.22974990293,8.26004311577,0.0,80.527626,75.0917375,41.1225825863,5.51847586286,24.0426,11.5615067235
 06/05  09:00:00,184.025129187,10.3618856963,15.6764223105,0.0,80.527626,75.0917375,39.1948688505,0.605733532701,24.0426,14.5465353178
 06/05  10:00:00,195.814437723,11.2977818219,22.4827617707,0.0,80.527626,79.0911225,49.5204551185,0.0,32.0568,17.4636551185
 06/05  11:00:00,204.982167409,12.3058083122,29.8877067305,0.0,80.527626,79.0911225,52.4717878442,0.0,32.0568,20.4149878442
 06/05  12:00:00,212.422295388,13.7588594892,36.5564396105,0.0,80.527626,79.0911225,55.432681705,0.0019379956276,32.0568,23.3739437094
 06/05  13:00:00,216.579268458,16.0094308337,42.4289996332,0.0,80.527626,75.0917375,36.5274297516,0.0227742705754,16.0284,20.476255481
 06/05  14:00:00,225.926635735,18.3448094162,49.4299124132,0.0,80.527626,75.0917375,33.4918592388,0.00773952917224,16.0284,17.4557197096
 06/05  15:00:00,231.766791989,20.7071158918,54.8997419125,0.0,80.527626,73.092045,20.7003919155,0.0209563726654,3.20568,17.4737555428
 06/05  16:00:00,225.53200539,16.4961826947,52.9730574148,0.0,80.527626,73.092045,6.10594984419,0.0125327515685,3.20568,2.88773709262
 06/05  17:00:00,171.933016864,13.1120028802,46.0596703461,0.0,80.527626,29.818365,8.96104947554,0.0,3.20568,5.75536947554
 06/05  18:00:00,168.644181236,12.9671723544,42.9236124478,0.0,80.527626,29.818365,6.10020244164,0.0,3.20568,2.89452244164
 06/05  19:00:00,164.267861058,12.2924430397,38.9549685148,0.0,80.527626,29.818365,11.8620294665,0.0,3.20568,8.65634946652
 06/05  20:00:00,156.315711052,11.1285926643,32.2151298513,0.0,80.527626,29.818365,8.97834204258,0.0,3.20568,5.77266204258
 06/05  21:00:00,55.9141690091,0.0,0.0,0.0,15.863942322,29.242365,8.97895968924,0.0,3.20568,5.77327968924
 06/05  22:00:00,55.7381808084,0.0,0.0,0.0,15.863942322,29.242365,6.09491245346,0.0,3.20568,2.88923245346
 06/05  23:00:00,56.4587076556,0.0,0.0,0.0,15.863942322,29.242365,6.09274351939,0.0,3.20568,2.88706351939
 06/05  24:00:00,55.7414279784,0.0,0.0,0.0,15.863942322,29.242365,6.08986781573,0.0,3.20568,2.88418781573
 06/06  01:00:00,55.7350249971,0.0,0.0,0.0,15.863942322,29.242365,6.08973248943,0.0,3.20568,2.88405248943
 06/06  02:00:00,55.7198984268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.7050791209,0.0,0.0,0.0,15.863942322,29.242365,6.0898155784,0.0,3.20568,2.8841355784
 06/06  04:00:00,56.8520591378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.682578776,0.0,0.0,0.0,15.863942322,29.242365,6.08968095734,0.0,3.20568,2.88400095734
 06/06  06:00:00,64.556898035,7.41719586557,7.51327499928,0.0,15.863942322,29.818365,14.3515366564,11.1258566564,3.20568,0.02
 06/06  07:00:00,129.210984412,7.41719586557,9.16524907216,0.0,80.527626,29.818365,9.08698450822,2.99352895848,3.20568,2.88777554974
 06/06  08:00:00,183.999890913,8.97270234497,17.0494054215,0.0,80.527626,75.0917375,35.6114028459,0.00861363373517,24.0426,11.5601892122
 06/06  09:00:00,195.376661341,10.2352956552,27.0677312114,0.0,80.527626,75.0917375,38.5813322628,0.0,24.0426,14.5387322628
 06/06  10:00:00,213.296974549,11.6428414113,39.5047267591,0.0,80.527626,79.0911225,49.528178657,0.00649517447262,32.0568,17.4648834826
 06/06  11:00:00,230.96829593,13.1592274676,54.9066160517,0.0,80.527626,79.0911225,52.4771256351,0.00734205757495,32.0568,20.4129835776
 06/06  12:00:00,246.873668396,15.8385365738,68.8208959891,0.0,80.527626,79.0911225,55.4375586759,0.00643394886883,32.0568,23.374324727
 06/06  13:00:00,256.264886002,18.6911531051,79.3315457565,0.0,80.527626,75.0917375,36.5116804104,0.0110956451036,16.0284,20.4721847653
 06/06  14:00:00,266.050237067,21.3644294021,86.4386320868,0.0,80.527626,75.0917375,33.4971794951,0.0131056513084,16.0284,17.4556738437
 06/06  15:00:00,266.590952297,22.7267586932,87.6233385858,0.0,80.527626,73.092045,20.7072638809,0.0282269152319,3.20568,17.4733569657
 06/06  16:00:00,253.634708336,18.3516320404,79.0762549414,0.0,80.527626,73.092045,6.11710321453,0.0236416914663,3.20568,2.88778152306
 06/06  17:00:00,193.583499139,13.4494787293,67.287675886,0.0,80.527626,29.818365,8.9692971154,0.00818549639878,3.20568,5.755431619
 06/06  18:00:00,187.604142145,12.2256770992,62.539089847,0.0,80.527626,29.818365,6.10977758829,0.00957599268822,3.20568,2.8945215956
 06/06  19:00:00,181.928530458,11.1646184178,57.9334068217,0.0,80.527626,29.818365,11.8723034142,0.0103629064445,3.20568,8.65626050771
 06/06  20:00:00,175.237863244,10.156482674,52.2608223457,0.0,80.527626,29.818365,8.98583818853,0.00757594485364,3.20568,5.77258224367
 06/06  21:00:00,54.4024602785,0.0,0.0,0.0,15.863942322,29.242365,8.97908588732,0.0,3.20568,5.77340588732
 06/06  22:00:00,55.8588073223,0.0,0.0,0.0,15.863942322,29.242365,6.09487086175,0.0,3.20568,2.88919086175
 06/06  23:00:00,56.5741199749,0.0,0.0,0.0,15.863942322,29.242365,6.09270195823,0.0,3.20568,2.88702195823
 06/06  24:00:00,55.851779103,0.0,0.0,0.0,15.863942322,29.242365,6.0898288599,0.0,3.20568,2.8841488599
 06/07  01:00:00,55.8326033244,0.0,0.0,0.0,15.863942322,29.242365,6.08968764617,0.0,3.20568,2.88400764617
 06/07  02:00:00,55.8206867963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8150871269,0.0,0.0,0.0,15.863942322,29.242365,6.08976427069,0.0,3.20568,2.88408427069
 06/07  04:00:00,56.0767635077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,56.047053054,0.0,0.0,0.0,15.863942322,29.242365,6.0898409697,0.0,3.20568,2.8841609697
 06/07  06:00:00,81.4320242179,7.87216278671,24.1663469586,0.0,15.863942322,29.818365,3.26507515655,0.0393951565453,3.20568,0.02
 06/07  07:00:00,142.451021022,7.41719586557,22.2582335861,0.0,80.527626,29.818365,6.09337992758,0.0,3.20568,2.88769992758
 06/07  08:00:00,207.75445123,10.5041268,39.1688453116,0.0,80.527626,75.0917375,35.6032707877,0.0,24.0426,11.5606707877
 06/07  09:00:00,217.110617505,11.6129281109,47.3904061393,0.0,80.527626,75.0917375,38.5823222886,0.0,24.0426,14.5397222886
 06/07  10:00:00,229.008781057,12.3696545601,54.5206442437,0.0,80.527626,79.0911225,49.5198079344,0.0,32.0568,17.4630079344
 06/07  11:00:00,243.506654396,13.6289717357,67.0471694829,0.0,80.527626,79.0911225,52.4699747251,0.0,32.0568,20.4131747251
 06/07  12:00:00,251.388829721,15.153866992,74.1014500144,0.0,80.527626,79.0911225,55.4276138661,0.0,32.0568,23.3708138661
 06/07  13:00:00,251.371307074,17.0203985659,76.211340965,0.0,80.527626,75.0917375,36.5147062402,0.0130786398553,16.0284,20.4732276003
 06/07  14:00:00,264.176693826,18.8963933339,87.1214676384,0.0,80.527626,75.0917375,33.480974303,0.0,16.0284,17.452574303
 06/07  15:00:00,269.664647605,20.6054796492,92.8740942361,0.0,80.527626,73.092045,20.6958201169,0.0202137004175,3.20568,17.4699264165
 06/07  16:00:00,261.289603119,16.2551179016,88.8237404215,0.0,80.527626,73.092045,6.14160020641,0.0481775065759,3.20568,2.88774269984
 06/07  17:00:00,205.700976175,12.540911961,80.2164675558,0.0,80.527626,29.818365,6.09350573847,0.0,3.20568,2.88782573847
 06/07  18:00:00,202.673486821,12.0470857582,77.688391979,0.0,80.527626,29.818365,8.97388042111,0.0,3.20568,5.76820042111
 06/07  19:00:00,199.018837493,11.4283173711,74.4311453179,0.0,80.527626,29.818365,11.861338425,0.0,3.20568,8.65565842497
 06/07  20:00:00,185.587406172,10.3367973464,62.1599024488,0.0,80.527626,29.818365,8.97889598026,0.0,3.20568,5.77321598026
 06/07  21:00:00,54.569685141,0.0,0.0,0.0,15.863942322,29.242365,8.97841141572,0.0,3.20568,5.77273141572
 06/07  22:00:00,55.7956932675,0.0,0.0,0.0,15.863942322,29.242365,6.09481606049,0.0,3.20568,2.88913606049
 06/07  23:00:00,56.4900663974,0.0,0.0,0.0,15.863942322,29.242365,6.09253693699,0.0,3.20568,2.88685693699
 06/07  24:00:00,55.7781856722,0.0,0.0,0.0,15.863942322,29.242365,6.08973722441,0.0,3.20568,2.88405722441
 06/08  01:00:00,55.7640863832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.7367703109,0.0,0.0,0.0,15.863942322,29.242365,6.08980555763,0.0,3.20568,2.88412555763
 06/08  03:00:00,55.6987448154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.8842147048,0.0,0.0,0.0,15.863942322,29.242365,6.08965906368,0.0,3.20568,2.88397906368
 06/08  05:00:00,55.8401306973,0.0,0.0,0.0,15.863942322,29.242365,6.08972944177,0.0,3.20568,2.88404944177
 06/08  06:00:00,56.6168586613,7.41719586557,0.00923872263664,0.0,15.863942322,29.818365,62.2353055888,59.0096255888,3.20568,0.02
 06/08  07:00:00,119.979609094,7.41719586557,0.0,0.0,80.527626,29.818365,69.2650536574,63.1716420501,3.20568,2.88773160723
 06/08  08:00:00,166.383997443,8.50382138476,0.00456018807916,0.0,80.527626,75.0917375,99.1014362577,66.3830658549,24.0426,8.6757704028
 06/08  09:00:00,167.057561917,9.15280805009,0.00374036463007,0.0,80.527626,75.0917375,102.621565307,61.1313994955,24.0426,17.4475658117
 06/08  10:00:00,171.414856257,9.5090348084,0.00272543506068,0.0,80.527626,79.0911225,100.860982902,51.3460561441,32.0568,17.4581267577
 06/08  11:00:00,172.618818053,10.0141986979,0.0,0.0,80.527626,79.0911225,71.5693314819,19.0998646948,32.0568,20.4126667871
 06/08  12:00:00,172.951121189,10.8655613672,0.19017222404,0.0,80.527626,79.0911225,55.4236702058,2.91929305483,32.0568,20.447577151
 06/08  13:00:00,173.16102816,11.6546190096,3.57613602225,0.0,80.527626,75.0917375,51.2683991761,11.8478486212,16.0284,23.3921505549
 06/08  14:00:00,174.018317107,12.3872877551,3.70211391589,0.0,80.527626,75.0917375,45.7250445019,12.2502157231,16.0284,17.4464287788
 06/08  15:00:00,169.443687745,13.0055105859,0.548664272559,0.0,80.527626,73.092045,38.8109120689,18.141818762,3.20568,17.4634133069
 06/08  16:00:00,165.436101149,9.66090285056,0.0,0.0,80.527626,73.092045,37.2181443753,31.1248573844,3.20568,2.88760699088
 06/08  17:00:00,120.48163229,7.99314946339,0.0,0.0,80.527626,29.818365,38.3443372216,32.2509752568,3.20568,2.88768196474
 06/08  18:00:00,120.276078584,7.78883931644,0.0,0.0,80.527626,29.818365,38.5453557808,29.5719628794,3.20568,5.76771290137
 06/08  19:00:00,120.3368239,7.62771930515,0.0,0.0,80.527626,29.818365,36.2859705342,27.303181898,3.20568,5.77710863622
 06/08  20:00:00,120.173896653,7.48002544589,0.0,0.0,80.527626,29.818365,35.721517775,26.7433540959,3.20568,5.77248367902
 06/08  21:00:00,54.2795416207,0.0,0.0,0.0,15.863942322,29.242365,11.8539968495,0.0,3.20568,8.64831684945
 06/08  22:00:00,55.5930943076,0.0,0.0,0.0,15.863942322,29.242365,6.09474616033,0.0,3.20568,2.88906616033
 06/08  23:00:00,56.3156694848,0.0,0.0,0.0,15.863942322,29.242365,6.09261143571,0.0,3.20568,2.88693143571
 06/08  24:00:00,55.5977960981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.5840950526,0.0,0.0,0.0,15.863942322,29.242365,6.08980589315,0.0,3.20568,2.88412589315
 06/09  02:00:00,55.5704391451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.5588309914,0.0,0.0,0.0,15.863942322,29.242365,6.08965345789,0.0,3.20568,2.88397345789
 06/09  04:00:00,56.6065244951,0.0,0.0,0.0,15.863942322,29.242365,6.08971734772,0.0,3.20568,2.88403734772
 06/09  05:00:00,56.4426105554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,56.9595114658,7.41719586557,0.0,0.0,15.863942322,29.818365,122.199499818,116.109718556,3.20568,2.88410126168
 06/09  07:00:00,119.970662735,7.41719586557,0.00172233448424,0.0,80.527626,29.818365,78.5313685535,72.4382097761,3.20568,2.88747877741
 06/09  08:00:00,166.105774971,7.57848341556,0.669117023637,0.0,80.527626,75.0917375,58.8368671981,26.1183916824,24.0426,8.67587551567
 06/09  09:00:00,175.425856988,8.2953028104,9.1846719721,0.0,80.527626,75.0917375,49.314194276,7.831453576,24.0426,17.4401407
 06/09  10:00:00,191.907768033,9.26927015728,20.6112503961,0.0,80.527626,79.0911225,49.5132329711,0.0,32.0568,17.4564329711
 06/09  11:00:00,202.319538582,9.93621232795,29.5815719796,0.0,80.527626,79.0911225,49.5537547934,0.0,32.0568,17.4969547934
 06/09  12:00:00,207.956772886,10.9483676757,34.8917952107,0.0,80.527626,79.0911225,55.4255531254,0.000717602715638,32.0568,23.3680355226
 06/09  13:00:00,210.041136988,12.8137348633,39.0836226058,0.0,80.527626,75.0917375,36.5150539971,0.0172217448912,16.0284,20.4694322522
 06/09  14:00:00,218.612552843,15.0265007056,45.4331212529,0.0,80.527626,75.0917375,33.4882253393,0.00780937683351,16.0284,17.4520159624
 06/09  15:00:00,224.963511692,17.6620160547,51.14075309,0.0,80.527626,73.092045,20.7016340466,0.0272630071751,3.20568,17.4686910394
 06/09  16:00:00,218.963167923,14.4055979773,48.4927866124,0.0,80.527626,73.092045,6.11350939971,0.0200760626464,3.20568,2.88775333706
 06/09  17:00:00,167.705888607,11.8149833467,43.1266716736,0.0,80.527626,29.818365,6.09310076442,0.0,3.20568,2.88742076442
 06/09  18:00:00,166.988275417,11.8237948556,42.4018192677,0.0,80.527626,29.818365,8.97374391216,0.0,3.20568,5.76806391216
 06/09  19:00:00,164.716777769,11.3773216743,40.5774912729,0.0,80.527626,29.818365,11.8609415837,0.0,3.20568,8.65526158374
 06/09  20:00:00,157.90445495,10.4681740581,34.6950489227,0.0,80.527626,29.818365,8.97858443071,0.0,3.20568,5.77290443071
 06/09  21:00:00,54.3187531106,0.0,0.0,0.0,15.863942322,29.242365,8.97804962204,0.0,3.20568,5.77236962204
 06/09  22:00:00,55.7636556726,0.0,0.0,0.0,15.863942322,29.242365,6.09465992771,0.0,3.20568,2.88897992771
 06/09  23:00:00,56.4772141663,0.0,0.0,0.0,15.863942322,29.242365,6.09274345791,0.0,3.20568,2.88706345791
 06/09  24:00:00,55.7526007528,0.0,0.0,0.0,15.863942322,29.242365,6.08980294258,0.0,3.20568,2.88412294258
 06/10  01:00:00,55.7352375204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.7208429275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.714587958,0.0,0.0,0.0,15.863942322,29.242365,6.08831658035,0.0,3.20568,2.88263658035
 06/10  04:00:00,55.9518120866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,55.9359292467,0.0,0.0,0.0,15.863942322,29.242365,6.08829617478,0.0,3.20568,2.88261617478
 06/10  06:00:00,48.8014414461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.3195233512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.3582345813,0.0,0.0,0.0,15.863942322,29.242365,6.08827553422,0.0,3.20568,2.88259553422
 06/10  09:00:00,47.4006052473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4406217573,0.0,0.0,0.0,15.863942322,29.242365,6.08979428669,0.0,3.20568,2.88411428669
 06/10  11:00:00,48.1552092715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.4811617568,0.0,0.0,0.0,15.863942322,29.242365,6.08963641578,0.0,3.20568,2.88395641578
 06/10  13:00:00,47.4966091571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,48.6199325087,0.668565396927,0.442598440005,0.0,15.863942322,29.242365,6.0882282044,0.0,3.20568,2.8825482044
 06/10  15:00:00,62.9049007561,2.08960527379,13.2972215794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,63.0235660565,2.29483710776,13.2012042497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,70.0812436712,2.68666394311,19.8681572814,0.0,15.863942322,29.242365,6.08835093904,0.0,3.20568,2.88267093904
 06/10  18:00:00,67.155839506,2.65914275674,16.9785787489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,68.3072235705,2.21713685761,18.2837963464,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,63.0075472977,1.54972197347,13.7170965636,0.0,15.863942322,29.242365,6.08832999018,0.0,3.20568,2.88264999018
 06/10  21:00:00,61.6708939424,0.699368159985,6.30244365799,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.8646192006,0.0,0.0,0.0,15.863942322,29.242365,6.08830833867,0.0,3.20568,2.88262833867
 06/10  23:00:00,56.5253937442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.8271902937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8118464347,0.0,0.0,0.0,15.863942322,29.242365,6.08828479016,0.0,3.20568,2.88260479016
 06/11  02:00:00,55.7939449484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.7730235982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.0052018595,0.0,0.0,0.0,15.863942322,29.242365,6.08825919413,0.0,3.20568,2.88257919413
 06/11  05:00:00,55.9779505427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,48.8367430852,0.0,0.0,0.0,15.863942322,29.242365,6.08823324025,0.0,3.20568,2.88255324025
 06/11  07:00:00,47.338420245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.3698775823,0.0,0.0,0.0,15.863942322,29.242365,6.08959658714,0.0,3.20568,2.88391658714
 06/11  09:00:00,47.4137490523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.4512660651,0.0,0.0,0.0,15.863942322,29.242365,6.08964796074,0.0,3.20568,2.88396796074
 06/11  11:00:00,48.1689728775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.5001489024,0.0,0.0,0.0,15.863942322,29.242365,6.08969932351,0.0,3.20568,2.88401932351
 06/11  13:00:00,49.9753165329,0.393553990466,2.06040760038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,62.1409409203,2.10908103642,12.4976644706,0.0,15.863942322,29.242365,6.08832905023,0.0,3.20568,2.88264905023
 06/11  15:00:00,68.0660208591,2.38290981668,18.1429067586,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,70.4237264934,3.64500169532,19.2322396515,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,75.9728445947,4.56691062865,23.8581220844,0.0,15.863942322,29.242365,6.08833804492,0.0,3.20568,2.88265804492
 06/11  18:00:00,70.9753211104,4.02852496884,19.4018442493,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,74.9361174199,4.50140128121,22.5868170498,0.0,15.863942322,29.242365,6.08823981429,0.0,3.20568,2.88255981429
 06/11  20:00:00,66.0977684406,1.90778867418,16.3839824593,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,68.8830789229,1.35971924581,12.7960649283,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.9218045959,0.0,0.0,0.0,15.863942322,29.242365,6.08821333793,0.0,3.20568,2.88253333793
 06/11  23:00:00,56.5845117545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.8904435056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.8769719567,0.0,0.0,0.0,15.863942322,29.242365,6.08971096525,0.0,3.20568,2.88403096525
 06/12  02:00:00,55.8665523693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8595570498,0.0,0.0,0.0,15.863942322,29.242365,6.08975563214,0.0,3.20568,2.88407563214
 06/12  04:00:00,56.1336246296,0.0,0.0,0.0,15.863942322,29.242365,6.08958619789,0.0,3.20568,2.88390619789
 06/12  05:00:00,56.1055936482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,94.3066789865,8.29891508152,36.5310137082,0.0,15.863942322,29.818365,6.09755188757,0.00792061551076,3.20568,2.88395127206
 06/12  07:00:00,156.220360162,7.45722018978,35.8911213719,0.0,80.527626,29.818365,6.09317125213,0.0,3.20568,2.88749125213
 06/12  08:00:00,237.109840274,12.1521979873,66.7979331738,0.0,80.527626,75.0917375,32.7174450773,0.0,24.0426,8.67484507729
 06/12  09:00:00,247.568446461,13.5803697994,75.8227315386,0.0,80.527626,75.0917375,41.4799102217,0.0,24.0426,17.4373102217
 06/12  10:00:00,261.427244016,14.9543690821,84.3034409622,0.0,80.527626,79.0911225,46.6038645071,0.0,32.0568,14.5470645071
 06/12  11:00:00,271.80797811,16.0333253426,92.9096543199,0.0,80.527626,79.0911225,52.4625379814,0.0,32.0568,20.4057379814
 06/12  12:00:00,267.041909801,17.2717288757,87.615583098,0.0,80.527626,79.0911225,52.5012186727,0.0,32.0568,20.4444186727
 06/12  13:00:00,252.979117747,18.350306375,76.4843832597,0.0,80.527626,75.0917375,39.4377749576,0.022988240248,16.0284,23.3863867174
 06/12  14:00:00,246.428302686,19.1185074192,69.1724068377,0.0,80.527626,75.0917375,33.4732358282,0.000255443939238,16.0284,17.4445803842
 06/12  15:00:00,238.457952906,20.1184534547,62.2084614995,0.0,80.527626,73.092045,20.6932232289,0.027249535487,3.20568,17.4602936934
 06/12  16:00:00,218.857747656,15.0147331563,47.7192489051,0.0,80.527626,73.092045,6.11142261707,0.0182491442522,3.20568,2.88749347282
 06/12  17:00:00,160.440863395,11.6850066793,35.916835365,0.0,80.527626,29.818365,6.09383936032,0.000618695400426,3.20568,2.88754066492
 06/12  18:00:00,155.734288816,11.3339134816,31.6220318232,0.0,80.527626,29.818365,8.97358910547,0.0,3.20568,5.76790910547
 06/12  19:00:00,150.967698385,10.7057808167,27.3249976896,0.0,80.527626,29.818365,8.98202888205,0.0,3.20568,5.77634888205
 06/12  20:00:00,143.774128285,9.79895472513,21.0968386231,0.0,80.527626,29.818365,8.97735564436,0.0,3.20568,5.77167564436
 06/12  21:00:00,54.4142476804,0.0,0.0,0.0,15.863942322,29.242365,8.9783306533,0.0,3.20568,5.7726506533
 06/12  22:00:00,55.689125673,0.0,0.0,0.0,15.863942322,29.242365,8.96386664378,0.0,3.20568,5.75818664378
 06/12  23:00:00,56.3965847784,0.0,0.0,0.0,15.863942322,29.242365,6.09253704778,0.0,3.20568,2.88685704778
 06/12  24:00:00,55.6810690611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.6644443267,0.0,0.0,0.0,15.863942322,29.242365,6.08959836538,0.0,3.20568,2.88391836538
 06/13  02:00:00,55.6398390993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.6136939331,0.0,0.0,0.0,15.863942322,29.242365,6.08963696034,0.0,3.20568,2.88395696034
 06/13  04:00:00,56.6495289675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,56.4807888586,0.0,0.0,0.0,15.863942322,29.242365,6.08967568961,0.0,3.20568,2.88399568961
 06/13  06:00:00,56.9466563977,7.41719586557,0.00519951763663,0.0,15.863942322,29.818365,100.068282982,96.8426029821,3.20568,0.02
 06/13  07:00:00,119.96151982,7.41719586557,0.0013116490545,0.0,80.527626,29.818365,78.9488402583,72.8555002178,3.20568,2.88766004049
 06/13  08:00:00,165.655706174,7.80503312058,0.00795444395755,0.0,80.527626,75.0917375,81.264938955,45.6636637819,24.0426,11.5586751731
 06/13  09:00:00,166.544510448,8.64169117904,0.0309133862751,0.0,80.527626,75.0917375,62.7513196817,24.1732105801,24.0426,14.5355091015
 06/13  10:00:00,174.042883601,9.30871241486,2.83884227448,0.0,80.527626,79.0911225,61.935639414,12.4227583019,32.0568,17.4560811122
 06/13  11:00:00,177.871889954,9.78255672001,5.45869169891,0.0,80.527626,79.0911225,52.4638781321,0.0,32.0568,20.4070781321
 06/13  12:00:00,179.200964428,10.4138717599,6.85285619863,0.0,80.527626,79.0911225,52.5001749089,0.0,32.0568,20.4433749089
 06/13  13:00:00,178.330236202,11.6378820867,8.73919998443,0.0,80.527626,75.0917375,42.3092883601,2.89389848555,16.0284,23.3869898746
 06/13  14:00:00,181.330744405,13.0100516118,10.3692185778,0.0,80.527626,75.0917375,33.6400716664,3.07583138753,16.0284,14.5358402788
 06/13  15:00:00,182.3948294,14.6371338853,11.8279706039,0.0,80.527626,73.092045,26.2679241261,5.59388353296,3.20568,17.4683605932
 06/13  16:00:00,178.780330681,11.6472337617,11.3180784198,0.0,80.527626,73.092045,13.9896758276,5.02896298355,3.20568,5.75503284401
 06/13  17:00:00,131.175082428,9.50232141922,9.142330589,0.0,80.527626,29.818365,11.3542335275,5.26116658021,3.20568,2.88738694729
 06/13  18:00:00,129.92408224,9.31700937382,8.08324757558,0.0,80.527626,29.818365,12.2935407496,6.19371726676,3.20568,2.89414348281
 06/13  19:00:00,128.24844471,8.86335872315,6.86734860072,0.0,80.527626,29.818365,19.2758973261,7.41566844454,3.20568,8.65454888152
 06/13  20:00:00,124.569667452,8.23492571157,3.84015824534,0.0,80.527626,29.818365,20.9600359473,11.9822163155,3.20568,5.77213963185
 06/13  21:00:00,54.1197296589,0.0,0.0,0.0,15.863942322,29.242365,8.978002365,0.0,3.20568,5.772322365
 06/13  22:00:00,55.5779646767,0.0,0.0,0.0,15.863942322,29.242365,6.09468744171,0.0,3.20568,2.88900744171
 06/13  23:00:00,56.3107655734,0.0,0.0,0.0,15.863942322,29.242365,6.09241103197,0.0,3.20568,2.88673103197
 06/13  24:00:00,55.5962449136,0.0,0.0,0.0,15.863942322,29.242365,6.08962583268,0.0,3.20568,2.88394583268
 06/14  01:00:00,55.5973319825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.5878567085,0.0,0.0,0.0,15.863942322,29.242365,6.08965657255,0.0,3.20568,2.88397657255
 06/14  03:00:00,55.5769624935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.7807349233,0.0,0.0,0.0,15.863942322,29.242365,6.08968905312,0.0,3.20568,2.88400905312
 06/14  05:00:00,55.7639424875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,56.5906666896,7.41719586557,0.0,0.0,15.863942322,29.818365,97.5135621276,91.4238386387,3.20568,2.88404348891
 06/14  07:00:00,119.95145628,7.41719586557,0.00143513095938,0.0,80.527626,29.818365,65.5213544201,59.4282709362,3.20568,2.88740348389
 06/14  08:00:00,165.450449048,7.60552585739,0.00889681682415,0.0,80.527626,75.0917375,62.2493257126,29.5329468551,24.0426,8.67377885754
 06/14  09:00:00,167.788804809,8.36796099973,1.54251506242,0.0,80.527626,75.0917375,58.067832314,16.5856215448,24.0426,17.4396107692
 06/14  10:00:00,176.563068709,9.12724989267,5.52696968084,0.0,80.527626,79.0911225,59.299579067,9.79313247448,32.0568,17.4496465925
 06/14  11:00:00,181.991197713,9.75713312199,9.57001716981,0.0,80.527626,79.0911225,49.5495968537,0.0,32.0568,17.4927968537
 06/14  12:00:00,186.571532269,10.6410013393,13.9389248728,0.0,80.527626,79.0911225,55.4167061764,0.0,32.0568,23.3599061764
 06/14  13:00:00,190.112708535,12.1756255413,19.9017642238,0.0,80.527626,75.0917375,36.4999923684,0.00816049833297,16.0284,20.46343187
 06/14  14:00:00,196.808032288,13.7035339952,25.0527961607,0.0,80.527626,75.0917375,33.4724292225,0.0,16.0284,17.4440292225
 06/14  15:00:00,201.053641762,15.613925349,29.395235462,0.0,80.527626,73.092045,20.6773052665,0.0113081629373,3.20568,17.4603171036
 06/14  16:00:00,196.716745148,12.2455510716,28.5264378227,0.0,80.527626,73.092045,6.13673955549,0.0435658317345,3.20568,2.88749372375
 06/14  17:00:00,146.460089763,9.56844167934,24.2232551097,0.0,80.527626,29.818365,6.09320732017,0.0,3.20568,2.88752732017
 06/14  18:00:00,144.237181081,9.2469001099,22.3327730067,0.0,80.527626,29.818365,8.97344079622,0.0,3.20568,5.76776079622
 06/14  19:00:00,141.586009003,8.75989241592,19.9239540045,0.0,80.527626,29.818365,8.98177120124,0.0,3.20568,5.77609120124
 06/14  20:00:00,138.612161275,8.40377815024,17.3472871461,0.0,80.527626,29.818365,8.97707282032,0.0,3.20568,5.77139282032
 06/14  21:00:00,54.412783588,0.0,0.0,0.0,15.863942322,29.242365,8.9779846426,0.0,3.20568,5.7723046426
 06/14  22:00:00,55.6942589978,0.0,0.0,0.0,15.863942322,29.242365,8.96355792302,0.0,3.20568,5.75787792302
 06/14  23:00:00,56.4323842304,0.0,0.0,0.0,15.863942322,29.242365,6.09237753639,0.0,3.20568,2.88669753639
 06/14  24:00:00,55.7248776086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.7315967225,0.0,0.0,0.0,15.863942322,29.242365,6.08965785866,0.0,3.20568,2.88397785866
 06/15  02:00:00,55.7287798634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.7238422859,0.0,0.0,0.0,15.863942322,29.242365,6.08968414342,0.0,3.20568,2.88400414342
 06/15  04:00:00,55.9674121978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,55.9476746103,0.0,0.0,0.0,15.863942322,29.242365,6.08971056323,0.0,3.20568,2.88403056323
 06/15  06:00:00,67.7495047594,7.41770568849,11.0583219288,0.0,15.863942322,29.818365,8.73568276637,5.51000276637,3.20568,0.02
 06/15  07:00:00,131.245226626,7.41719586557,11.1786713739,0.0,80.527626,29.818365,6.84194309762,0.748619856234,3.20568,2.88764324139
 06/15  08:00:00,182.89626161,9.02617760539,15.9076564992,0.0,80.527626,75.0917375,35.6079352336,0.00745593435924,24.0426,11.5578792992
 06/15  09:00:00,187.478804568,9.94012471373,19.5334141181,0.0,80.527626,75.0917375,38.579766062,0.0,24.0426,14.537166062
 06/15  10:00:00,196.084328507,10.839912901,23.2152009983,0.0,80.527626,79.0911225,49.5090554677,0.0,32.0568,17.4522554677
 06/15  11:00:00,203.541634403,12.0581612923,28.7073504533,0.0,80.527626,79.0911225,52.4632179065,0.0,32.0568,20.4064179065
 06/15  12:00:00,209.917262401,13.4979984334,34.3275863686,0.0,80.527626,79.0911225,52.4987181812,0.00203835099942,32.0568,20.4398798302
 06/15  13:00:00,210.457027637,15.1114928363,37.2288210399,0.0,80.527626,75.0917375,36.5058162138,0.0157733308676,16.0284,20.4616428829
 06/15  14:00:00,218.607900613,17.0838903113,43.3971263296,0.0,80.527626,75.0917375,33.4792049789,0.00405747562322,16.0284,17.4467475032
 06/15  15:00:00,222.913597866,18.0720933681,48.7026487993,0.0,80.527626,73.092045,20.69232704,0.0251469838855,3.20568,17.4615000561
 06/15  16:00:00,213.513478817,12.9712602861,44.487978739,0.0,80.527626,73.092045,6.11397360037,0.0207078639209,3.20568,2.88758573645
 06/15  17:00:00,159.524640129,10.1601426736,36.6120086748,0.0,80.527626,29.818365,6.0947326371,0.00143991441508,3.20568,2.88761272269
 06/15  18:00:00,154.387191931,9.54248591003,32.1077322229,0.0,80.527626,29.818365,8.97361964434,0.0,3.20568,5.76793964434
 06/15  19:00:00,150.202513969,9.06205219498,28.1476049662,0.0,80.527626,29.818365,8.98168729707,0.0,3.20568,5.77600729707
 06/15  20:00:00,146.635057767,8.6075865044,25.0727688381,0.0,80.527626,29.818365,8.97789992832,0.0,3.20568,5.77221992832
 06/15  21:00:00,54.4877080998,0.0,0.0,0.0,15.863942322,29.242365,11.853378702,0.0,3.20568,8.64769870201
 06/15  22:00:00,55.7547806654,0.0,0.0,0.0,15.863942322,29.242365,6.09455322831,0.0,3.20568,2.88887322831
 06/15  23:00:00,56.4804259596,0.0,0.0,0.0,15.863942322,29.242365,6.0924191493,0.0,3.20568,2.8867391493
 06/15  24:00:00,55.7677141017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.7625227263,0.0,0.0,0.0,15.863942322,29.242365,6.08963229555,0.0,3.20568,2.88395229555
 06/16  02:00:00,55.7516699223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.7435013442,0.0,0.0,0.0,15.863942322,29.242365,6.08965254932,0.0,3.20568,2.88397254932
 06/16  04:00:00,56.9753798964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,56.7720604375,0.0,0.0,0.0,15.863942322,29.242365,6.08967295189,0.0,3.20568,2.88399295189
 06/16  06:00:00,69.8786260603,7.41798942679,12.7752142906,0.0,15.863942322,29.818365,11.9490380003,5.85934458897,3.20568,2.88401341138
 06/16  07:00:00,132.246720435,7.41719586557,12.1562379558,0.0,80.527626,29.818365,9.25328094718,3.16015267973,3.20568,2.88744826745
 06/16  08:00:00,184.757434347,8.9253573889,17.8510247818,0.0,80.527626,75.0917375,35.0311945103,2.31527437315,24.0426,8.67332013717
 06/16  09:00:00,189.758038434,9.69448008873,22.046110539,0.0,80.527626,75.0917375,40.4848506396,1.90826027954,24.0426,14.5339903601
 06/16  10:00:00,197.553217354,10.1471331102,25.3740442427,0.0,80.527626,79.0911225,49.5101507325,0.0,32.0568,17.4533507325
 06/16  11:00:00,205.070389881,11.1425716157,31.1566493373,0.0,80.527626,79.0911225,52.4746871162,0.0138959692619,32.0568,20.403991147
 06/16  12:00:00,214.503899578,12.3120329395,40.0985080746,0.0,80.527626,79.0911225,52.4942186743,0.0,32.0568,20.4374186743
 06/16  13:00:00,216.778249212,13.2122095278,45.4609631486,0.0,80.527626,75.0917375,39.4250284462,0.0132951573585,16.0284,23.3833332889
 06/16  14:00:00,234.850800595,14.8850304279,61.8260602303,0.0,80.527626,75.0917375,30.5702001028,0.0,16.0284,14.5418001028
 06/16  15:00:00,254.036530584,16.7765492276,81.0706149639,0.0,80.527626,73.092045,20.6849634953,0.018179606066,3.20568,17.4611038892
 06/16  16:00:00,257.500194015,13.398751987,87.8640258873,0.0,80.527626,73.092045,6.12475775805,0.0314596750516,3.20568,2.88761808299
 06/16  17:00:00,206.846397412,10.8911358265,83.0208995553,0.0,80.527626,29.818365,6.09331860717,0.0,3.20568,2.88763860717
 06/16  18:00:00,204.394160972,10.7982104693,80.6967402085,0.0,80.527626,29.818365,8.9736118866,0.0,3.20568,5.7679318866
 06/16  19:00:00,199.666546581,10.3541374044,76.416857327,0.0,80.527626,29.818365,8.98162659072,0.0,3.20568,5.77594659072
 06/16  20:00:00,191.663543732,9.78597841495,69.0023966042,0.0,80.527626,29.818365,8.97782437514,0.0,3.20568,5.77214437514
 06/16  21:00:00,54.4248244984,0.0,0.0,0.0,15.863942322,29.242365,11.8536428621,0.0,3.20568,8.64796286212
 06/16  22:00:00,55.8556112448,0.0,0.0,0.0,15.863942322,29.242365,6.09450720809,0.0,3.20568,2.88882720809
 06/16  23:00:00,56.5657809903,0.0,0.0,0.0,15.863942322,29.242365,6.09237332218,0.0,3.20568,2.88669332218
 06/16  24:00:00,55.8657475289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8667713634,0.0,0.0,0.0,15.863942322,29.242365,6.08829689037,0.0,3.20568,2.88261689037
 06/17  02:00:00,55.8643270979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.8597804792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1386766801,0.0,0.0,0.0,15.863942322,29.242365,6.08823914829,0.0,3.20568,2.88255914829
 06/17  05:00:00,56.104775237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,48.936176783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4062873142,0.0,0.0,0.0,15.863942322,29.242365,6.08818109254,0.0,3.20568,2.88250109254
 06/17  08:00:00,47.4029522517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4198436699,0.0,0.0,0.0,15.863942322,29.242365,6.08962449625,0.0,3.20568,2.88394449625
 06/17  10:00:00,47.4323776029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.141419086,0.0,0.0,0.0,15.863942322,29.242365,6.08963906832,0.0,3.20568,2.88395906832
 06/17  12:00:00,47.4663278438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,52.9986116384,0.40400073525,5.09332405062,0.0,15.863942322,29.242365,6.08829425186,0.0,3.20568,2.88261425186
 06/17  14:00:00,62.180460246,1.12604612933,13.5342228841,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,66.9244124922,1.52774570979,17.8605256083,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,65.1614929222,1.38725865128,16.2226798855,0.0,15.863942322,29.242365,6.08829270527,0.0,3.20568,2.88261270527
 06/17  17:00:00,71.4674826371,1.91034948363,21.9992874267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,71.2971527936,2.97053148392,20.7887212194,0.0,15.863942322,29.242365,6.08817731396,0.0,3.20568,2.88249731396
 06/17  19:00:00,73.2360326134,2.13475936696,23.2762567843,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,66.1753873883,1.58814958213,16.7956040671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,67.5878421979,1.13263835361,11.7141118464,0.0,15.863942322,29.242365,6.08828830254,0.0,3.20568,2.88260830254
 06/17  22:00:00,66.359757147,0.947588748141,9.47902293144,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5812079642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.869660259,0.0,0.0,0.0,15.863942322,29.242365,6.08820104485,0.0,3.20568,2.88252104485
 06/18  01:00:00,55.8337913824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8156791254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8105712795,0.0,0.0,0.0,15.863942322,29.242365,6.08827811975,0.0,3.20568,2.88259811975
 06/18  04:00:00,56.07281516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.0492335245,0.0,0.0,0.0,15.863942322,29.242365,6.08821504037,0.0,3.20568,2.88253504037
 06/18  06:00:00,48.9004846529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.3896666381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.3845280766,0.0,0.0,0.0,15.863942322,29.242365,6.08971828964,0.0,3.20568,2.88403828964
 06/18  09:00:00,47.3871857237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.3840459371,0.0,0.0,0.0,15.863942322,29.242365,6.08951596938,0.0,3.20568,2.88383596938
 06/18  11:00:00,48.067578608,0.0,0.0,0.0,15.863942322,29.242365,6.08952476304,0.0,3.20568,2.88384476304
 06/18  12:00:00,47.40130895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,47.4456658312,0.0,0.0,0.0,15.863942322,29.242365,6.08953356901,0.0,3.20568,2.88385356901
 06/18  14:00:00,55.4454843127,0.670554670315,7.31848985641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,60.2383157908,1.15925996713,11.6219161552,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,66.7284094185,1.82117694843,17.4494017183,0.0,15.863942322,29.242365,6.08795170773,0.0,3.20568,2.88227170773
 06/18  17:00:00,63.4731250911,1.57220861957,14.4624402122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,63.5660582057,1.63581489819,14.5393652803,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,61.7410961828,1.48302781417,12.6046836043,0.0,15.863942322,29.242365,6.08829045094,0.0,3.20568,2.88261045094
 06/18  20:00:00,51.7889132311,0.4373964159,3.73722983647,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,54.5832197544,0.0,0.0,0.0,15.863942322,29.242365,6.08819810518,0.0,3.20568,2.88251810518
 06/18  22:00:00,55.8006567364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.4621732038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.7571688414,0.0,0.0,0.0,15.863942322,29.242365,6.08827477073,0.0,3.20568,2.88259477073
 06/19  01:00:00,55.7359745383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7180599724,0.0,0.0,0.0,15.863942322,29.242365,6.08955999868,0.0,3.20568,2.88387999868
 06/19  03:00:00,55.7027134975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.9232058349,0.0,0.0,0.0,15.863942322,29.242365,6.08956271376,0.0,3.20568,2.88388271376
 06/19  05:00:00,55.9067261204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,67.5873915386,7.41888107063,10.8903158056,0.0,15.863942322,29.818365,14.1088690747,8.01919719467,3.20568,2.88399188003
 06/19  07:00:00,133.936472243,7.41719586557,13.82849651,0.0,80.527626,29.818365,6.28087464842,0.187853827331,3.20568,2.88734082109
 06/19  08:00:00,194.694388381,9.46196576518,27.1924881318,0.0,80.527626,75.0917375,32.725521387,0.010012480829,24.0426,8.67290890616
 06/19  09:00:00,208.925639579,10.6890586771,40.1180266737,0.0,80.527626,75.0917375,41.4748249161,0.0,24.0426,17.4322249161
 06/19  10:00:00,228.628311464,11.913086523,54.5557492353,0.0,80.527626,79.0911225,46.603741851,0.0,32.0568,14.546941851
 06/19  11:00:00,244.04122023,13.3579778995,67.7961405338,0.0,80.527626,79.0911225,52.4574974708,0.000883491092821,32.0568,20.3998139797
 06/19  12:00:00,252.038083457,15.4947701552,74.357603602,0.0,80.527626,79.0911225,52.4954790014,0.00332521687431,32.0568,20.4353537846
 06/19  13:00:00,254.041736289,18.3572923715,77.4936525784,0.0,80.527626,75.0917375,39.4085962356,0.00477707443761,16.0284,23.3754191611
 06/19  14:00:00,262.220737507,20.915543952,83.1058403164,0.0,80.527626,75.0917375,30.5713148697,0.00354349039579,16.0284,14.5393713793
 06/19  15:00:00,265.955916729,22.5847126528,87.160784592,0.0,80.527626,73.092045,20.6868613426,0.0238160220907,3.20568,17.4573653205
 06/19  16:00:00,259.29619124,19.5719763636,83.5039539025,0.0,80.527626,73.092045,6.11340000423,0.0204246352604,3.20568,2.88729536897
 06/19  17:00:00,202.400440555,15.1616062577,74.2926892053,0.0,80.527626,29.818365,6.0973500449,0.0043738235097,3.20568,2.88729622139
 06/19  18:00:00,200.805064939,14.8374673525,73.1159433681,0.0,80.527626,29.818365,8.98455389266,0.0118011654799,3.20568,5.76707272718
 06/19  19:00:00,198.109993002,14.0181879467,70.953381887,0.0,80.527626,29.818365,8.99153858846,0.0100092646057,3.20568,5.77584932385
 06/19  20:00:00,188.887529609,12.6751646966,63.1157904588,0.0,80.527626,29.818365,8.98510626913,0.00834363017153,3.20568,5.77108263896
 06/19  21:00:00,54.59935124,0.0,0.0,0.0,15.863942322,29.242365,8.97752840122,0.0,3.20568,5.77184840122
 06/19  22:00:00,55.8414852117,0.0,0.0,0.0,15.863942322,29.242365,8.96318772242,0.0,3.20568,5.75750772242
 06/19  23:00:00,56.5455419317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.8252676356,0.0,0.0,0.0,15.863942322,29.242365,6.08968636607,0.0,3.20568,2.88400636607
 06/20  01:00:00,55.8031899407,0.0,0.0,0.0,15.863942322,29.242365,6.08968307495,0.0,3.20568,2.88400307495
 06/20  02:00:00,55.783182105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.7665742598,0.0,0.0,0.0,15.863942322,29.242365,6.0896797952,0.0,3.20568,2.8839997952
 06/20  04:00:00,56.9784788919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,56.7857876589,0.0,0.0,0.0,15.863942322,29.242365,6.08967666397,0.0,3.20568,2.88399666397
 06/20  06:00:00,72.2899933969,7.49209675348,15.0804912896,0.0,15.863942322,29.818365,5.16106084119,1.93538084119,3.20568,0.02
 06/20  07:00:00,136.108518143,7.41719586557,15.977304966,0.0,80.527626,29.818365,6.09318435433,0.0,3.20568,2.88750435433
 06/20  08:00:00,199.827461714,9.9604187679,31.8019186123,0.0,80.527626,75.0917375,32.7257576274,0.0097754194646,24.0426,8.67338220796
 06/20  09:00:00,216.928997928,11.478009241,47.306318453,0.0,80.527626,75.0917375,41.4795974521,0.0,24.0426,17.4369974521
 06/20  10:00:00,239.079754103,13.2031169556,63.6851194335,0.0,80.527626,79.0911225,49.5075669538,0.00546278972815,32.0568,17.4453041641
 06/20  11:00:00,258.352336464,15.0726662199,80.3520185987,0.0,80.527626,79.0911225,49.5459728556,0.0047469831231,32.0568,17.4844258725
 06/20  12:00:00,272.752161553,17.2722516448,93.2480563591,0.0,80.527626,79.0911225,52.4967004159,0.00572161822364,32.0568,20.4341787977
 06/20  13:00:00,280.172119756,20.0197800933,101.907854157,0.0,80.527626,75.0917375,39.4080728762,0.00574225433966,16.0284,23.3739306219
 06/20  14:00:00,288.835099339,21.8042998328,108.781075042,0.0,80.527626,75.0917375,30.567256012,0.00534741346808,16.0284,14.5335085985
 06/20  15:00:00,290.02380941,22.4448377414,111.329428271,0.0,80.527626,73.092045,20.6888036201,0.0225180023969,3.20568,17.4606056177
 06/20  16:00:00,276.637540913,17.2667290311,103.122146467,0.0,80.527626,73.092045,6.11196291342,0.0187590172419,3.20568,2.88752389618
 06/20  17:00:00,211.278809406,12.4635938865,85.863513719,0.0,80.527626,29.818365,6.09319721403,0.0,3.20568,2.88751721403
 06/20  18:00:00,193.829359992,11.1816696318,69.7358795107,0.0,80.527626,29.818365,8.97250539302,0.0,3.20568,5.76682539302
 06/20  19:00:00,175.386184542,10.0389243561,52.5507366974,0.0,80.527626,29.818365,8.98080877281,0.0,3.20568,5.77512877281
 06/20  20:00:00,165.363473186,9.27965291185,43.3142858984,0.0,80.527626,29.818365,11.8524833819,0.0,3.20568,8.64680338188
 06/20  21:00:00,54.3584067854,0.0,0.0,0.0,15.863942322,29.242365,8.97682181938,0.0,3.20568,5.77114181938
 06/20  22:00:00,55.8087987494,0.0,0.0,0.0,15.863942322,29.242365,6.09449555717,0.0,3.20568,2.88881555717
 06/20  23:00:00,56.5187184869,0.0,0.0,0.0,15.863942322,29.242365,6.09236164531,0.0,3.20568,2.88668164531
 06/20  24:00:00,55.8049716282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.7943437992,0.0,0.0,0.0,15.863942322,29.242365,6.08958723226,0.0,3.20568,2.88390723226
 06/21  02:00:00,55.7772383112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.7547692677,0.0,0.0,0.0,15.863942322,29.242365,6.08957830757,0.0,3.20568,2.88389830757
 06/21  04:00:00,55.9773518564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,55.9469601322,0.0,0.0,0.0,15.863942322,29.242365,6.08956954788,0.0,3.20568,2.88388954788
 06/21  06:00:00,67.2280762237,7.45393030828,10.4883268581,0.0,15.863942322,29.818365,12.8614355109,6.77187464241,3.20568,2.88388086852
 06/21  07:00:00,130.258478856,7.41719586557,10.1799305601,0.0,80.527626,29.818365,7.87994659937,1.78703405617,3.20568,2.8872325432
 06/21  08:00:00,184.790341856,9.73144317526,17.0820022653,0.0,80.527626,75.0917375,32.7218623523,0.00756466976746,24.0426,8.67169768255
 06/21  09:00:00,191.845193964,10.927046643,22.8871322492,0.0,80.527626,75.0917375,38.57388206,0.0,24.0426,14.53128206
 06/21  10:00:00,202.429650414,11.9475236243,28.4168492711,0.0,80.527626,79.0911225,49.503004843,0.0,32.0568,17.446204843
 06/21  11:00:00,209.760828367,12.8825153593,34.0790291766,0.0,80.527626,79.0911225,49.546998241,0.00291844695536,32.0568,17.4872797941
 06/21  12:00:00,213.606723289,14.1100415103,37.3915366806,0.0,80.527626,79.0911225,53.7713690818,0.00182515388128,32.0568,21.7127439279
 06/21  13:00:00,212.93285787,15.942656552,38.8724811879,0.0,80.527626,75.0917375,38.1362503447,0.0155354630949,16.0284,22.0923148816
 06/21  14:00:00,218.177975961,17.8022422007,42.2539951759,0.0,80.527626,75.0917375,33.4661063723,0.00364986916799,16.0284,17.4340565031
 06/21  15:00:00,220.700412844,19.7652763992,44.8114574473,0.0,80.527626,73.092045,17.7852648388,0.0271599140472,3.20568,14.5524249248
 06/21  16:00:00,211.652571518,15.3180564031,40.3000056084,0.0,80.527626,73.092045,6.11240931148,0.019381291955,3.20568,2.88734801953
 06/21  17:00:00,159.539008648,12.1018894019,34.7155557943,0.0,80.527626,29.818365,6.09302162501,0.0,3.20568,2.88734162501
 06/21  18:00:00,157.918672527,11.8642870913,33.3358483521,0.0,80.527626,29.818365,8.97286813342,0.0,3.20568,5.76718813342
 06/21  19:00:00,155.700829542,11.2684446207,31.4503228065,0.0,80.527626,29.818365,11.8585445734,0.0,3.20568,8.65286457343
 06/21  20:00:00,149.754760606,10.3384728386,26.4813947969,0.0,80.527626,29.818365,8.97672421833,0.0,3.20568,5.77104421833
 06/21  21:00:00,54.4525785882,0.0,0.0,0.0,15.863942322,29.242365,8.97708396385,0.0,3.20568,5.77140396385
 06/21  22:00:00,55.7148091564,0.0,0.0,0.0,15.863942322,29.242365,6.09463554506,0.0,3.20568,2.88895554506
