Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  23:00:00,56.4258597778,0.0,0.0,0.0,15.863942322,29.242365,6.09250085989,0.0,3.20568,2.88682085989
 06/21  24:00:00,55.7006230957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.6815693193,0.0,0.0,0.0,15.863942322,29.242365,6.08951971943,0.0,3.20568,2.88383971943
 06/22  02:00:00,55.6613338405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.6469296446,0.0,0.0,0.0,15.863942322,29.242365,6.08950521513,0.0,3.20568,2.88382521513
 06/22  04:00:00,55.8530708283,0.0,0.0,0.0,15.863942322,29.242365,6.08949087996,0.0,3.20568,2.88381087996
 06/22  05:00:00,55.8355545022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,56.7808620279,7.41719586557,0.177159421035,0.0,15.863942322,29.818365,40.7449467761,34.6554701458,3.20568,2.8837966303
 06/22  07:00:00,121.787307576,7.41719586557,1.79169859318,0.0,80.527626,29.818365,25.4165350191,19.3235135209,3.20568,2.88734149821
 06/22  08:00:00,173.163651151,8.17383671835,7.07665032489,0.0,80.527626,75.0917375,40.4975794154,7.78314047865,24.0426,8.67183893677
 06/22  09:00:00,182.5854496,9.29461076355,15.3041822365,0.0,80.527626,75.0917375,39.8250276024,1.25130499815,24.0426,14.5311226042
 06/22  10:00:00,195.953991301,10.1753566782,23.7327401806,0.0,80.527626,79.0911225,49.5025191406,0.0,32.0568,17.4457191406
 06/22  11:00:00,206.526878997,11.1442284322,32.5745136461,0.0,80.527626,79.0911225,49.5432388852,0.0,32.0568,17.4864388852
 06/22  12:00:00,214.2368453,12.6605594049,39.4505289458,0.0,80.527626,79.0911225,52.4920803245,0.00375740064269,32.0568,20.4315229238
 06/22  13:00:00,218.856370476,14.9749211757,45.7301948767,0.0,80.527626,75.0917375,39.4203435941,0.0198415069272,16.0284,23.3721020871
 06/22  14:00:00,229.153349634,17.5556532947,53.4366456683,0.0,80.527626,75.0917375,30.5686202053,0.00933206270758,16.0284,14.5308881426
 06/22  15:00:00,235.073547886,20.3065655431,58.6012941153,0.0,80.527626,73.092045,20.6909832307,0.0257591848679,3.20568,17.4595440458
 06/22  16:00:00,227.286355134,16.2597265737,54.9322821589,0.0,80.527626,73.092045,6.11220208209,0.0193893758171,3.20568,2.88713270627
 06/22  17:00:00,171.704742762,12.9357174531,45.9972249747,0.0,80.527626,29.818365,6.10188746703,0.00869851374471,3.20568,2.88750895328
 06/22  18:00:00,167.162379857,12.5500711772,41.8552373813,0.0,80.527626,29.818365,8.97238028775,0.0,3.20568,5.76670028775
 06/22  19:00:00,162.547609977,11.7081857303,37.8207402926,0.0,80.527626,29.818365,8.98058338138,0.0,3.20568,5.77490338138
 06/22  20:00:00,153.564219081,10.511961752,30.0872106724,0.0,80.527626,29.818365,11.8528191531,0.0,3.20568,8.64713915311
 06/22  21:00:00,54.4790157998,0.0,0.0,0.0,15.863942322,29.242365,8.97648826041,0.0,3.20568,5.77080826041
 06/22  22:00:00,55.7328191662,0.0,0.0,0.0,15.863942322,29.242365,6.09434994129,0.0,3.20568,2.88866994129
 06/22  23:00:00,56.4425253902,0.0,0.0,0.0,15.863942322,29.242365,6.09221666033,0.0,3.20568,2.88653666033
 06/22  24:00:00,55.7156471027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.6957545953,0.0,0.0,0.0,15.863942322,29.242365,6.08965559249,0.0,3.20568,2.88397559249
 06/23  02:00:00,55.6747097025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.6601772859,0.0,0.0,0.0,15.863942322,29.242365,6.08963541174,0.0,3.20568,2.88395541174
 06/23  04:00:00,56.745301161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,56.5852699858,0.0,0.0,0.0,15.863942322,29.242365,6.08961539516,0.0,3.20568,2.88393539516
 06/23  06:00:00,59.1745131705,7.41719586557,2.18702044377,0.0,15.863942322,29.818365,30.3294747557,27.1037947557,3.20568,0.02
 06/23  07:00:00,124.722488104,7.41719586557,4.69793644494,0.0,80.527626,29.818365,18.0830225378,11.9899098048,3.20568,2.88743273296
 06/23  08:00:00,179.383715567,8.41635017814,13.0115606759,0.0,80.527626,75.0917375,38.2494817427,2.65132991689,24.0426,11.5555518258
 06/23  09:00:00,192.077936494,9.63646469099,24.3843077929,0.0,80.527626,75.0917375,38.5746256363,0.0,24.0426,14.5320256363
 06/23  10:00:00,208.54350149,10.7073756464,35.6976615961,0.0,80.527626,79.0911225,49.5033838331,0.00285272262971,32.0568,17.4437311105
 06/23  11:00:00,224.019448247,12.0528729944,49.081269515,0.0,80.527626,79.0911225,49.5431772777,0.0045150660241,32.0568,17.4818622117
 06/23  12:00:00,235.60376922,13.9874732801,59.4189696919,0.0,80.527626,79.0911225,52.4965073149,0.00981836388329,32.0568,20.429888951
 06/23  13:00:00,242.744944615,16.6513554545,67.8764263752,0.0,80.527626,75.0917375,39.4045241897,0.00493186779097,16.0284,23.3711923219
 06/23  14:00:00,253.4518232,19.3756516595,75.8510531103,0.0,80.527626,75.0917375,30.5692002699,0.00686220431969,16.0284,14.5339380656
 06/23  15:00:00,259.830034036,22.1620126076,81.4407993486,0.0,80.527626,73.092045,20.6882693028,0.0276081878176,3.20568,17.454981115
 06/23  16:00:00,250.132525876,18.1454389362,75.7943500372,0.0,80.527626,73.092045,6.11509877008,0.0221458095422,3.20568,2.88727296054
 06/23  17:00:00,186.773527568,13.3866205205,60.5603644278,0.0,80.527626,29.818365,6.1024152825,0.00948596895457,3.20568,2.88724931355
 06/23  18:00:00,173.85391519,12.2540719485,48.8096331593,0.0,80.527626,29.818365,8.98058488391,0.00814911884703,3.20568,5.76675576507
 06/23  19:00:00,161.246269015,11.0247786833,37.4698135192,0.0,80.527626,29.818365,8.98473450486,0.00373166783911,3.20568,5.77532283702
 06/23  20:00:00,153.010903137,9.9241783396,30.3686956441,0.0,80.527626,29.818365,8.97619226707,0.0,3.20568,5.77051226707
 06/23  21:00:00,54.30517525,0.0,0.0,0.0,15.863942322,29.242365,8.9770012701,0.0,3.20568,5.7713212701
 06/23  22:00:00,55.7507562008,0.0,0.0,0.0,15.863942322,29.242365,6.09415386527,0.0,3.20568,2.88847386527
 06/23  23:00:00,56.4766922955,0.0,0.0,0.0,15.863942322,29.242365,6.09243819329,0.0,3.20568,2.88675819329
 06/23  24:00:00,55.7684724186,0.0,0.0,0.0,15.863942322,29.242365,6.08960626352,0.0,3.20568,2.88392626352
 06/24  01:00:00,55.7673826108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.7625222297,0.0,0.0,0.0,15.863942322,29.242365,6.08817767361,0.0,3.20568,2.88249767361
 06/24  03:00:00,55.7580708925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.0074508645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,55.9922149242,0.0,0.0,0.0,15.863942322,29.242365,6.08822339027,0.0,3.20568,2.88254339027
 06/24  06:00:00,48.8548910181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.3630509864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.3891809618,0.0,0.0,0.0,15.863942322,29.242365,6.0881303788,0.0,3.20568,2.8824503788
 06/24  09:00:00,47.4178184557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.4460247343,0.0,0.0,0.0,15.863942322,29.242365,6.08950717588,0.0,3.20568,2.88382717588
 06/24  11:00:00,48.1608369347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.4913545361,0.0,0.0,0.0,15.863942322,29.242365,6.08948188915,0.0,3.20568,2.88380188915
 06/24  13:00:00,48.6762584867,0.668565396927,0.495135198993,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,60.924950482,1.7098761985,11.6876827602,0.0,15.863942322,29.242365,6.08823680696,0.0,3.20568,2.88255680696
 06/24  15:00:00,67.560300415,3.08335445189,16.9401505308,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,76.2228941164,4.36849314568,24.3079990795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,74.8575162276,4.89223114939,22.4207543046,0.0,15.863942322,29.242365,6.08825420465,0.0,3.20568,2.88257420465
 06/24  18:00:00,75.928392729,4.62496398787,23.7705643184,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,68.7449677035,4.11785015902,16.8061531159,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,68.0395746779,3.50576975285,16.7512502929,0.0,15.863942322,29.242365,6.08824395012,0.0,3.20568,2.88256395012
 06/24  21:00:00,61.2932567074,0.637774823512,5.91798756526,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.940791302,0.0,0.0,0.0,15.863942322,29.242365,6.08762985141,0.0,3.20568,2.88194985141
 06/24  23:00:00,56.602880148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.8814330934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.872789922,0.0,0.0,0.0,15.863942322,29.242365,6.08816493908,0.0,3.20568,2.88248493908
 06/25  02:00:00,55.8641085554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8560083239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1264929359,0.0,0.0,0.0,15.863942322,29.242365,6.08820580513,0.0,3.20568,2.88252580513
 06/25  05:00:00,56.1030742209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,48.9547936687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4373523792,0.0,0.0,0.0,15.863942322,29.242365,6.08824626719,0.0,3.20568,2.88256626719
 06/25  08:00:00,47.432435187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.4233995508,0.0,0.0,0.0,15.863942322,29.242365,6.08947574893,0.0,3.20568,2.88379574893
 06/25  10:00:00,47.4147357601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.0992493274,0.0,0.0,0.0,15.863942322,29.242365,6.08902762224,0.0,3.20568,2.88334762224
 06/25  12:00:00,47.4098827897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.4122604049,0.0,0.0,0.0,15.863942322,29.242365,6.08962159366,0.0,3.20568,2.88394159366
 06/25  14:00:00,50.0173172227,0.191566531136,2.40272676577,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,62.3038316902,1.22389859781,13.6385279529,0.0,15.863942322,29.242365,6.08812548334,0.0,3.20568,2.88244548334
 06/25  16:00:00,62.2857847643,1.30506086577,13.521021767,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,59.1989183623,1.05091695511,10.7075738023,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,57.2348442655,0.905359816027,8.9336287337,0.0,15.863942322,29.242365,6.08816555939,0.0,3.20568,2.88248555939
 06/25  19:00:00,47.6642900177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,47.6336237297,0.0,0.0,0.0,15.863942322,29.242365,6.08820561566,0.0,3.20568,2.88252561566
 06/25  21:00:00,54.6141537498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8366846634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.5158292844,0.0,0.0,0.0,15.863942322,29.242365,6.08824563557,0.0,3.20568,2.88256563557
 06/25  24:00:00,55.8299409378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.8293422529,0.0,0.0,0.0,15.863942322,29.242365,6.08946915174,0.0,3.20568,2.88378915174
 06/26  02:00:00,55.8272947202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.8238535715,0.0,0.0,0.0,15.863942322,29.242365,6.08963962193,0.0,3.20568,2.88395962193
 06/26  04:00:00,56.0958792147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,56.077808084,0.0,0.0,0.0,15.863942322,29.242365,6.0896033626,0.0,3.20568,2.8839233626
 06/26  06:00:00,94.8667588872,8.08325848177,37.305894546,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/26  07:00:00,159.326072332,7.43484020399,39.0061736493,0.0,80.527626,29.818365,6.0928103333,0.0,3.20568,2.8871303333
 06/26  08:00:00,242.505934286,12.0615085125,72.2776241781,0.0,80.527626,75.0917375,32.7140433635,0.0,24.0426,8.67144336352
 06/26  09:00:00,249.767196308,13.5034507159,78.0972859572,0.0,80.527626,75.0917375,41.472105954,0.0,24.0426,17.429505954
 06/26  10:00:00,258.297071635,14.3261684788,81.8057742679,0.0,80.527626,79.0911225,46.5975084787,0.0,32.0568,14.5407084787
 06/26  11:00:00,278.70894215,16.0601059587,99.7657318659,0.0,80.527626,79.0911225,52.4484150835,0.0,32.0568,20.3916150835
 06/26  12:00:00,294.948041695,18.3983985327,114.348967813,0.0,80.527626,79.0911225,52.4837208422,0.0,32.0568,20.4269208422
 06/26  13:00:00,298.397054522,20.7276113325,119.443696296,0.0,80.527626,75.0917375,36.4754870792,0.0,16.0284,20.4470870792
 06/26  14:00:00,307.360081397,22.4868931612,126.625575153,0.0,80.527626,75.0917375,33.4604283804,0.0,16.0284,17.4320283804
 06/26  15:00:00,311.347249784,24.465284422,130.615920215,0.0,80.527626,73.092045,17.7683080234,0.0180174184997,3.20568,14.5446106049
 06/26  16:00:00,315.337948739,24.7774832928,134.277148552,0.0,80.527626,73.092045,6.12194236761,0.0288877530741,3.20568,2.88737461454
 06/26  17:00:00,264.715402507,19.0780823991,132.620913902,0.0,80.527626,29.818365,6.09308035874,0.0,3.20568,2.88740035874
 06/26  18:00:00,265.091784209,18.4711239338,133.603958705,0.0,80.527626,29.818365,8.97315948401,0.000832958566086,3.20568,5.76664652544
 06/26  19:00:00,265.311510593,17.8699706686,134.11346989,0.0,80.527626,29.818365,8.98033842211,0.0,3.20568,5.77465842211
 06/26  20:00:00,251.957603935,14.3535297188,124.318130671,0.0,80.527626,29.818365,11.8513352011,0.0,3.20568,8.6456552011
 06/26  21:00:00,58.8455658791,0.333058051007,3.75069860629,0.0,15.863942322,29.242365,8.97695869449,0.0,3.20568,5.77127869449
 06/26  22:00:00,63.6841737827,0.666116102014,7.0640563457,0.0,15.863942322,29.242365,6.09416543573,0.0,3.20568,2.88848543573
 06/26  23:00:00,56.6421869848,0.0,0.0,0.0,15.863942322,29.242365,6.09237758225,0.0,3.20568,2.88669758225
 06/26  24:00:00,55.9215770676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.8904923552,0.0,0.0,0.0,15.863942322,29.242365,6.08947942521,0.0,3.20568,2.88379942521
 06/27  02:00:00,55.8816795164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.874954161,0.0,0.0,0.0,15.863942322,29.242365,6.08943790068,0.0,3.20568,2.88375790068
 06/27  04:00:00,57.262132661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.058190139,0.0,0.0,0.0,15.863942322,29.242365,6.0896027841,0.0,3.20568,2.8839227841
 06/27  06:00:00,111.933811102,8.41876017302,53.5275162401,0.0,15.863942322,29.818365,3.23368117612,0.00800117611883,3.20568,0.02
 06/27  07:00:00,175.952288331,7.55550209459,55.4726975319,0.0,80.527626,29.818365,6.09302225481,0.0,3.20568,2.88734225481
 06/27  08:00:00,269.124527893,13.1013841599,97.8184233488,0.0,80.527626,75.0917375,32.7147690252,0.0,24.0426,8.67216902516
 06/27  09:00:00,278.844342773,14.7356880937,105.897279946,0.0,80.527626,75.0917375,41.4736496064,0.0,24.0426,17.4310496064
 06/27  10:00:00,290.435535934,15.8565137873,112.360777087,0.0,80.527626,79.0911225,46.5920748542,0.0,32.0568,14.5352748542
 06/27  11:00:00,307.023214393,18.7640041565,125.336739108,0.0,80.527626,79.0911225,52.4443098254,0.0,32.0568,20.3875098254
 06/27  12:00:00,310.813754173,20.2276896079,128.359318922,0.0,80.527626,79.0911225,52.4817561743,0.0,32.0568,20.4249561743
 06/27  13:00:00,304.158004847,21.6569114273,124.26769552,0.0,80.527626,75.0917375,36.4730296997,0.0,16.0284,20.4446296997
 06/27  14:00:00,306.409827637,22.7147405151,125.451615231,0.0,80.527626,75.0917375,33.460793624,0.0,16.0284,17.432393624
 06/27  15:00:00,306.87046206,23.9527630917,126.662587635,0.0,80.527626,73.092045,17.7647615179,0.0185639464036,3.20568,14.5405175715
 06/27  16:00:00,304.8110372,21.7940958117,126.751409123,0.0,80.527626,73.092045,6.12568171572,0.0326460308146,3.20568,2.8873556849
 06/27  17:00:00,241.301013251,15.8198278614,112.492484282,0.0,80.527626,29.818365,6.09696934828,0.00397611868129,3.20568,2.88731322959
 06/27  18:00:00,230.345351431,15.1210862449,102.248906162,0.0,80.527626,29.818365,8.97285702052,0.000377605609589,3.20568,5.76679941491
 06/27  19:00:00,219.400052547,14.2105162789,92.2275148928,0.0,80.527626,29.818365,11.8605257379,0.00305132256013,3.20568,8.65179441532
 06/27  20:00:00,207.485952779,12.8514924082,81.6944530627,0.0,80.527626,29.818365,8.97681816443,0.000923601500937,3.20568,5.77021456293
 06/27  21:00:00,54.5008707319,0.0,0.0,0.0,15.863942322,29.242365,8.97650721017,0.0,3.20568,5.77082721017
 06/27  22:00:00,55.909919888,0.0,0.0,0.0,15.863942322,29.242365,6.09420281606,0.0,3.20568,2.88852281606
 06/27  23:00:00,56.5590373334,0.0,0.0,0.0,15.863942322,29.242365,6.0919898201,0.0,3.20568,2.8863098201
 06/27  24:00:00,55.8415009778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.8206174994,0.0,0.0,0.0,15.863942322,29.242365,6.08951835289,0.0,3.20568,2.88383835289
 06/28  02:00:00,55.8058421977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7948612606,0.0,0.0,0.0,15.863942322,29.242365,6.08947161317,0.0,3.20568,2.88379161317
 06/28  04:00:00,56.0434807944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.0252526205,0.0,0.0,0.0,15.863942322,29.242365,6.08942503968,0.0,3.20568,2.88374503968
 06/28  06:00:00,83.3548981465,7.70689271191,26.2405732808,0.0,15.863942322,29.818365,3.26179708107,0.0361170810735,3.20568,0.02
 06/28  07:00:00,147.223483694,7.42049926662,26.9785260895,0.0,80.527626,29.818365,6.0929745099,0.0,3.20568,2.8872945099
 06/28  08:00:00,223.184504285,10.8374747101,54.2004741874,0.0,80.527626,75.0917375,32.7241286602,0.00954831940883,24.0426,8.67198034083
 06/28  09:00:00,241.078282137,12.6103247014,70.2876932493,0.0,80.527626,75.0917375,41.4729103798,0.0,24.0426,17.4303103798
 06/28  10:00:00,260.520489176,14.4824785366,83.8260352486,0.0,80.527626,79.0911225,46.5952603469,0.00174985365731,32.0568,14.5367104933
 06/28  11:00:00,279.509750871,17.0158355194,99.563714886,0.0,80.527626,79.0911225,52.4493153278,0.00395858264255,32.0568,20.3885567452
 06/28  12:00:00,287.629313685,19.337100874,106.064035392,0.0,80.527626,79.0911225,52.4863427671,0.00377861351859,32.0568,20.4257641536
 06/28  13:00:00,286.461344367,21.7544001729,106.476059943,0.0,80.527626,75.0917375,36.4785281544,0.00496934292986,16.0284,20.4451588115
 06/28  14:00:00,290.813121086,22.7201086796,109.854831788,0.0,80.527626,75.0917375,33.4655381709,0.00671674538795,16.0284,17.4304214255
 06/28  15:00:00,292.241509813,23.6597246004,112.335484005,0.0,80.527626,73.092045,17.759976459,0.00798539730983,3.20568,14.5463110617
 06/28  16:00:00,288.748655605,22.1071911223,110.387883276,0.0,80.527626,73.092045,6.12482142119,0.031887432655,3.20568,2.88725398853
 06/28  17:00:00,224.438199138,15.7353452318,95.7264429241,0.0,80.527626,29.818365,6.09976665255,0.00669658258002,3.20568,2.88739006997
 06/28  18:00:00,218.537502047,15.1127975304,90.4607761825,0.0,80.527626,29.818365,8.97870548978,0.00618230243407,3.20568,5.76684318735
 06/28  19:00:00,209.438431765,13.4714275027,82.7203191849,0.0,80.527626,29.818365,8.98434059887,0.00369686120253,3.20568,5.77496373766
 06/28  20:00:00,200.07048086,11.9319460523,75.0019485939,0.0,80.527626,29.818365,8.97666901047,0.0,3.20568,5.77098901047
 06/28  21:00:00,54.6317431749,0.0,0.0,0.0,15.863942322,29.242365,8.97703170029,0.0,3.20568,5.77135170029
 06/28  22:00:00,55.8698765985,0.0,0.0,0.0,15.863942322,29.242365,8.96299102229,0.0,3.20568,5.75731102229
 06/28  23:00:00,56.5735661404,0.0,0.0,0.0,15.863942322,29.242365,6.09205679645,0.0,3.20568,2.88637679645
 06/28  24:00:00,55.8586268968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.8418692661,0.0,0.0,0.0,15.863942322,29.242365,6.08957519571,0.0,3.20568,2.88389519571
 06/29  02:00:00,55.8273079084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8151776394,0.0,0.0,0.0,15.863942322,29.242365,6.08952331895,0.0,3.20568,2.88384331895
 06/29  04:00:00,56.0654546327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.0457412977,0.0,0.0,0.0,15.863942322,29.242365,6.08947160706,0.0,3.20568,2.88379160706
 06/29  06:00:00,86.6766680465,7.90362542762,29.3424451179,0.0,15.863942322,29.818365,3.25979710292,0.0341171029236,3.20568,0.02
 06/29  07:00:00,150.113650537,7.42033345476,29.8468880159,0.0,80.527626,29.818365,6.0928410417,0.0,3.20568,2.8871610417
 06/29  08:00:00,232.382169112,11.4935736843,62.7287713765,0.0,80.527626,75.0917375,32.7214420045,0.00794159141416,24.0426,8.67090041304
 06/29  09:00:00,252.646341137,13.4015065444,81.0487508666,0.0,80.527626,75.0917375,41.46985161,0.0,24.0426,17.42725161
 06/29  10:00:00,276.525041047,15.4213827851,98.8727520711,0.0,80.527626,79.0911225,46.596026042,0.000536324477763,32.0568,14.5386897175
 06/29  11:00:00,297.313313949,17.6206033177,116.738504254,0.0,80.527626,79.0911225,52.4503779569,0.00138328751697,32.0568,20.3921946693
 06/29  12:00:00,310.087766142,20.4437033722,127.382479669,0.0,80.527626,79.0911225,52.4822257293,0.00168547505782,32.0568,20.4237402543
 06/29  13:00:00,309.867787709,22.5642248833,129.029592781,0.0,80.527626,75.0917375,36.4740210275,0.00263247614301,16.0284,20.4429885514
 06/29  14:00:00,314.594243509,23.7801504875,132.53494321,0.0,80.527626,75.0917375,30.5579041571,0.000383496677815,16.0284,14.5291206604
 06/29  15:00:00,315.045884211,25.801114457,132.965101743,0.0,80.527626,73.092045,20.6567490256,0.0,3.20568,17.4510690256
 06/29  16:00:00,316.158899168,25.6238374375,134.255688827,0.0,80.527626,73.092045,6.12203474095,0.0292074574815,3.20568,2.88714728347
 06/29  17:00:00,262.647569199,21.2539084797,128.391919301,0.0,80.527626,29.818365,6.09463245492,0.00186321297391,3.20568,2.88708924195
 06/29  18:00:00,250.156332989,17.9832790408,119.177497731,0.0,80.527626,29.818365,8.97486604233,0.00237783011346,3.20568,5.76680821222
 06/29  19:00:00,238.142556154,15.9795224397,108.869891216,0.0,80.527626,29.818365,8.98186366558,0.00178941723116,3.20568,5.77439424835
 06/29  20:00:00,222.300489711,13.7695220739,95.2877577304,0.0,80.527626,29.818365,8.97703630183,0.000261034166739,3.20568,5.77109526767
 06/29  21:00:00,54.6952144575,0.0,0.0,0.0,15.863942322,29.242365,8.97694774938,0.0,3.20568,5.77126774938
 06/29  22:00:00,55.8757584904,0.0,0.0,0.0,15.863942322,29.242365,6.09408516688,0.0,3.20568,2.88840516688
 06/29  23:00:00,56.5685718753,0.0,0.0,0.0,15.863942322,29.242365,6.09226064112,0.0,3.20568,2.88658064112
 06/29  24:00:00,55.8486869481,0.0,0.0,0.0,15.863942322,29.242365,6.08951008822,0.0,3.20568,2.88383008822
 06/30  01:00:00,55.8271994326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.8082923928,0.0,0.0,0.0,15.863942322,29.242365,6.08945178687,0.0,3.20568,2.88377178687
 06/30  03:00:00,55.791389614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.0288091222,0.0,0.0,0.0,15.863942322,29.242365,6.08959986342,0.0,3.20568,2.88391986342
 06/30  05:00:00,56.8446405312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,82.7475260844,7.69287967238,25.2484196766,0.0,15.863942322,29.818365,6.13898417356,0.0494398770283,3.20568,2.88386429653
 06/30  07:00:00,147.642430879,7.41719586557,27.4131737264,0.0,80.527626,29.818365,6.09282936376,0.0,3.20568,2.88714936376
 06/30  08:00:00,222.454292974,10.483023906,53.8308786095,0.0,80.527626,75.0917375,32.7242394282,0.0100989257087,24.0426,8.67154050251
 06/30  09:00:00,238.747440373,11.785314084,68.7838918095,0.0,80.527626,75.0917375,38.5668973613,0.0,24.0426,14.5242973613
 06/30  10:00:00,257.552575361,13.3093522716,82.0308660169,0.0,80.527626,79.0911225,49.4973795695,0.0,32.0568,17.4405795695
 06/30  11:00:00,274.797924317,15.4049168805,96.4714134113,0.0,80.527626,79.0911225,49.5357263273,0.00132656149702,32.0568,17.4775997658
 06/30  12:00:00,282.228673684,17.4578540971,102.555182709,0.0,80.527626,79.0911225,52.4826339632,0.00381573816996,32.0568,20.4220182251
 06/30  13:00:00,278.656265892,19.3845408531,101.061493526,0.0,80.527626,75.0917375,36.4763389498,0.00449771213052,16.0284,20.4434412377
 06/30  14:00:00,283.920151692,20.5695737908,105.135779875,0.0,80.527626,75.0917375,33.4662265546,0.00414180982802,16.0284,17.4336847447
 06/30  15:00:00,287.276875456,21.492121089,109.557992823,0.0,80.527626,73.092045,20.6699623644,0.0199313171257,3.20568,17.4443510473
 06/30  16:00:00,276.877287099,16.7354256994,103.904332641,0.0,80.527626,73.092045,6.10890189377,0.0159881813133,3.20568,2.88723371246
 06/30  17:00:00,217.612063684,12.2203815797,92.4293686148,0.0,80.527626,29.818365,6.09285149278,0.0,3.20568,2.88717149278
 06/30  18:00:00,212.221051365,11.5886685583,87.678864346,0.0,80.527626,29.818365,6.09917351588,0.0,3.20568,2.89349351588
 06/30  19:00:00,205.619120058,10.8680686952,81.8066748893,0.0,80.527626,29.818365,11.8579215628,0.0,3.20568,8.65224156278
 06/30  20:00:00,196.109848745,10.1419125109,73.0530266639,0.0,80.527626,29.818365,8.97613585068,0.0,3.20568,5.77045585068
 06/30  21:00:00,54.4203826581,0.0,0.0,0.0,15.863942322,29.242365,8.97600256921,0.0,3.20568,5.77032256921
 06/30  22:00:00,55.856266138,0.0,0.0,0.0,15.863942322,29.242365,6.09431442593,0.0,3.20568,2.88863442593
 06/30  23:00:00,56.5438440144,0.0,0.0,0.0,15.863942322,29.242365,6.09218143794,0.0,3.20568,2.88650143794
 06/30  24:00:00,55.8170969885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.5743733286,0.0,0.0,0.0,15.863942322,22.030085,6.08819163461,0.0,3.20568,2.88251163461
 07/01  02:00:00,48.5452003641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.5177471185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7252998529,0.0,0.0,0.0,15.863942322,22.030085,6.08820376196,0.0,3.20568,2.88252376196
 07/01  05:00:00,48.6918502411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,41.5630924316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.0893823467,0.0,0.0,0.0,15.863942322,22.030085,6.08821557239,0.0,3.20568,2.88253557239
 07/01  08:00:00,40.1132813902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.144704368,0.0,0.0,0.0,15.863942322,22.030085,6.08946373842,0.0,3.20568,2.88378373842
 07/01  10:00:00,40.1575413221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8259228,0.0,0.0,0.0,15.863942322,22.030085,6.08940219329,0.0,3.20568,2.88372219329
 07/01  12:00:00,40.1459049372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.1614529789,0.0,0.0,0.0,15.863942322,22.030085,6.088104176,0.0,3.20568,2.882424176
 07/01  14:00:00,40.1649201989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,40.1729715566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,44.8800928397,0.637302612343,4.05881461977,0.0,15.863942322,22.030085,6.0881982583,0.0,3.20568,2.8825182583
 07/01  17:00:00,46.1230628695,0.874838692572,5.09185890486,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,45.5142475351,0.843834160814,4.5565713178,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,45.4413262149,0.827079180742,4.25239927337,0.0,15.863942322,22.030085,6.088218713,0.0,3.20568,2.882538713
 07/01  20:00:00,40.3171876443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,47.2792513207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.5046413041,0.0,0.0,0.0,15.863942322,22.030085,6.08813875126,0.0,3.20568,2.88245875126
 07/01  23:00:00,49.1717893034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.4638603471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.4446531684,0.0,0.0,0.0,15.863942322,22.030085,6.08814863232,0.0,3.20568,2.88246863232
 07/02  02:00:00,48.4243094036,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.4098301354,0.0,0.0,0.0,15.863942322,22.030085,6.08815640102,0.0,3.20568,2.88247640102
 07/02  04:00:00,48.6130446771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.5841717313,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,41.4454234205,0.0,0.0,0.0,15.863942322,22.030085,6.08816381706,0.0,3.20568,2.88248381706
 07/02  07:00:00,39.9900337032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.0504436551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1098243093,0.0,0.0,0.0,15.863942322,22.030085,6.08953956494,0.0,3.20568,2.88385956494
 07/02  10:00:00,40.1359414627,0.0,0.0,0.0,15.863942322,22.030085,6.08947310249,0.0,3.20568,2.88379310249
 07/02  11:00:00,40.835200335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.1591353039,0.0,0.0,0.0,15.863942322,22.030085,6.08940672392,0.0,3.20568,2.88372672392
 07/02  13:00:00,40.1897908328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.2008271823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,40.2042357498,0.0,0.0,0.0,15.863942322,22.030085,6.08817559278,0.0,3.20568,2.88249559278
 07/02  16:00:00,43.9949212973,0.424868408229,3.35326903647,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,48.8784328501,1.04370467434,7.63846425953,0.0,15.863942322,22.030085,6.08818311171,0.0,3.20568,2.88250311171
 07/02  18:00:00,48.021461101,0.971014535802,6.89157053538,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,47.4600966958,0.879946420249,6.15004239899,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,46.5048840842,0.853100442171,5.27332295671,0.0,15.863942322,22.030085,6.08819021742,0.0,3.20568,2.88251021742
 07/02  21:00:00,48.005129568,0.104338364893,0.571377863332,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.5528232338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.2097305569,0.0,0.0,0.0,15.863942322,22.030085,6.08819654782,0.0,3.20568,2.88251654782
 07/02  24:00:00,48.502984642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.4723748352,0.0,0.0,0.0,15.863942322,22.030085,6.08949887621,0.0,3.20568,2.88381887621
 07/03  02:00:00,48.4601623586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.4596252855,0.0,0.0,0.0,15.863942322,22.030085,6.08942751888,0.0,3.20568,2.88374751888
 07/03  04:00:00,48.6766190185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.6519053557,0.0,0.0,0.0,15.863942322,22.030085,6.08955979057,0.0,3.20568,2.88387979057
 07/03  06:00:00,52.7898724036,7.41719586557,1.98028750622,0.0,15.863942322,22.606085,3.34801113363,0.122331133628,3.20568,0.02
 07/03  07:00:00,52.803010879,7.41719586557,4.91816371678,0.0,15.863942322,22.606085,29.9989087455,23.9062385059,3.20568,2.88699023965
 07/03  08:00:00,105.753672111,7.41719586557,9.59920017225,0.0,44.73757,41.8366005,24.4899270796,5.57424273045,16.0284,2.88728434919
 07/03  09:00:00,109.935250752,7.44162946182,13.6860931157,0.0,44.73757,41.8366005,18.9156056942,0.0,16.0284,2.88720569424
 07/03  10:00:00,116.9604956,7.49154729955,17.8151360867,0.0,44.73757,44.63617,26.929727395,0.0,24.0426,2.887127395
 07/03  11:00:00,121.228247634,7.50463807145,21.3322463598,0.0,44.73757,44.63617,26.9296493026,0.0,24.0426,2.8870493026
 07/03  12:00:00,123.926365185,7.49332595956,24.7330143898,0.0,44.73757,44.63617,26.9295713559,0.0,24.0426,2.88697135594
 07/03  13:00:00,125.47897434,7.57545422039,28.9487979838,0.0,44.73757,41.8366005,18.9343617768,0.0186959092877,16.0284,2.88726586752
 07/03  14:00:00,129.915200244,7.91095117326,33.0229709396,0.0,44.73757,41.8366005,18.9155874934,0.0,16.0284,2.88718749339
 07/03  15:00:00,133.385444723,8.39892444921,37.2110049335,0.0,44.73757,40.636785,6.092789351,0.0,3.20568,2.887109351
 07/03  16:00:00,138.624423226,9.17679755692,41.7645092724,0.0,44.73757,40.636785,6.09378027092,0.00106891486402,3.20568,2.88703135606
 07/03  17:00:00,118.690257908,8.97375111429,40.0697081162,0.0,44.73757,22.606085,6.09263346568,0.0,3.20568,2.88695346568
 07/03  18:00:00,103.736433258,7.41719586557,26.6526874142,0.0,44.73757,22.606085,8.97850269577,0.00655611131767,3.20568,5.76626658445
 07/03  19:00:00,104.202325144,7.41719586557,26.8199278898,0.0,44.73757,22.606085,8.98045403701,0.0,3.20568,5.77477403701
 07/03  20:00:00,72.3731009137,7.41719586557,24.0341096697,0.0,15.863942322,22.606085,9.02216223598,0.0468337980433,3.20568,5.76964843793
 07/03  21:00:00,47.3368487558,0.0,0.0,0.0,15.863942322,22.030085,8.97579043656,0.0,3.20568,5.77011043656
 07/03  22:00:00,48.5919365868,0.0,0.0,0.0,15.863942322,22.030085,6.09423964445,0.0,3.20568,2.88855964445
 07/03  23:00:00,49.3130119468,0.0,0.0,0.0,15.863942322,22.030085,6.09220903163,0.0,3.20568,2.88652903163
 07/03  24:00:00,48.5963571081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5812116522,0.0,0.0,0.0,15.863942322,22.030085,6.08816750579,0.0,3.20568,2.88248750579
 07/04  02:00:00,48.5664887686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5599708904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8035446688,0.0,0.0,0.0,15.863942322,22.030085,6.08816646919,0.0,3.20568,2.88248646919
 07/04  05:00:00,48.7714695747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,43.0589063915,0.0,0.0,0.0,15.863942322,22.030085,6.08816510588,0.0,3.20568,2.88248510588
 07/04  07:00:00,40.1571977928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.1878186472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2099707951,0.0,0.0,0.0,15.863942322,22.030085,6.08938891603,0.0,3.20568,2.88370891603
 07/04  10:00:00,40.2444895354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9418503967,0.0,0.0,0.0,15.863942322,22.030085,6.08951619391,0.0,3.20568,2.88383619391
 07/04  12:00:00,40.2482064213,0.0,0.0,0.0,15.863942322,22.030085,6.08944034906,0.0,3.20568,2.88376034906
 07/04  13:00:00,40.2397316024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.209814207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,40.2012179811,0.0,0.0,0.0,15.863942322,22.030085,6.08813873937,0.0,3.20568,2.88245873937
 07/04  16:00:00,40.2295915907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,50.4242308635,0.845298248157,9.3326287113,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,50.275945963,0.862571979692,9.20395793007,0.0,15.863942322,22.030085,6.08819186719,0.0,3.20568,2.88251186719
 07/04  19:00:00,50.7807327361,0.918321492822,9.36197905285,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,48.148346407,0.699905631279,6.97778232458,0.0,15.863942322,22.030085,6.08813520675,0.0,3.20568,2.88245520675
 07/04  21:00:00,47.4434041354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6562997001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3269668122,0.0,0.0,0.0,15.863942322,22.030085,6.08813344398,0.0,3.20568,2.88245344398
 07/04  24:00:00,48.6391096534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6362153797,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.628424573,0.0,0.0,0.0,15.863942322,22.030085,6.08948702726,0.0,3.20568,2.88380702726
 07/05  03:00:00,48.6173938366,0.0,0.0,0.0,15.863942322,22.030085,6.08940644401,0.0,3.20568,2.88372644401
 07/05  04:00:00,48.8796514351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.8489796793,0.0,0.0,0.0,15.863942322,22.030085,6.08952863565,0.0,3.20568,2.88384863565
 07/05  06:00:00,79.7275754396,7.41719586557,28.6477106784,0.0,15.863942322,22.606085,3.24167031837,0.0159903183656,3.20568,0.02
 07/05  07:00:00,76.6975679187,7.41719586557,28.5818449503,0.0,15.863942322,22.606085,6.09278183512,0.0,3.20568,2.88710183512
 07/05  08:00:00,128.918117724,7.41745684597,32.5551982484,0.0,44.73757,41.8366005,18.9154132659,0.0,16.0284,2.88701326593
 07/05  09:00:00,132.054572916,7.42400970184,35.6497637099,0.0,44.73757,41.8366005,18.9153250581,0.0,16.0284,2.88692505806
 07/05  10:00:00,134.552829118,7.43246613244,35.3455741636,0.0,44.73757,44.63617,26.9298075739,0.0,24.0426,2.88720757386
 07/05  11:00:00,138.284611589,7.47986949386,38.3399467176,0.0,44.73757,44.63617,26.9297191575,0.0,24.0426,2.88711915746
 07/05  12:00:00,138.36221477,7.50530230863,39.0991283997,0.0,44.73757,44.63617,26.9296309993,0.0,24.0426,2.88703099929
 07/05  13:00:00,143.802100993,7.61978103539,47.2012649155,0.0,44.73757,41.8366005,18.9350263988,0.0196833943075,16.0284,2.88694300453
 07/05  14:00:00,156.054146636,7.92710965613,59.1131021785,0.0,44.73757,41.8366005,18.9156257245,0.0,16.0284,2.88722572455
 07/05  15:00:00,160.074198929,8.10549165654,64.1213475822,0.0,44.73757,40.636785,6.0928172919,0.0,3.20568,2.8871372919
 07/05  16:00:00,165.583825173,8.38282166451,69.3480283052,0.0,44.73757,40.636785,6.09272911884,0.0,3.20568,2.88704911884
 07/05  17:00:00,139.937729422,8.03604792979,62.1659070434,0.0,44.73757,22.606085,6.0926411099,0.0,3.20568,2.8869611099
 07/05  18:00:00,118.584305471,7.41719586557,41.40809654,0.0,44.73757,22.606085,6.11476724979,0.0162156019535,3.20568,2.89287164784
 07/05  19:00:00,117.990710347,7.41719586557,40.5185901132,0.0,44.73757,22.606085,11.8568830121,0.0,3.20568,8.65120301213
 07/05  20:00:00,87.552178765,7.41719586557,39.1000135524,0.0,15.863942322,22.606085,8.97594533466,0.0,3.20568,5.77026533466
 07/05  21:00:00,47.4339827427,0.0,0.0,0.0,15.863942322,22.030085,8.97595926985,0.0,3.20568,5.77027926985
 07/05  22:00:00,48.6568232793,0.0,0.0,0.0,15.863942322,22.030085,6.09420530077,0.0,3.20568,2.88852530077
 07/05  23:00:00,49.3533955893,0.0,0.0,0.0,15.863942322,22.030085,6.09207260738,0.0,3.20568,2.88639260738
 07/05  24:00:00,48.6438211943,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6287806412,0.0,0.0,0.0,15.863942322,22.030085,6.08953386584,0.0,3.20568,2.88385386584
 07/06  02:00:00,48.6197081463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.6107821058,0.0,0.0,0.0,15.863942322,22.030085,6.08944873594,0.0,3.20568,2.88376873594
 07/06  04:00:00,48.8664339172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.8406157058,0.0,0.0,0.0,15.863942322,22.030085,6.08936377679,0.0,3.20568,2.88368377679
 07/06  06:00:00,77.4220921475,7.41719586557,26.3622451452,0.0,15.863942322,22.606085,3.25089664866,0.0252166486601,3.20568,0.02
 07/06  07:00:00,73.48172846,7.41719586557,25.3962267817,0.0,15.863942322,22.606085,6.09267232825,0.0,3.20568,2.88699232825
 07/06  08:00:00,123.313710039,7.41719586557,26.9903132444,0.0,44.73757,41.8366005,18.9154379453,0.0,16.0284,2.88703794533
 07/06  09:00:00,128.483669111,7.43855680193,32.0794077807,0.0,44.73757,41.8366005,18.9155760412,0.0,16.0284,2.8871760412
 07/06  10:00:00,136.635657354,7.56290435241,37.2899215896,0.0,44.73757,44.63617,26.9296827858,0.0,24.0426,2.88708278577
 07/06  11:00:00,140.474954586,7.71756530057,40.2732266703,0.0,44.73757,44.63617,26.9295897868,0.0,24.0426,2.88698978682
 07/06  12:00:00,142.783361147,8.08474989182,42.9054425314,0.0,44.73757,44.63617,26.9290793565,0.0,24.0426,2.88647935654
 07/06  13:00:00,141.286409972,8.48025908813,43.7838080818,0.0,44.73757,41.8366005,18.9362855515,0.020711873134,16.0284,2.88717367835
 07/06  14:00:00,143.167984714,8.88187300063,45.26037082,0.0,44.73757,41.8366005,18.9154804903,0.0,16.0284,2.88708049031
 07/06  15:00:00,145.222046067,9.46684956459,47.9447089824,0.0,44.73757,40.636785,6.11199852255,0.0193309960975,3.20568,2.88698752645
 07/06  16:00:00,147.671792002,10.1121167505,49.8536723678,0.0,44.73757,40.636785,6.09809534941,0.00569293409873,3.20568,2.88672241532
 07/06  17:00:00,122.938174414,9.44645878519,43.8289554698,0.0,44.73757,22.606085,6.09886681099,0.00601551066061,3.20568,2.88717130033
 07/06  18:00:00,102.895986351,7.41719586557,25.8189736335,0.0,44.73757,22.606085,8.97905346587,0.00701663677177,3.20568,5.7663568291
 07/06  19:00:00,101.181218629,7.41719586557,23.8477465475,0.0,44.73757,22.606085,8.97974575919,0.0,3.20568,5.77406575919
 07/06  20:00:00,70.4484509867,7.41719586557,22.1581387312,0.0,15.863942322,22.606085,9.0105872455,0.0351205862925,3.20568,5.76978665921
 07/06  21:00:00,47.3191106879,0.0,0.0,0.0,15.863942322,22.030085,8.97586271154,0.0,3.20568,5.77018271154
 07/06  22:00:00,48.5916430542,0.0,0.0,0.0,15.863942322,22.030085,6.09430041726,0.0,3.20568,2.88862041726
 07/06  23:00:00,49.3148603603,0.0,0.0,0.0,15.863942322,22.030085,6.09170131428,0.0,3.20568,2.88602131428
 07/06  24:00:00,48.607058017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.602045068,0.0,0.0,0.0,15.863942322,22.030085,6.08946201453,0.0,3.20568,2.88378201453
 07/07  02:00:00,48.5884364053,0.0,0.0,0.0,15.863942322,22.030085,6.08937253334,0.0,3.20568,2.88369253334
 07/07  03:00:00,48.5798202995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.851075286,0.0,0.0,0.0,15.863942322,22.030085,6.08948503596,0.0,3.20568,2.88380503596
 07/07  05:00:00,49.6500732367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,67.0198616247,7.41719586557,15.6433710009,0.0,15.863942322,22.606085,6.17441280258,0.0850171031835,3.20568,2.88371569939
 07/07  07:00:00,64.1812501068,7.41719586557,16.185768129,0.0,15.863942322,22.606085,6.10828796545,0.0155675843157,3.20568,2.88704038114
 07/07  08:00:00,115.378558709,7.4187402258,19.1141423905,0.0,44.73757,41.8366005,18.9153425502,0.0,16.0284,2.88694255018
 07/07  09:00:00,118.19151063,7.47093147287,21.8192550937,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,122.50007439,7.55788901857,23.2289238362,0.0,44.73757,44.63617,26.9298139476,0.0,24.0426,2.88721394764
 07/07  11:00:00,123.705937794,7.57018529966,23.7250651331,0.0,44.73757,44.63617,26.9297157105,0.0,24.0426,2.88711571049
 07/07  12:00:00,125.578777631,7.68627647755,26.1890480799,0.0,44.73757,44.63617,26.9296178238,0.0,24.0426,2.88701782382
 07/07  13:00:00,125.830506295,8.01449093186,28.8721175274,0.0,44.73757,41.8366005,18.9363332184,0.0210130686558,16.0284,2.88692014972
 07/07  14:00:00,127.672073852,8.28325527978,30.4326836986,0.0,44.73757,41.8366005,18.9155915527,0.0,16.0284,2.88719155269
 07/07  15:00:00,126.200520783,8.58664084365,29.8836857556,0.0,44.73757,40.636785,6.10933843847,0.0165649960506,3.20568,2.88709344241
 07/07  16:00:00,127.451720298,9.12131451249,30.7100709861,0.0,44.73757,40.636785,6.09267562812,0.0,3.20568,2.88699562812
 07/07  17:00:00,107.235003126,8.63122752854,29.0151292941,0.0,44.73757,22.606085,6.09257799857,0.0,3.20568,2.88689799857
 07/07  18:00:00,97.7826771251,7.41719586557,20.7815639134,0.0,44.73757,22.606085,8.97178726667,0.0,3.20568,5.76610726667
 07/07  19:00:00,95.3984411566,7.41719586557,18.4244746092,0.0,44.73757,22.606085,8.97971910567,0.0,3.20568,5.77403910567
 07/07  20:00:00,62.9006046368,7.41719586557,14.9615945916,0.0,15.863942322,22.606085,9.02211009919,0.0458006749611,3.20568,5.77062942423
 07/07  21:00:00,47.0289177666,0.0,0.0,0.0,15.863942322,22.030085,8.9762968062,0.0,3.20568,5.7706168062
 07/07  22:00:00,48.4894859623,0.0,0.0,0.0,15.863942322,22.030085,6.09427682434,0.0,3.20568,2.88859682434
 07/07  23:00:00,49.2014399037,0.0,0.0,0.0,15.863942322,22.030085,6.09200961109,0.0,3.20568,2.88632961109
 07/07  24:00:00,48.4802180428,0.0,0.0,0.0,15.863942322,22.030085,6.08947548546,0.0,3.20568,2.88379548546
 07/08  01:00:00,48.4629094132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.4464216635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.4310236523,0.0,0.0,0.0,15.863942322,22.030085,6.08810209507,0.0,3.20568,2.88242209507
 07/08  04:00:00,48.6430854726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.622614457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,42.9189134421,0.0,0.0,0.0,15.863942322,22.030085,6.08808430216,0.0,3.20568,2.88240430216
 07/08  07:00:00,40.0133155665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.0606128073,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1229219019,0.0,0.0,0.0,15.863942322,22.030085,6.08941583282,0.0,3.20568,2.88373583282
 07/08  10:00:00,40.1543567862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.8615572995,0.0,0.0,0.0,15.863942322,22.030085,6.08952368371,0.0,3.20568,2.88384368371
 07/08  12:00:00,40.1991756145,0.0,0.0,0.0,15.863942322,22.030085,6.08943008089,0.0,3.20568,2.88375008089
 07/08  13:00:00,40.2396409447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,40.2438013504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,40.2504220934,0.0,0.0,0.0,15.863942322,22.030085,6.08812818471,0.0,3.20568,2.88244818471
 07/08  16:00:00,49.4556546154,0.952549460522,8.2533635599,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,53.5217288513,1.79036357278,11.4916591265,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,48.4866091897,0.838401695576,7.43306108337,0.0,15.863942322,22.030085,6.08810996021,0.0,3.20568,2.88242996021
 07/08  19:00:00,49.9470687429,0.999176867956,8.47088208019,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,40.4287901094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,47.4014650375,0.0,0.0,0.0,15.863942322,22.030085,6.08809174911,0.0,3.20568,2.88241174911
 07/08  22:00:00,48.6033162629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.2519023661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.5453586969,0.0,0.0,0.0,15.863942322,22.030085,6.08807356366,0.0,3.20568,2.88239356366
 07/09  01:00:00,48.5309500775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.537978237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.5475631046,0.0,0.0,0.0,15.863942322,22.030085,6.0880517299,0.0,3.20568,2.8823717299
 07/09  04:00:00,48.8025541429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.7694960721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,43.0404321704,0.0,0.0,0.0,15.863942322,22.030085,6.08816451132,0.0,3.20568,2.88248451132
 07/09  07:00:00,40.111890511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1315381075,0.0,0.0,0.0,15.863942322,22.030085,6.08942087809,0.0,3.20568,2.88374087809
 07/09  09:00:00,40.1687554711,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.1701685477,0.0,0.0,0.0,15.863942322,22.030085,6.08952407955,0.0,3.20568,2.88384407955
 07/09  11:00:00,40.8438991395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,40.1604031718,0.0,0.0,0.0,15.863942322,22.030085,6.08942624898,0.0,3.20568,2.88374624898
 07/09  13:00:00,40.1838467791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,40.1910283501,0.0,0.0,0.0,15.863942322,22.030085,6.08804967454,0.0,3.20568,2.88236967454
 07/09  15:00:00,40.1930569907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
