Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  16:00:00,40.1769931397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,47.6133029821,0.595567266386,6.85495070873,0.0,15.863942322,22.030085,6.08816272339,0.0,3.20568,2.88248272339
 07/09  18:00:00,43.9293503002,0.303850712721,3.45242270805,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,46.5633641612,0.486646710515,5.62092207223,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,40.412759121,0.0,0.0,0.0,15.863942322,22.030085,6.08813995385,0.0,3.20568,2.88245995385
 07/09  21:00:00,47.3555299425,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.5644320505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.2261032531,0.0,0.0,0.0,15.863942322,22.030085,6.08811782343,0.0,3.20568,2.88243782343
 07/09  24:00:00,48.5209040069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5083112187,0.0,0.0,0.0,15.863942322,22.030085,6.08937000345,0.0,3.20568,2.88369000345
 07/10  02:00:00,48.4986560488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.485086419,0.0,0.0,0.0,15.863942322,22.030085,6.08946861825,0.0,3.20568,2.88378861825
 07/10  04:00:00,48.7137481866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.6942693272,0.0,0.0,0.0,15.863942322,22.030085,6.08936663761,0.0,3.20568,2.88368663761
 07/10  06:00:00,59.8078049513,7.41719586557,8.92092796158,0.0,15.863942322,22.606085,3.32739490736,0.101714907361,3.20568,0.02
 07/10  07:00:00,59.1530439872,7.41719586557,11.201937795,0.0,15.863942322,22.606085,21.2427037444,15.1499103608,3.20568,2.88711338365
 07/10  08:00:00,114.857507556,7.41719586557,18.6290035369,0.0,44.73757,41.8366005,21.4508701729,2.53528126424,16.0284,2.88718890866
 07/10  09:00:00,122.509696351,7.41719586557,26.1799342447,0.0,44.73757,41.8366005,18.9154773172,0.0,16.0284,2.88707731721
 07/10  10:00:00,129.42279368,7.41719586557,30.2507978017,0.0,44.73757,44.63617,26.9297448477,0.0,24.0426,2.88714484766
 07/10  11:00:00,131.603383394,7.42373740428,31.7254557675,0.0,44.73757,44.63617,26.9296329598,0.0,24.0426,2.8870329598
 07/10  12:00:00,135.842947421,7.46792119968,36.6060157662,0.0,44.73757,44.63617,26.9295214402,0.0,24.0426,2.88692144023
 07/10  13:00:00,139.486041495,7.77591539684,42.6827981957,0.0,44.73757,41.8366005,18.9337978077,0.0182209283709,16.0284,2.88717687932
 07/10  14:00:00,148.11726474,8.34458126216,50.7303327352,0.0,44.73757,41.8366005,18.9154648924,0.0,16.0284,2.88706489241
 07/10  15:00:00,153.474977398,9.0304490538,56.5936602081,0.0,44.73757,40.636785,6.0926333119,0.0,3.20568,2.8869533119
 07/10  16:00:00,162.585447243,10.0553438834,64.7804520433,0.0,44.73757,40.636785,6.09252197499,0.0,3.20568,2.88684197499
 07/10  17:00:00,142.053957495,9.60597323249,62.7231964033,0.0,44.73757,22.606085,6.09277714646,0.0,3.20568,2.88709714646
 07/10  18:00:00,115.257353539,7.41719586557,38.0920442853,0.0,44.73757,22.606085,6.09859316416,0.0,3.20568,2.89291316416
 07/10  19:00:00,116.026616276,7.41719586557,38.5617009084,0.0,44.73757,22.606085,11.8567081559,0.0,3.20568,8.65102815595
 07/10  20:00:00,84.4884432517,7.41719586557,36.0446307278,0.0,15.863942322,22.606085,8.97574401031,0.0,3.20568,5.77006401031
 07/10  21:00:00,47.4260270148,0.0,0.0,0.0,15.863942322,22.030085,8.9756538645,0.0,3.20568,5.7699738645
 07/10  22:00:00,48.6518691428,0.0,0.0,0.0,15.863942322,22.030085,6.09409233122,0.0,3.20568,2.88841233122
 07/10  23:00:00,49.3547521311,0.0,0.0,0.0,15.863942322,22.030085,6.09196022607,0.0,3.20568,2.88628022607
 07/10  24:00:00,48.6378437002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6167222279,0.0,0.0,0.0,15.863942322,22.030085,6.08942904972,0.0,3.20568,2.88374904972
 07/11  02:00:00,48.5972526451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5768862398,0.0,0.0,0.0,15.863942322,22.030085,6.08932298924,0.0,3.20568,2.88364298924
 07/11  04:00:00,49.8259434696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.6231994311,0.0,0.0,0.0,15.863942322,22.030085,6.08941738255,0.0,3.20568,2.88373738255
 07/11  06:00:00,70.2678374927,7.41719586557,18.8740004548,0.0,15.863942322,22.606085,3.3008463726,0.0751663726026,3.20568,0.02
 07/11  07:00:00,69.5312839535,7.41719586557,21.4881103775,0.0,15.863942322,22.606085,6.09283224369,0.0,3.20568,2.88715224369
 07/11  08:00:00,125.983964277,7.41723491792,29.6459289951,0.0,44.73757,41.8366005,18.9154401639,0.0,16.0284,2.88704016393
 07/11  09:00:00,141.997357852,7.47924803541,45.5011159946,0.0,44.73757,41.8366005,18.9153197185,0.0,16.0284,2.88691971848
 07/11  10:00:00,158.812200754,7.64686179232,59.3064836585,0.0,44.73757,44.63617,26.9297700547,0.0,24.0426,2.88717005468
 07/11  11:00:00,172.795467998,7.95234706366,72.252422213,0.0,44.73757,44.63617,26.9296536478,0.0,24.0426,2.88705364778
 07/11  12:00:00,181.290096094,8.53125607011,80.8664722292,0.0,44.73757,44.63617,26.9295376884,0.0,24.0426,2.88693768836
 07/11  13:00:00,189.920336796,9.48228253014,91.3341316239,0.0,44.73757,41.8366005,18.9332373544,0.018346832577,16.0284,2.88649052184
 07/11  14:00:00,203.43312036,10.6925545905,103.616595241,0.0,44.73757,41.8366005,18.9154717905,0.0,16.0284,2.8870717905
 07/11  15:00:00,208.946521722,11.8703130652,109.151892972,0.0,44.73757,40.636785,6.10787393724,0.0152381412426,3.20568,2.88695579599
 07/11  16:00:00,214.675004463,12.968117466,113.78127518,0.0,44.73757,40.636785,6.09413693965,0.00161686144216,3.20568,2.8868400782
 07/11  17:00:00,192.011817682,12.061405462,110.125333165,0.0,44.73757,22.606085,6.09399796713,0.0012277905623,3.20568,2.88709017657
 07/11  18:00:00,134.424653875,7.41719586557,57.1894606132,0.0,44.73757,22.606085,6.09856857441,0.0,3.20568,2.89288857441
 07/11  19:00:00,132.038597512,7.41719586557,54.8147624649,0.0,44.73757,22.606085,11.8565779128,0.0,3.20568,8.65089791284
 07/11  20:00:00,97.0958845946,7.41719586557,48.8781604819,0.0,15.863942322,22.606085,8.97564157068,0.0,3.20568,5.76996157068
 07/11  21:00:00,47.2660791902,0.0,0.0,0.0,15.863942322,22.030085,8.97553238638,0.0,3.20568,5.76985238638
 07/11  22:00:00,48.6857912964,0.0,0.0,0.0,15.863942322,22.030085,6.0940391733,0.0,3.20568,2.8883591733
 07/11  23:00:00,49.3755267674,0.0,0.0,0.0,15.863942322,22.030085,6.09190728147,0.0,3.20568,2.88622728147
 07/11  24:00:00,48.6732867092,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.6667621656,0.0,0.0,0.0,15.863942322,22.030085,6.08937754228,0.0,3.20568,2.88369754228
 07/12  02:00:00,48.6559549046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6401943624,0.0,0.0,0.0,15.863942322,22.030085,6.08946749387,0.0,3.20568,2.88378749387
 07/12  04:00:00,48.8995567169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.8711404996,0.0,0.0,0.0,15.863942322,22.030085,6.08935759396,0.0,3.20568,2.88367759396
 07/12  06:00:00,77.0137864356,7.41719586557,25.9338085786,0.0,15.863942322,22.606085,3.24880039395,0.0231203939515,3.20568,0.02
 07/12  07:00:00,77.4768459153,7.41719586557,29.3457389998,0.0,15.863942322,22.606085,6.09276103205,0.0,3.20568,2.88708103205
 07/12  08:00:00,136.833893089,7.52248164253,40.3265064036,0.0,44.73757,41.8366005,18.9153604035,0.0,16.0284,2.88696040353
 07/12  09:00:00,153.594110622,7.80792618064,56.7500811177,0.0,44.73757,41.8366005,18.9152402312,0.0,16.0284,2.88684023123
 07/12  10:00:00,173.565180826,8.19767878598,73.4990641034,0.0,44.73757,44.63617,26.9296852882,0.0,24.0426,2.88708528816
 07/12  11:00:00,190.480286464,8.63650246586,89.2352351152,0.0,44.73757,44.63617,26.9295648884,0.0,24.0426,2.88696488839
 07/12  12:00:00,205.737996743,9.35120048889,104.455836863,0.0,44.73757,44.63617,26.9294448454,0.0,24.0426,2.88684484543
 07/12  13:00:00,215.981299535,10.6299372597,116.205707282,0.0,44.73757,41.8366005,18.9346654893,0.0191754912487,16.0284,2.88708999801
 07/12  14:00:00,231.920392272,11.9861503509,130.790649978,0.0,44.73757,41.8366005,18.9153696114,0.0,16.0284,2.88696961142
 07/12  15:00:00,244.358116892,14.8241803132,141.588018854,0.0,44.73757,40.636785,6.09252957371,0.0,3.20568,2.88684957371
 07/12  16:00:00,247.187938016,17.5288897977,141.709705212,0.0,44.73757,40.636785,6.09429176491,0.00151701338684,3.20568,2.88709475153
 07/12  17:00:00,223.972059341,13.8151352303,140.238907163,0.0,44.73757,22.606085,6.09303846948,0.000384119879094,3.20568,2.8869743496
 07/12  18:00:00,150.60946662,7.41719586557,73.3050381928,0.0,44.73757,22.606085,6.09843572968,0.0,3.20568,2.89275572968
 07/12  19:00:00,147.596366664,7.41719586557,70.0132163854,0.0,44.73757,22.606085,11.8561234349,0.0,3.20568,8.6504434349
 07/12  20:00:00,111.742414474,7.41719586557,63.1920577187,0.0,15.863942322,22.606085,8.97532396157,0.0,3.20568,5.76964396157
 07/12  21:00:00,53.9359394268,1.53233654504,4.86479981385,0.0,15.863942322,22.030085,8.9760810706,0.0,3.20568,5.7704010706
 07/12  22:00:00,57.0320425096,0.666116102014,7.60150792319,0.0,15.863942322,22.030085,6.09410025252,0.0,3.20568,2.88842025252
 07/12  23:00:00,49.4575524062,0.0,0.0,0.0,15.863942322,22.030085,6.0920795201,0.0,3.20568,2.8863995201
 07/12  24:00:00,48.7397672713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.7201237916,0.0,0.0,0.0,15.863942322,22.030085,6.08941883652,0.0,3.20568,2.88373883652
 07/13  02:00:00,48.7054889785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6964219253,0.0,0.0,0.0,15.863942322,22.030085,6.08930507383,0.0,3.20568,2.88362507383
 07/13  04:00:00,48.9793008049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9490196812,0.0,0.0,0.0,15.863942322,22.030085,6.08939104871,0.0,3.20568,2.88371104871
 07/13  06:00:00,93.683898173,7.41719586557,42.4862967621,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/13  07:00:00,102.471232389,7.42364908116,54.2296555644,0.0,15.863942322,22.606085,6.1062189761,0.0136350028016,3.20568,2.8869039733
 07/13  08:00:00,169.999848584,8.09351776517,72.8537848126,0.0,44.73757,41.8366005,18.9155441126,0.0,16.0284,2.88714411258
 07/13  09:00:00,191.052575546,8.51829455454,93.4544698158,0.0,44.73757,41.8366005,18.9154191356,0.0,16.0284,2.88701913563
 07/13  10:00:00,212.175328951,8.94945354186,111.318455827,0.0,44.73757,44.63617,26.9294947197,0.0,24.0426,2.88689471969
 07/13  11:00:00,228.152305887,9.35634248493,126.167067366,0.0,44.73757,44.63617,26.9297351767,0.0,24.0426,2.88713517668
 07/13  12:00:00,256.423655491,13.8031944707,150.662621642,0.0,44.73757,44.63617,26.9296103854,0.0,24.0426,2.8870103854
 07/13  13:00:00,273.910217817,23.2344237316,161.502850052,0.0,44.73757,41.8366005,18.915286067,0.0,16.0284,2.886886067
 07/13  14:00:00,282.097838731,27.5343431834,165.378137205,0.0,44.73757,41.8366005,18.915526539,0.0,16.0284,2.88712653904
 07/13  15:00:00,286.968738098,28.0092130712,170.969877392,0.0,44.73757,40.636785,6.0926817997,0.0,3.20568,2.8870017997
 07/13  16:00:00,288.766300221,28.0092130712,172.767499563,0.0,44.73757,40.636785,6.09255750375,0.0,3.20568,2.88687750375
 07/13  17:00:00,270.38135289,28.009556162,172.413596382,0.0,44.73757,22.606085,6.09279794825,0.0,3.20568,2.88711794825
 07/13  18:00:00,196.176632937,7.47231160156,118.745194773,0.0,44.73757,22.606085,6.09886137393,0.0,3.20568,2.89318137393
 07/13  19:00:00,190.204578061,7.43709647927,112.480950029,0.0,44.73757,22.606085,11.8562133823,0.0,3.20568,8.65053338228
 07/13  20:00:00,151.797020099,7.41719586557,103.106593634,0.0,15.863942322,22.606085,8.97479583701,0.0,3.20568,5.76911583701
 07/13  21:00:00,83.9295880142,4.86955209779,31.4275191091,0.0,15.863942322,22.030085,8.9755800678,0.0,3.20568,5.7699000678
 07/13  22:00:00,78.2682744578,4.07133884679,25.3782856063,0.0,15.863942322,22.030085,6.0941402111,0.0,3.20568,2.8884602111
 07/13  23:00:00,71.8978627344,3.54078064599,18.8577822779,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,70.0893468547,2.72301696233,18.5716735945,0.0,15.863942322,22.030085,6.0894753321,0.0,3.20568,2.8837953321
 07/14  01:00:00,48.7877019302,0.0,0.0,0.0,15.863942322,22.030085,6.08935663841,0.0,3.20568,2.88367663841
 07/14  02:00:00,48.7873426482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.777866035,0.0,0.0,0.0,15.863942322,22.030085,6.08943840464,0.0,3.20568,2.88375840464
 07/14  04:00:00,50.2274590511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.9601311777,0.0,0.0,0.0,15.863942322,22.030085,6.08932100602,0.0,3.20568,2.88364100602
 07/14  06:00:00,107.840086435,7.41719586557,56.1287609333,0.0,15.863942322,22.606085,3.23332067889,0.00764067889465,3.20568,0.02
 07/14  07:00:00,122.200694704,7.5152947636,73.833444625,0.0,15.863942322,22.606085,6.13680898063,0.0441405724506,3.20568,2.88698840818
 07/14  08:00:00,195.040755446,8.72013453187,97.2525538788,0.0,44.73757,41.8366005,18.9152596535,0.0,16.0284,2.88685965348
 07/14  09:00:00,211.020095153,9.12994625473,112.800257968,0.0,44.73757,41.8366005,18.9154950873,0.0,16.0284,2.8870950873
 07/14  10:00:00,237.769356696,10.71413925,135.132433178,0.0,44.73757,44.63617,26.929566279,0.0,24.0426,2.88696627903
 07/14  11:00:00,266.95769714,17.4270420907,156.880360103,0.0,44.73757,44.63617,26.9294379497,0.0,24.0426,2.88683794972
 07/14  12:00:00,279.492635979,23.7169454866,163.797255368,0.0,44.73757,44.63617,26.9296735366,0.0,24.0426,2.88707353656
 07/14  13:00:00,284.017207783,27.22955147,167.599546596,0.0,44.73757,41.8366005,18.9153449036,0.0,16.0284,2.88694490363
 07/14  14:00:00,287.461340983,28.0092130712,170.264285969,0.0,44.73757,41.8366005,18.9152166787,0.0,16.0284,2.88681667873
 07/14  15:00:00,285.562631652,28.0092130712,169.56745383,0.0,44.73757,40.636785,6.09273222283,0.0,3.20568,2.88705222283
 07/14  16:00:00,286.114818283,28.0092130712,170.120536699,0.0,44.73757,40.636785,6.09260368143,0.0,3.20568,2.88692368143
 07/14  17:00:00,267.952598718,28.0092130712,169.989252504,0.0,44.73757,22.606085,6.09247550962,0.0,3.20568,2.88679550962
 07/14  18:00:00,184.974078586,7.49236265613,107.52488719,0.0,44.73757,22.606085,6.09851846005,0.0,3.20568,2.89283846005
 07/14  19:00:00,184.156813138,7.52877648536,106.67037966,0.0,44.73757,22.606085,8.97897438899,0.0,3.20568,5.77329438899
 07/14  20:00:00,145.722324456,7.41798347668,97.343264045,0.0,15.863942322,22.606085,8.97567892044,0.0,3.20568,5.76999892044
 07/14  21:00:00,84.1349504307,4.97022207735,31.7644530436,0.0,15.863942322,22.030085,8.97587288482,0.0,3.20568,5.77019288482
 07/14  22:00:00,79.5542816645,4.21253858405,26.5233599911,0.0,15.863942322,22.030085,6.09411735598,0.0,3.20568,2.88843735598
 07/14  23:00:00,72.7283495758,3.68665665543,19.5467196802,0.0,15.863942322,22.030085,6.0921194438,0.0,3.20568,2.8864394438
 07/14  24:00:00,70.8747857594,2.69614980259,19.3874993356,0.0,15.863942322,22.030085,6.08932135015,0.0,3.20568,2.88364135015
 07/15  01:00:00,49.7143883849,0.4130603212,0.518636248088,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.7695165488,0.0,0.0,0.0,15.863942322,22.030085,6.08814010379,0.0,3.20568,2.88246010379
 07/15  03:00:00,48.7583585644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,49.0419261626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9763315748,0.0,0.0,0.0,15.863942322,22.030085,6.08809686095,0.0,3.20568,2.88241686095
 07/15  06:00:00,43.2232685491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2669205974,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,43.5857872849,0.486230978915,2.79800380191,0.0,15.863942322,22.030085,6.08805346792,0.0,3.20568,2.88237346792
 07/15  09:00:00,54.6332734489,3.22547197849,11.0706790244,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,68.4707302482,3.97060209196,24.1364591196,0.0,15.863942322,22.030085,6.0894658375,0.0,3.20568,2.8837858375
 07/15  11:00:00,73.0131988928,4.37841147703,27.5683642792,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,71.0078816913,4.22236878072,26.3893179586,0.0,15.863942322,22.030085,6.08946426201,0.0,3.20568,2.88378426201
 07/15  13:00:00,74.5263314036,4.56997804288,29.5467607793,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,80.1086890664,4.87968476742,34.8172519065,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,80.0299458093,5.04005671269,34.5762071852,0.0,15.863942322,22.030085,6.08830353592,0.000163722899484,3.20568,2.88245981302
 07/15  16:00:00,83.1175454054,5.16607767107,37.5338480241,0.0,15.863942322,22.030085,3.22605097457,0.000370974569186,3.20568,0.02
 07/15  17:00:00,82.3351630793,5.45969479903,36.4621920224,0.0,15.863942322,22.030085,3.22634229347,0.000662293472891,3.20568,0.02
 07/15  18:00:00,81.6074000196,5.31438340481,35.8875323001,0.0,15.863942322,22.030085,6.08895476795,0.000805327480204,3.20568,2.88246944047
 07/15  19:00:00,79.5592952117,5.33884225279,33.500806214,0.0,15.863942322,22.030085,3.22661822504,0.000938225040377,3.20568,0.02
 07/15  20:00:00,73.7036913055,5.06249212869,28.0216601403,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,66.9135617244,4.21955745347,15.1786315648,0.0,15.863942322,22.030085,6.11956024896,0.0314277751916,3.20568,2.88245247377
 07/15  22:00:00,60.2759063168,2.6035379572,8.97206938496,0.0,15.863942322,22.030085,5.54809777028,2.32241777028,3.20568,0.02
 07/15  23:00:00,49.373028229,0.0,0.0,0.0,15.863942322,22.030085,6.08803498725,0.0,3.20568,2.88235498725
 07/15  24:00:00,48.6902495147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6855626709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.6821365903,0.0,0.0,0.0,15.863942322,22.030085,6.08812162024,0.0,3.20568,2.88244162024
 07/16  03:00:00,48.6818005329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9512742185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.9270041117,0.0,0.0,0.0,15.863942322,22.030085,6.08807513867,0.0,3.20568,2.88239513867
 07/16  06:00:00,43.153985586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2058733513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2210195982,0.0,0.0,0.0,15.863942322,22.030085,6.08935423121,0.0,3.20568,2.88367423121
 07/16  09:00:00,42.1979771597,0.155981736653,1.79605202433,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,47.7311632768,2.34850421508,5.10829567939,0.0,15.863942322,22.030085,6.39469378572,0.305520281177,3.20568,2.88349350455
 07/16  11:00:00,51.1560986761,3.07537415719,7.08263294561,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,57.000740463,3.04723875244,13.6221661144,0.0,15.863942322,22.030085,6.08940439795,0.0,3.20568,2.88372439795
 07/16  13:00:00,67.9668764886,4.21757281672,23.400507565,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,72.3600358611,4.50732433829,27.4908569062,0.0,15.863942322,22.030085,6.08814573221,0.0,3.20568,2.88246573221
 07/16  15:00:00,71.8441159767,4.85611905142,26.652728816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,58.4068012799,3.64344942533,14.5127043305,0.0,15.863942322,22.030085,4.35044494209,1.12476494209,3.20568,0.02
 07/16  17:00:00,42.1143794298,1.68489122822,0.224138627589,0.0,15.863942322,22.030085,9.29184641529,3.20370787325,3.20568,2.88245854204
 07/16  18:00:00,40.215309847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,40.5108115556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,40.4945360819,0.0,0.0,0.0,15.863942322,22.030085,6.08802488408,0.0,3.20568,2.88234488408
 07/16  21:00:00,47.4706391833,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.697696801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3809781519,0.0,0.0,0.0,15.863942322,22.030085,6.08811100031,0.0,3.20568,2.88243100031
 07/16  24:00:00,48.6920404214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6881447676,0.0,0.0,0.0,15.863942322,22.030085,6.08931943085,0.0,3.20568,2.88363943085
 07/17  02:00:00,48.6879147678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.687671453,0.0,0.0,0.0,15.863942322,22.030085,6.08938974805,0.0,3.20568,2.88370974805
 07/17  04:00:00,48.9596395314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.9420126643,0.0,0.0,0.0,15.863942322,22.030085,6.08946006296,0.0,3.20568,2.88378006296
 07/17  06:00:00,89.4120019333,7.41719586557,38.254649907,0.0,15.863942322,22.606085,3.23893298963,0.0132529896294,3.20568,0.02
 07/17  07:00:00,84.3474801389,7.41719586557,36.1640902052,0.0,15.863942322,22.606085,6.09261223959,0.0,3.20568,2.88693223959
 07/17  08:00:00,132.078868682,7.41719586557,35.6983359645,0.0,44.73757,41.8366005,18.9151922573,0.0,16.0284,2.88679225726
 07/17  09:00:00,138.91763661,7.48182241846,42.450812732,0.0,44.73757,41.8366005,18.9154142572,0.0,16.0284,2.88701425724
 07/17  10:00:00,153.854429759,7.7144864887,54.3190815886,0.0,44.73757,44.63617,26.9294741994,0.0,24.0426,2.88687419941
 07/17  11:00:00,163.24939593,8.07939997525,62.623533628,0.0,44.73757,44.63617,26.9296965563,0.0,24.0426,2.88709655632
 07/17  12:00:00,174.968491053,8.56205372408,74.5428770982,0.0,44.73757,44.63617,26.9295562126,0.0,24.0426,2.88695621261
 07/17  13:00:00,183.584186351,9.14566471908,85.3567946859,0.0,44.73757,41.8366005,18.9346019471,0.019385506077,16.0284,2.88681644106
 07/17  14:00:00,188.822042729,10.2476700251,89.4867701528,0.0,44.73757,41.8366005,18.9154386875,0.0,16.0284,2.88703868753
 07/17  15:00:00,193.639151973,11.0982684242,94.6451325148,0.0,44.73757,40.636785,6.09257860834,0.0,3.20568,2.88689860834
 07/17  16:00:00,191.346946976,11.8095037356,91.6453961121,0.0,44.73757,40.636785,6.09408737569,0.00164838742352,3.20568,2.88675898827
 07/17  17:00:00,160.530639749,10.9766538157,79.7822855008,0.0,44.73757,22.606085,6.09266104836,0.0,3.20568,2.88698104836
 07/17  18:00:00,117.743535297,7.41719586557,40.5612256231,0.0,44.73757,22.606085,6.09865817952,0.0,3.20568,2.89297817952
 07/17  19:00:00,114.082181861,7.41719586557,36.6246258701,0.0,44.73757,22.606085,11.8554203572,0.0,3.20568,8.64974035719
 07/17  20:00:00,80.2199943105,7.41719586557,31.8012509226,0.0,15.863942322,22.606085,6.10073218907,0.0,3.20568,2.89505218907
 07/17  21:00:00,47.392921086,0.0,0.0,0.0,15.863942322,22.030085,8.9756451342,0.0,3.20568,5.7699651342
 07/17  22:00:00,48.6165188922,0.0,0.0,0.0,15.863942322,22.030085,8.96199029573,0.0,3.20568,5.75631029573
 07/17  23:00:00,49.3172124232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.6045731966,0.0,0.0,0.0,15.863942322,22.030085,6.08939559677,0.0,3.20568,2.88371559677
 07/18  01:00:00,48.5875860947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.5666345237,0.0,0.0,0.0,15.863942322,22.030085,6.08946182392,0.0,3.20568,2.88378182392
 07/18  03:00:00,48.5615632104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,49.8108695438,0.0,0.0,0.0,15.863942322,22.030085,6.08933055474,0.0,3.20568,2.88365055474
 07/18  05:00:00,49.5903238224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,67.7292906838,7.41719586557,14.9545684738,0.0,15.863942322,22.606085,6.18016062422,0.0907218058082,3.20568,2.88375881841
 07/18  07:00:00,65.928686018,7.41719586557,17.9204057837,0.0,15.863942322,22.606085,7.55434926161,1.46167954088,3.20568,2.88698972073
 07/18  08:00:00,121.610772281,7.41719586557,25.3069673468,0.0,44.73757,41.8366005,18.9154307225,0.0,16.0284,2.88703072249
 07/18  09:00:00,127.243454675,7.42473001106,30.8544240125,0.0,44.73757,41.8366005,18.9154636514,0.0,16.0284,2.88706365142
 07/18  10:00:00,132.55806528,7.48299992136,33.3029857697,0.0,44.73757,44.63617,26.9295197484,0.0,24.0426,2.88691974844
 07/18  11:00:00,136.282916055,7.60132371401,36.2128318061,0.0,44.73757,44.63617,26.929376427,0.0,24.0426,2.88677642703
 07/18  12:00:00,139.630644999,7.87780978483,39.9779234974,0.0,44.73757,44.63617,26.9295943559,0.0,24.0426,2.88699435589
 07/18  13:00:00,140.112425221,8.30831545844,42.7951944646,0.0,44.73757,41.8366005,18.9358495662,0.0205987526611,16.0284,2.88685081353
 07/18  14:00:00,142.134740314,8.70610026948,44.4145095422,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  15:00:00,144.814757147,9.33854556212,47.6601114891,0.0,44.73757,40.636785,6.09481733045,0.00206836032722,3.20568,2.88706897013
 07/18  16:00:00,149.083106865,10.0058748744,51.3677888879,0.0,44.73757,40.636785,6.10330232125,0.0106971998303,3.20568,2.88692512142
 07/18  17:00:00,129.42250228,9.46052691298,50.278217361,0.0,44.73757,22.606085,6.09786512985,0.00540330350297,3.20568,2.88678182635
 07/18  18:00:00,108.87700468,7.41719586557,31.7464451326,0.0,44.73757,22.606085,8.98740209607,0.0157931025876,3.20568,5.76592899348
 07/18  19:00:00,107.604609254,7.41719586557,30.4752456719,0.0,44.73757,22.606085,8.97940177774,0.0,3.20568,5.77372177774
 07/18  20:00:00,76.5734968409,7.41719586557,28.4593057896,0.0,15.863942322,22.606085,9.00800307291,0.033732902523,3.20568,5.76859017039
 07/18  21:00:00,47.1623341095,0.0,0.0,0.0,15.863942322,22.030085,8.97564533457,0.0,3.20568,5.76996533457
 07/18  22:00:00,48.5938519776,0.0,0.0,0.0,15.863942322,22.030085,6.09403430118,0.0,3.20568,2.88835430118
 07/18  23:00:00,49.3034528941,0.0,0.0,0.0,15.863942322,22.030085,6.09209959709,0.0,3.20568,2.88641959709
 07/18  24:00:00,48.5883246985,0.0,0.0,0.0,15.863942322,22.030085,6.08944653812,0.0,3.20568,2.88376653812
 07/19  01:00:00,48.5716056951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.5554076767,0.0,0.0,0.0,15.863942322,22.030085,6.08931050064,0.0,3.20568,2.88363050064
 07/19  03:00:00,48.5449547782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.7824137796,0.0,0.0,0.0,15.863942322,22.030085,6.08937381814,0.0,3.20568,2.88369381814
 07/19  05:00:00,48.7499354673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,65.0405374308,7.41719586557,12.6816340119,0.0,15.863942322,22.606085,6.18383484754,0.0943977550038,3.20568,2.88375709254
 07/19  07:00:00,63.9025618533,7.41719586557,15.9145383377,0.0,15.863942322,22.606085,10.8337592265,4.74112954346,3.20568,2.88694968309
 07/19  08:00:00,119.804131954,7.41719586557,23.5189686107,0.0,44.73757,41.8366005,18.9153872934,0.0,16.0284,2.88698729336
 07/19  09:00:00,130.287120034,7.44925541055,33.8663288355,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,140.2662817,7.54719603203,40.91228728,0.0,44.73757,44.63617,26.9296164625,0.0,24.0426,2.88701646245
 07/19  11:00:00,144.014215001,7.62089998915,43.8812449128,0.0,44.73757,44.63617,26.9294692838,0.0,24.0426,2.88686928383
 07/19  12:00:00,148.922461189,7.97441358745,49.1279801072,0.0,44.73757,44.63617,26.9289841355,0.0,24.0426,2.88638413549
 07/19  13:00:00,151.391341754,8.50143539588,53.8373602219,0.0,44.73757,41.8366005,18.9352586231,0.0199225005607,16.0284,2.88693612258
 07/19  14:00:00,157.319899671,9.18607764247,59.0736033642,0.0,44.73757,41.8366005,18.915189302,0.0,16.0284,2.886789302
 07/19  15:00:00,162.355795747,9.88113309567,64.611579781,0.0,44.73757,40.636785,6.10803420414,0.0153509417564,3.20568,2.88700326238
 07/19  16:00:00,170.19875164,10.8928544173,71.5250363367,0.0,44.73757,40.636785,6.09643926099,0.00390308389104,3.20568,2.8868561771
 07/19  17:00:00,149.687223064,10.2305912503,69.7203544522,0.0,44.73757,22.606085,6.09275030479,0.0,3.20568,2.88707030479
 07/19  18:00:00,116.136269377,7.41719586557,38.9603584526,0.0,44.73757,22.606085,8.97088186754,0.0,3.20568,5.76520186754
 07/19  19:00:00,114.96611267,7.41719586557,37.5053836201,0.0,44.73757,22.606085,8.97945303581,0.0,3.20568,5.77377303581
 07/19  20:00:00,82.9843440001,7.41719586557,34.5490775515,0.0,15.863942322,22.606085,8.97495290041,0.0,3.20568,5.76927290041
 07/19  21:00:00,47.4282191542,0.0,0.0,0.0,15.863942322,22.030085,8.97545860038,0.0,3.20568,5.76977860038
 07/19  22:00:00,48.6640557613,0.0,0.0,0.0,15.863942322,22.030085,6.09405449202,0.0,3.20568,2.88837449202
 07/19  23:00:00,49.3735516376,0.0,0.0,0.0,15.863942322,22.030085,6.09192301622,0.0,3.20568,2.88624301622
 07/19  24:00:00,48.6596030901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6440616623,0.0,0.0,0.0,15.863942322,22.030085,6.08940346875,0.0,3.20568,2.88372346875
 07/20  02:00:00,48.6337684838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6280878465,0.0,0.0,0.0,15.863942322,22.030085,6.0892659536,0.0,3.20568,2.8835859536
 07/20  04:00:00,48.8952172472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8675704139,0.0,0.0,0.0,15.863942322,22.030085,6.08932596678,0.0,3.20568,2.88364596678
 07/20  06:00:00,75.1982032564,7.41719586557,22.7118903151,0.0,15.863942322,22.606085,3.24963696123,0.0239569612254,3.20568,0.02
 07/20  07:00:00,71.494053769,7.41719586557,23.4029678971,0.0,15.863942322,22.606085,6.09264819145,0.0,3.20568,2.88696819145
 07/20  08:00:00,122.579155325,7.41727964455,26.2421025694,0.0,44.73757,41.8366005,18.9152176557,0.0,16.0284,2.88681765572
 07/20  09:00:00,124.779319799,7.42413498976,28.4060868093,0.0,44.73757,41.8366005,18.9154276511,0.0,16.0284,2.88702765106
 07/20  10:00:00,129.709435975,7.46647028187,30.4896919914,0.0,44.73757,44.63617,26.929477006,0.0,24.0426,2.88687700602
 07/20  11:00:00,135.652418723,7.6049237482,35.584920369,0.0,44.73757,44.63617,26.9293269389,0.0,24.0426,2.88672693886
 07/20  12:00:00,138.018845086,7.79985219922,38.4568914067,0.0,44.73757,44.63617,26.9295367847,0.0,24.0426,2.88693678466
 07/20  13:00:00,137.124751161,7.93291325092,40.2112282841,0.0,44.73757,41.8366005,18.9373158196,0.0221292560904,16.0284,2.88678656356
 07/20  14:00:00,140.777148893,8.08130685058,43.7174860356,0.0,44.73757,41.8366005,18.9153966062,0.0,16.0284,2.88699660615
 07/20  15:00:00,140.711697172,8.1320321668,44.800540303,0.0,44.73757,40.636785,6.10944904015,0.0169228944912,3.20568,2.88684614566
 07/20  16:00:00,140.855366313,8.09985323138,45.0304287348,0.0,44.73757,40.636785,6.09273633576,0.0,3.20568,2.88705633576
 07/20  17:00:00,116.784069631,7.58121504826,39.5465273521,0.0,44.73757,22.606085,6.09258561651,0.0,3.20568,2.88690561651
 07/20  18:00:00,112.526672418,7.41719586557,35.453435399,0.0,44.73757,22.606085,6.09853856705,0.0,3.20568,2.89285856705
 07/20  19:00:00,112.795845654,7.41719586557,35.4534352729,0.0,44.73757,22.606085,8.97885357541,0.0,3.20568,5.77317357541
 07/20  20:00:00,83.7865726295,7.41719586557,35.4534352729,0.0,15.863942322,22.606085,8.97549766318,0.0,3.20568,5.76981766318
 07/20  21:00:00,47.3578580271,0.0,0.0,0.0,15.863942322,22.030085,8.97540928081,0.0,3.20568,5.76972928081
 07/20  22:00:00,48.6126427688,0.0,0.0,0.0,15.863942322,22.030085,6.09374853054,0.0,3.20568,2.88806853054
 07/20  23:00:00,49.3017095662,0.0,0.0,0.0,15.863942322,22.030085,6.09200904659,0.0,3.20568,2.88632904659
 07/20  24:00:00,48.5965356259,0.0,0.0,0.0,15.863942322,22.030085,6.0894216561,0.0,3.20568,2.8837416561
 07/21  01:00:00,48.5870389648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.5746138846,0.0,0.0,0.0,15.863942322,22.030085,6.0892805102,0.0,3.20568,2.8836005102
 07/21  03:00:00,48.5721713113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.8492156532,0.0,0.0,0.0,15.863942322,22.030085,6.08933721237,0.0,3.20568,2.88365721237
 07/21  05:00:00,49.6275512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,78.3766594438,7.41719586557,25.5161584137,0.0,15.863942322,22.606085,6.13569973406,0.0463046687978,3.20568,2.88371506526
 07/21  07:00:00,75.1803293754,7.41719586557,27.1033024297,0.0,15.863942322,22.606085,6.58565718089,0.493215238244,3.20568,2.88676194265
 07/21  08:00:00,125.437460518,7.41719586557,29.1176621707,0.0,44.73757,41.8366005,18.9153677778,0.0,16.0284,2.88696777779
 07/21  09:00:00,128.769865125,7.41719586557,32.397401916,0.0,44.73757,41.8366005,18.9152139987,0.0,16.0284,2.88681399868
 07/21  10:00:00,136.799030319,7.41719586557,37.5959235298,0.0,44.73757,44.63617,26.9296202369,0.0,24.0426,2.8870202369
 07/21  11:00:00,141.439912492,7.42033278929,41.535824792,0.0,44.73757,44.63617,26.9294663452,0.0,24.0426,2.88686634521
 07/21  12:00:00,145.815201834,7.48001159918,46.5331059825,0.0,44.73757,44.63617,26.9293130517,0.0,24.0426,2.88671305175
 07/21  13:00:00,151.893490318,7.84876046376,55.0092240055,0.0,44.73757,41.8366005,16.0670102166,0.0186102166232,16.0284,0.02
 07/21  14:00:00,158.428622062,8.26527525554,61.120920453,0.0,44.73757,41.8366005,18.915319095,0.0,16.0284,2.88691909498
 07/21  15:00:00,163.859581415,8.8647109766,67.1529291371,0.0,44.73757,40.636785,6.09244566832,0.0,3.20568,2.88676566832
 07/21  16:00:00,167.086165334,9.28189655944,69.9895432917,0.0,44.73757,40.636785,6.09265188718,0.0,3.20568,2.88697188718
 07/21  17:00:00,145.079175818,8.92302086734,66.4251045278,0.0,44.73757,22.606085,6.09249825026,0.0,3.20568,2.88681825026
 07/21  18:00:00,118.642891621,7.41719586557,41.4625550236,0.0,44.73757,22.606085,8.98955611622,0.0184384477147,3.20568,5.76543766851
 07/21  19:00:00,115.245396123,7.41719586557,38.0708513895,0.0,44.73757,22.606085,8.97856797522,0.0,3.20568,5.77288797522
 07/21  20:00:00,81.2606077293,7.41719586557,33.1090934864,0.0,15.863942322,22.606085,8.97500571104,0.0,3.20568,5.76932571104
 07/21  21:00:00,48.6086657298,0.0,0.0,0.0,15.863942322,22.030085,8.97512198235,0.0,3.20568,5.76944198235
 07/21  22:00:00,48.6065847945,0.0,0.0,0.0,15.863942322,22.030085,6.09402762112,0.0,3.20568,2.88834762112
 07/21  23:00:00,49.3155471216,0.0,0.0,0.0,15.863942322,22.030085,6.09199375495,0.0,3.20568,2.88631375495
 07/21  24:00:00,48.6047309078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.5917687883,0.0,0.0,0.0,15.863942322,22.030085,6.08803029301,0.0,3.20568,2.88235029301
 07/22  02:00:00,48.5839073312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.5771365507,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8256972999,0.0,0.0,0.0,15.863942322,22.030085,6.08809835814,0.0,3.20568,2.88241835814
 07/22  05:00:00,48.7930404757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,44.5025097847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.1606307217,0.0,0.0,0.0,15.863942322,22.030085,6.08803430168,0.0,3.20568,2.88235430168
 07/22  08:00:00,40.2011050419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.238503285,0.0,0.0,0.0,15.863942322,22.030085,6.08941164717,0.0,3.20568,2.88373164717
 07/22  10:00:00,40.2701332153,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,40.9803302447,0.0,0.0,0.0,15.863942322,22.030085,6.0892683909,0.0,3.20568,2.8835883909
 07/22  12:00:00,40.3044619595,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,40.323960666,0.0,0.0,0.0,15.863942322,22.030085,6.0880776403,0.0,3.20568,2.8823976403
 07/22  14:00:00,48.6526261733,0.595567266386,7.73146034869,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,55.3920455638,1.13579937584,13.9371556676,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,44.7307546709,0.361035116038,4.09682177139,0.0,15.863942322,22.030085,6.08807965569,0.0,3.20568,2.88239965569
 07/22  17:00:00,40.2182752569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,51.4065010054,0.835898521975,10.3627048375,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,40.4695242178,0.0,0.0,0.0,15.863942322,22.030085,6.08808089785,0.0,3.20568,2.88240089785
 07/22  20:00:00,40.4095546698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.8136291954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.6193387393,0.0,0.0,0.0,15.863942322,22.030085,6.08801659325,0.0,3.20568,2.88233659325
 07/22  23:00:00,49.2984603863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6043087957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.5961252543,0.0,0.0,0.0,15.863942322,22.030085,6.08808289508,0.0,3.20568,2.88240289508
 07/23  02:00:00,48.5878642081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.5756891055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.8226939293,0.0,0.0,0.0,15.863942322,22.030085,6.08801643836,0.0,3.20568,2.88233643836
 07/23  05:00:00,48.7918271518,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,44.4963309755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.1547189128,0.0,0.0,0.0,15.863942322,22.030085,6.08808156778,0.0,3.20568,2.88240156778
 07/23  08:00:00,40.1923031945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2249147315,0.0,0.0,0.0,15.863942322,22.030085,6.0893822695,0.0,3.20568,2.8837022695
 07/23  10:00:00,40.2480223513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.95566215,0.0,0.0,0.0,15.863942322,22.030085,6.08943279486,0.0,3.20568,2.88375279486
 07/23  12:00:00,40.2795086531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,46.0502282303,0.803211356198,4.95830576479,0.0,15.863942322,22.030085,6.08928679471,0.0,3.20568,2.88360679471
 07/23  14:00:00,54.857317913,2.69333464404,11.8760654274,0.0,15.863942322,22.030085,3.26887779052,0.0431977905231,3.20568,0.02
 07/23  15:00:00,66.4923515681,3.67646374443,22.5203581761,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,69.4043556321,4.70111787171,24.3794542207,0.0,15.863942322,22.030085,6.08810103204,0.0,3.20568,2.88242103204
 07/23  17:00:00,70.0097199699,4.53134378218,25.145162965,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  18:00:00,67.9667860292,4.97140876891,22.6759585929,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,63.6097661312,4.05995049213,18.955785131,0.0,15.863942322,22.030085,6.08812656622,0.0,3.20568,2.88244656622
 07/23  20:00:00,59.3542231342,3.57875116179,15.2213098473,0.0,15.863942322,22.030085,3.3534878217,0.127807821699,3.20568,0.02
 07/23  21:00:00,53.8831930407,0.822115458598,4.12243267325,0.0,15.863942322,22.030085,6.08803273116,0.0,3.20568,2.88235273116
 07/23  22:00:00,48.7127312145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3834588822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6835049359,0.0,0.0,0.0,15.863942322,22.030085,6.0880975853,0.0,3.20568,2.8824175853
 07/24  01:00:00,48.6310608299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.6250820268,0.0,0.0,0.0,15.863942322,22.030085,6.08939065022,0.0,3.20568,2.88371065022
 07/24  03:00:00,48.6190014129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8761733839,0.0,0.0,0.0,15.863942322,22.030085,6.08924197785,0.0,3.20568,2.88356197785
 07/24  05:00:00,48.8429633604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,84.8110583538,7.41719586557,32.306294846,0.0,15.863942322,22.606085,6.12566425591,0.0363744990783,3.20568,2.88360975683
 07/24  07:00:00,81.8583121496,7.41719586557,33.7296432369,0.0,15.863942322,22.606085,6.09244001182,0.0,3.20568,2.88676001182
 07/24  08:00:00,132.006014214,7.41719586557,35.6405659998,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,138.065561582,7.42228010529,41.6624336841,0.0,44.73757,41.8366005,18.9153598591,0.0,16.0284,2.88695985907
 07/24  10:00:00,148.067958903,7.47278519904,48.7873051746,0.0,44.73757,44.63617,26.9293931416,0.0,24.0426,2.8867931416
 07/24  11:00:00,149.250793051,7.54074810555,49.2035592828,0.0,44.73757,44.63617,26.9295889635,0.0,24.0426,2.88698896352
 07/24  12:00:00,154.188118516,7.71738099621,54.651130936,0.0,44.73757,44.63617,26.9294261376,0.0,24.0426,2.88682613759
 07/24  13:00:00,158.748827875,8.04276236052,61.6789025409,0.0,44.73757,41.8366005,18.9359130024,0.0204909822056,16.0284,2.88702202023
 07/24  14:00:00,174.637134711,8.61847931533,76.9706086438,0.0,44.73757,41.8366005,18.9152590432,0.0,16.0284,2.88685904316
 07/24  15:00:00,176.223299233,9.22239084954,79.1332761898,0.0,44.73757,40.636785,6.09237674823,0.0,3.20568,2.88669674823
 07/24  16:00:00,183.864169842,10.0350683451,85.9617182181,0.0,44.73757,40.636785,6.09257231328,0.0,3.20568,2.88689231328
 07/24  17:00:00,162.34140247,9.4121149309,83.1817361804,0.0,44.73757,22.606085,6.0924098973,0.0,3.20568,2.8867298973
 07/24  18:00:00,124.57530125,7.41719586557,47.3827956087,0.0,44.73757,22.606085,8.98736328248,0.0166519178751,3.20568,5.7650313646
 07/24  19:00:00,122.601178175,7.41719586557,45.119388655,0.0,44.73757,22.606085,8.9784833866,0.0,3.20568,5.7728033866
 07/24  20:00:00,89.9158372646,7.41719586557,41.4694352184,0.0,15.863942322,22.606085,8.9919691613,0.0172648763777,3.20568,5.76902428492
 07/24  21:00:00,48.8570435437,0.0,0.0,0.0,15.863942322,22.030085,8.97439231388,0.0,3.20568,5.76871231388
 07/24  22:00:00,48.6649440629,0.0,0.0,0.0,15.863942322,22.030085,6.09397157054,0.0,3.20568,2.88829157054
 07/24  23:00:00,49.3576686561,0.0,0.0,0.0,15.863942322,22.030085,6.09174344474,0.0,3.20568,2.88606344474
 07/24  24:00:00,48.6393049307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.6245883795,0.0,0.0,0.0,15.863942322,22.030085,6.08929609908,0.0,3.20568,2.88361609908
 07/25  02:00:00,48.6130637624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6035245896,0.0,0.0,0.0,15.863942322,22.030085,6.08934096529,0.0,3.20568,2.88366096529
 07/25  04:00:00,49.913277172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.7160241872,0.0,0.0,0.0,15.863942322,22.030085,6.08938584002,0.0,3.20568,2.88370584002
 07/25  06:00:00,86.1397546351,7.41719586557,33.1992624432,0.0,15.863942322,22.606085,3.24968291664,0.0240029166359,3.20568,0.02
 07/25  07:00:00,81.7799715607,7.41719586557,33.6414172646,0.0,15.863942322,22.606085,6.09243767632,0.0,3.20568,2.88675767632
 07/25  08:00:00,133.199891647,7.41719586557,36.8123366868,0.0,44.73757,41.8366005,18.9153497932,0.0,16.0284,2.8869497932
 07/25  09:00:00,137.811460417,7.41794103228,41.398374933,0.0,44.73757,41.8366005,18.9151841698,0.0,16.0284,2.88678416976
 07/25  10:00:00,146.419367891,7.4603655946,47.1499168296,0.0,44.73757,44.63617,26.9295766416,0.0,24.0426,2.88697664161
 07/25  11:00:00,158.539164463,7.7358019954,58.2598335165,0.0,44.73757,44.63617,26.9294110274,0.0,24.0426,2.88681102743
 07/25  12:00:00,173.47024156,8.18489374214,73.4206447146,0.0,44.73757,44.63617,26.9296036344,0.0,24.0426,2.88700363436
 07/25  13:00:00,176.817676333,8.72552945624,79.0255298745,0.0,44.73757,41.8366005,18.9359798788,0.0207419473938,16.0284,2.88683793136
 07/25  14:00:00,179.75614633,9.49119996614,81.1935894409,0.0,44.73757,41.8366005,18.9150729128,0.0,16.0284,2.88667291282
 07/25  15:00:00,186.881606781,10.3971283549,88.6075194241,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  16:00:00,197.041907059,11.524554267,97.6355751637,0.0,44.73757,40.636785,6.09254519659,0.0,3.20568,2.88686519659
 07/25  17:00:00,180.650991745,11.1296427706,99.747566031,0.0,44.73757,22.606085,6.09238009835,0.0,3.20568,2.88670009835
 07/25  18:00:00,132.907613163,7.41719586557,55.6827999556,0.0,44.73757,22.606085,8.97123567514,0.0,3.20568,5.76555567514
 07/25  19:00:00,133.790150178,7.41719586557,56.5630227727,0.0,44.73757,22.606085,8.97884007812,0.0,3.20568,5.77316007812
 07/25  20:00:00,100.075429675,7.41719586557,51.8527213516,0.0,15.863942322,22.606085,8.97524503712,0.0,3.20568,5.76956503712
 07/25  21:00:00,48.6959458383,0.0,0.0,0.0,15.863942322,22.030085,8.97493058363,0.0,3.20568,5.76925058363
 07/25  22:00:00,48.6966810326,0.0,0.0,0.0,15.863942322,22.030085,6.09371521219,0.0,3.20568,2.88803521219
 07/25  23:00:00,49.3890231374,0.0,0.0,0.0,15.863942322,22.030085,6.09177865806,0.0,3.20568,2.88609865806
 07/25  24:00:00,48.6683093292,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.6526701386,0.0,0.0,0.0,15.863942322,22.030085,6.08932782102,0.0,3.20568,2.88364782102
 07/26  02:00:00,48.6357168159,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6165871066,0.0,0.0,0.0,15.863942322,22.030085,6.08937000931,0.0,3.20568,2.88369000931
 07/26  04:00:00,48.8672066641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.8398618081,0.0,0.0,0.0,15.863942322,22.030085,6.08941220529,0.0,3.20568,2.88373220529
 07/26  06:00:00,84.0824156472,7.41719586557,31.5679794873,0.0,15.863942322,22.606085,6.1219296809,0.0326710908826,3.20568,2.88357859002
 07/26  07:00:00,81.4345932855,7.41719586557,33.2927157854,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,134.876154804,7.41719586557,38.4808214872,0.0,44.73757,41.8366005,18.915399519,0.0,16.0284,2.88699951904
 07/26  09:00:00,138.44197025,7.43613996003,42.0122857453,0.0,44.73757,41.8366005,18.9151071456,0.0,16.0284,2.88670714563
 07/26  10:00:00,145.913076685,7.60092435794,46.5115377841,0.0,44.73757,44.63617,26.929496579,0.0,24.0426,2.88689657895
 07/26  11:00:00,156.026193904,7.90523509018,55.600342647,0.0,44.73757,44.63617,26.9293287284,0.0,24.0426,2.88672872836
 07/26  12:00:00,168.24722024,8.44681947924,67.9577663622,0.0,44.73757,44.63617,26.9295181242,0.0,24.0426,2.88691812416
 07/26  13:00:00,179.371669478,9.22625678011,81.0815061178,0.0,44.73757,41.8366005,18.9340133324,0.018863188185,16.0284,2.88675014423
 07/26  14:00:00,185.134639115,10.1869880838,85.8772074898,0.0,44.73757,41.8366005,18.9153395688,0.0,16.0284,2.88693956883
 07/26  15:00:00,183.77688104,10.8273016666,85.0766830881,0.0,44.73757,40.636785,6.10756151998,0.0151100332379,3.20568,2.88677148674
 07/26  16:00:00,192.016728242,11.8821791579,92.2635859293,0.0,44.73757,40.636785,6.09264095557,0.0,3.20568,2.88696095557
 07/26  17:00:00,169.424393795,11.1066134921,88.5575481977,0.0,44.73757,22.606085,6.09247277782,0.0,3.20568,2.88679277782
 07/26  18:00:00,121.603858352,7.41719586557,44.4174169021,0.0,44.73757,22.606085,6.09806196462,0.0,3.20568,2.89238196462
 07/26  19:00:00,119.593853342,7.41719586557,42.127174178,0.0,44.73757,22.606085,11.8552311562,0.0,3.20568,8.64955115622
 07/26  20:00:00,88.9957693565,7.41719586557,40.5471402353,0.0,15.863942322,22.606085,6.09988107043,0.0,3.20568,2.89420107043
 07/26  21:00:00,48.877326459,0.0,0.0,0.0,15.863942322,22.030085,8.97534547891,0.0,3.20568,5.76966547891
 07/26  22:00:00,48.6831939131,0.0,0.0,0.0,15.863942322,22.030085,8.96176099866,0.0,3.20568,5.75608099866
 07/26  23:00:00,49.3866413197,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.6718940512,0.0,0.0,0.0,15.863942322,22.030085,6.08930019641,0.0,3.20568,2.88362019641
 07/27  01:00:00,48.6507534467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.6276006393,0.0,0.0,0.0,15.863942322,22.030085,6.0893396062,0.0,3.20568,2.8836596062
