Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  15:00:00,48.8450571738,0.749783718236,7.82678298343,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,51.8204462542,1.09586369665,10.4702981816,0.0,15.863942322,22.030085,6.08807149168,0.0,3.20568,2.88239149168
 08/13  17:00:00,54.2196977826,1.42215159758,12.5557122497,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,54.2339307418,1.5209290594,12.5077802489,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,53.5452860534,1.56688449765,11.5503559021,0.0,15.863942322,22.030085,6.0880795318,0.0,3.20568,2.8823995318
 08/13  20:00:00,46.7967813177,0.466603754186,3.1064677751,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.7406677955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.5335242754,0.0,0.0,0.0,15.863942322,22.030085,6.08808692636,0.0,3.20568,2.88240692636
 08/13  23:00:00,49.1963977532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.4964417297,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.4797470772,0.0,0.0,0.0,15.863942322,22.030085,6.08927823938,0.0,3.20568,2.88359823938
 08/14  02:00:00,48.4659642377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.4592866153,0.0,0.0,0.0,15.863942322,22.030085,6.08929444319,0.0,3.20568,2.88361444319
 08/14  04:00:00,48.6700704078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6352278341,0.0,0.0,0.0,15.863942322,22.030085,6.08931061888,0.0,3.20568,2.88363061888
 08/14  06:00:00,55.0851042342,7.41719586557,0.0152549669624,0.0,15.863942322,22.606085,11.6681354699,8.44245546993,3.20568,0.02
 08/14  07:00:00,48.6464967634,7.41719586557,0.800050133994,0.0,15.863942322,22.606085,48.1610543508,42.0684997333,3.20568,2.88687461744
 08/14  08:00:00,102.826904148,7.41719586557,6.69907383959,0.0,44.73757,41.8366005,31.1081377723,12.1928228779,16.0284,2.88691489445
 08/14  09:00:00,109.292425703,7.41719586557,13.0812108399,0.0,44.73757,41.8366005,18.9883647269,0.0731315026027,16.0284,2.88683322425
 08/14  10:00:00,117.816088958,7.43774773726,18.711792044,0.0,44.73757,44.63617,26.9294199163,0.0,24.0426,2.88681991631
 08/14  11:00:00,123.206104728,7.47131325665,23.3289619862,0.0,44.73757,44.63617,26.9293981688,0.0,24.0426,2.88679816883
 08/14  12:00:00,126.289749202,7.52135903751,27.0553206645,0.0,44.73757,44.63617,26.9292043388,0.0,24.0426,2.88660433876
 08/14  13:00:00,128.37975518,7.9713432688,31.4483335443,0.0,44.73757,41.8366005,18.9340300812,0.0188669916601,16.0284,2.88676308959
 08/14  14:00:00,134.975385091,8.70201256208,37.2878014757,0.0,44.73757,41.8366005,18.9152278309,0.0,16.0284,2.88682783094
 08/14  15:00:00,139.269157202,9.45753845587,42.0288031563,0.0,44.73757,40.636785,6.09502854289,0.0026208494283,3.20568,2.88672769347
 08/14  16:00:00,142.263254707,10.2452764142,44.3373798057,0.0,44.73757,40.636785,6.10205195546,0.00948525604221,3.20568,2.88688669941
 08/14  17:00:00,123.368460369,9.81301018861,43.9079727147,0.0,44.73757,22.606085,6.09899717814,0.00662473324764,3.20568,2.88669244489
 08/14  18:00:00,103.819322464,7.41719586557,26.7326232127,0.0,44.73757,22.606085,6.10545519386,0.00731347573202,3.20568,2.89246171813
 08/14  19:00:00,101.565237713,7.41719586557,24.2213246092,0.0,44.73757,22.606085,8.97774435957,0.0,3.20568,5.77206435957
 08/14  20:00:00,70.566035708,7.41719586557,19.4502032503,0.0,15.863942322,22.606085,9.05349263469,0.0788277000867,3.20568,5.7689849346
 08/14  21:00:00,48.6804236379,0.0,0.0,0.0,15.863942322,22.030085,8.97428139809,0.0,3.20568,5.76860139809
 08/14  22:00:00,48.5208756001,0.0,0.0,0.0,15.863942322,22.030085,6.09353142015,0.0,3.20568,2.88785142015
 08/14  23:00:00,49.2358754491,0.0,0.0,0.0,15.863942322,22.030085,6.09168839407,0.0,3.20568,2.88600839407
 08/14  24:00:00,48.5294883695,0.0,0.0,0.0,15.863942322,22.030085,6.08937359891,0.0,3.20568,2.88369359891
 08/15  01:00:00,48.5355571862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.5120465931,0.0,0.0,0.0,15.863942322,22.030085,6.08919600686,0.0,3.20568,2.88351600686
 08/15  03:00:00,48.5004685079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.6601231818,0.0,0.0,0.0,15.863942322,22.030085,6.08921220181,0.0,3.20568,2.88353220181
 08/15  05:00:00,49.4555897259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,63.7903483013,7.41719586557,8.24532003214,0.0,15.863942322,22.606085,6.19214795452,0.102919587076,3.20568,2.88354836744
 08/15  07:00:00,59.3331427649,7.41719586557,11.3869924404,0.0,15.863942322,22.606085,17.8028363779,11.7105429568,3.20568,2.88661342103
 08/15  08:00:00,112.037667052,7.41719586557,15.8233782715,0.0,44.73757,41.8366005,16.5730518605,0.524651860482,16.0284,0.02
 08/15  09:00:00,117.93968348,7.4182411887,21.629191372,0.0,44.73757,41.8366005,18.9152953972,0.0,16.0284,2.88689539719
 08/15  10:00:00,127.814504914,7.45987204765,28.6077538173,0.0,44.73757,44.63617,26.9293590196,0.0,24.0426,2.88675901956
 08/15  11:00:00,132.618661263,7.517885512,32.6341854139,0.0,44.73757,44.63617,26.9293370028,0.0,24.0426,2.88673700279
 08/15  12:00:00,135.049384474,7.67427745196,35.6077151032,0.0,44.73757,44.63617,26.9294959433,0.0,24.0426,2.88689594325
 08/15  13:00:00,137.720406395,8.217096783,40.4956785535,0.0,44.73757,41.8366005,18.9349955492,0.0198939791486,16.0284,2.88670157002
 08/15  14:00:00,142.141056379,8.67855715863,44.4338424061,0.0,44.73757,41.8366005,18.9152604371,0.0,16.0284,2.8868604371
 08/15  15:00:00,143.195173086,8.93161358066,46.4508776199,0.0,44.73757,40.636785,6.10785945297,0.0155132314177,3.20568,2.88666622155
 08/15  16:00:00,143.405422502,8.95669374469,46.7420616853,0.0,44.73757,40.636785,6.09250500655,0.0,3.20568,2.88682500655
 08/15  17:00:00,120.080442055,8.26533505044,42.1421501964,0.0,44.73757,22.606085,6.09231094475,0.0,3.20568,2.88663094475
 08/15  18:00:00,106.837655539,7.41719586557,29.7300092709,0.0,44.73757,22.606085,6.10489862815,0.00710296959227,3.20568,2.89211565856
 08/15  19:00:00,106.424771819,7.41719586557,29.3132008562,0.0,44.73757,22.606085,8.9783268553,0.0,3.20568,5.7726468553
 08/15  20:00:00,79.6961836538,7.41719586557,28.7267001237,0.0,15.863942322,22.606085,8.97484724515,0.0,3.20568,5.76916724515
 08/15  21:00:00,48.6030211206,0.0,0.0,0.0,15.863942322,22.030085,8.9745641661,0.0,3.20568,5.7688841661
 08/15  22:00:00,48.623375923,0.0,0.0,0.0,15.863942322,22.030085,6.09382172713,0.0,3.20568,2.88814172713
 08/15  23:00:00,49.3427613456,0.0,0.0,0.0,15.863942322,22.030085,6.09165728227,0.0,3.20568,2.88597728227
 08/15  24:00:00,48.6332601879,0.0,0.0,0.0,15.863942322,22.030085,6.08927605666,0.0,3.20568,2.88359605666
 08/16  01:00:00,48.6236494599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.6110018915,0.0,0.0,0.0,15.863942322,22.030085,6.08929223411,0.0,3.20568,2.88361223411
 08/16  03:00:00,48.6038894447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8633976984,0.0,0.0,0.0,15.863942322,22.030085,6.08930837578,0.0,3.20568,2.88362837578
 08/16  05:00:00,48.8325835342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,81.2115739236,7.41719586557,25.880720295,0.0,15.863942322,22.606085,6.12099455624,0.0316700681262,3.20568,2.88364448812
 08/16  07:00:00,72.6211704156,7.41719586557,24.5489835826,0.0,15.863942322,22.606085,6.10573990853,0.0131558214212,3.20568,2.88690408711
 08/16  08:00:00,119.10920154,7.41719586557,22.8251823853,0.0,44.73757,41.8366005,18.9151096714,0.0,16.0284,2.88670967144
 08/16  09:00:00,119.865876486,7.41719586557,23.5618336934,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,124.91087023,7.41719586557,25.7861278332,0.0,44.73757,44.63617,26.9294685713,0.0,24.0426,2.88686857135
 08/16  11:00:00,128.01955584,7.41719586557,28.1916805386,0.0,44.73757,44.63617,26.9292743499,0.0,24.0426,2.88667434986
 08/16  12:00:00,130.204446165,7.41719586557,31.0557204923,0.0,44.73757,44.63617,26.9294332002,0.0,24.0426,2.88683320021
 08/16  13:00:00,129.784995238,7.41719586557,33.4050994789,0.0,44.73757,41.8366005,18.9330501912,0.0180110422182,16.0284,2.88663914895
 08/16  14:00:00,130.779014907,7.41719586557,34.3927154127,0.0,44.73757,41.8366005,18.9151979253,0.0,16.0284,2.88679792526
 08/16  15:00:00,123.175737584,7.41719586557,28.0104547879,0.0,44.73757,40.636785,6.17986834814,0.0875843147152,3.20568,2.88660403342
 08/16  16:00:00,117.830232198,7.41741256737,22.79086967,0.0,44.73757,40.636785,6.12464647591,0.0322037569544,3.20568,2.88676271896
 08/16  17:00:00,98.9138664232,7.41719586557,21.9533979308,0.0,44.73757,22.606085,6.09260169519,0.0,3.20568,2.88692169519
 08/16  18:00:00,98.8959699364,7.41719586557,21.9383744885,0.0,44.73757,22.606085,6.09808460519,0.0,3.20568,2.89240460519
 08/16  19:00:00,98.639203719,7.41719586557,21.427856707,0.0,44.73757,22.606085,11.8541215303,0.0,3.20568,8.6484415303
 08/16  20:00:00,72.1268927669,7.41719586557,21.0686596177,0.0,15.863942322,22.606085,8.9737293013,0.0,3.20568,5.7680493013
 08/16  21:00:00,48.6658896977,0.0,0.0,0.0,15.863942322,22.030085,6.10027084962,0.0,3.20568,2.89459084962
 08/16  22:00:00,48.507865896,0.0,0.0,0.0,15.863942322,22.030085,6.09369521071,0.0,3.20568,2.88801521071
 08/16  23:00:00,49.2097763547,0.0,0.0,0.0,15.863942322,22.030085,6.09194798002,0.0,3.20568,2.88626798002
 08/16  24:00:00,48.502272253,0.0,0.0,0.0,15.863942322,22.030085,6.0893729838,0.0,3.20568,2.8836929838
 08/17  01:00:00,48.4951381982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.4867562235,0.0,0.0,0.0,15.863942322,22.030085,6.0891956658,0.0,3.20568,2.8835156658
 08/17  03:00:00,48.4751902304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7147988697,0.0,0.0,0.0,15.863942322,22.030085,6.08921208816,0.0,3.20568,2.88353208816
 08/17  05:00:00,48.6947839161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,64.5193358611,7.41719586557,9.35034121337,0.0,15.863942322,22.606085,6.19636364507,0.107037215024,3.20568,2.88364643005
 08/17  07:00:00,57.6219598011,7.41719586557,9.67733284729,0.0,15.863942322,22.606085,35.3052062621,29.2126827165,3.20568,2.88684354561
 08/17  08:00:00,110.590219666,7.41719586557,14.3898930512,0.0,44.73757,41.8366005,26.7162804121,7.80123089235,16.0284,2.88664951974
 08/17  09:00:00,115.387491284,7.41719586557,19.1197261466,0.0,44.73757,41.8366005,19.0502495895,0.135041142041,16.0284,2.88680844747
 08/17  10:00:00,120.797210749,7.41719586557,21.6943259318,0.0,44.73757,44.63617,26.9292146494,0.0,24.0426,2.88661464936
 08/17  11:00:00,124.186790253,7.41719586557,24.3636083749,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,126.542309437,7.41719586557,27.400120367,0.0,44.73757,44.63617,26.9293735506,0.0,24.0426,2.88677355064
 08/17  13:00:00,127.845275153,7.54930671669,31.3241866261,0.0,44.73757,41.8366005,18.9333013188,0.0183213858983,16.0284,2.88657993288
 08/17  14:00:00,131.264310995,7.91932136911,34.357067025,0.0,44.73757,41.8366005,18.9151387738,0.0,16.0284,2.8867387738
 08/17  15:00:00,130.378943983,8.35718244534,34.2593557974,0.0,44.73757,40.636785,6.09257795706,0.0,3.20568,2.88689795706
 08/17  16:00:00,132.533213727,8.77400739336,36.1010064549,0.0,44.73757,40.636785,6.09238379683,0.0,3.20568,2.88670379683
 08/17  17:00:00,113.217183657,8.46581017653,35.124515494,0.0,44.73757,22.606085,6.09254293104,0.0,3.20568,2.88686293104
 08/17  18:00:00,102.670344121,7.41719586557,25.611912582,0.0,44.73757,22.606085,8.97068409597,0.0,3.20568,5.76500409597
 08/17  19:00:00,101.966819772,7.41719586557,24.6338713374,0.0,44.73757,22.606085,8.97818811629,0.0,3.20568,5.77250811629
 08/17  20:00:00,75.7367072268,7.41719586557,23.1524944259,0.0,15.863942322,22.606085,8.99150612301,0.0171802045397,3.20568,5.76864591847
 08/17  21:00:00,48.7322980307,0.0,0.0,0.0,15.863942322,22.030085,8.97387666111,0.0,3.20568,5.76819666111
 08/17  22:00:00,48.5576659966,0.0,0.0,0.0,15.863942322,22.030085,6.09376002164,0.0,3.20568,2.88808002164
 08/17  23:00:00,49.2814242056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.570526257,0.0,0.0,0.0,15.863942322,22.030085,6.08927806291,0.0,3.20568,2.88359806291
 08/18  01:00:00,48.5625503024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.556813009,0.0,0.0,0.0,15.863942322,22.030085,6.08929469926,0.0,3.20568,2.88361469926
 08/18  03:00:00,48.5516053998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.8107511308,0.0,0.0,0.0,15.863942322,22.030085,6.08931132215,0.0,3.20568,2.88363132215
 08/18  05:00:00,49.6206102954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,74.2898345433,7.41719586557,17.1962017647,0.0,15.863942322,22.606085,6.17206437174,0.0826958965043,3.20568,2.88368847523
 08/18  07:00:00,64.8883715107,7.41719586557,16.8887951254,0.0,15.863942322,22.606085,8.36787510274,2.27541016159,3.20568,2.88678494115
 08/18  08:00:00,116.766405429,7.41719586557,20.5060830965,0.0,44.73757,41.8366005,18.9149914364,0.0,16.0284,2.88659143645
 08/18  09:00:00,119.648740949,7.41719586557,23.3259124843,0.0,44.73757,41.8366005,18.9151505552,0.0,16.0284,2.8867505552
 08/18  10:00:00,126.092228449,7.41719586557,26.9406028799,0.0,44.73757,44.63617,26.9295100469,0.0,24.0426,2.8869100469
 08/18  11:00:00,132.691752328,7.41771755923,32.8137374561,0.0,44.73757,44.63617,26.9293161115,0.0,24.0426,2.88671611147
 08/18  12:00:00,135.170585983,7.44216337867,35.9573266523,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,136.262425648,7.71161198907,39.5405368999,0.0,44.73757,41.8366005,18.9347095386,0.0194339234865,16.0284,2.88687561508
 08/18  14:00:00,138.941209513,8.02446387363,41.9133974097,0.0,44.73757,41.8366005,18.9150818712,0.0,16.0284,2.88668187119
 08/18  15:00:00,130.823126518,7.97646943405,35.0856928752,0.0,44.73757,40.636785,6.13699519241,0.0444738745381,3.20568,2.88684131787
 08/18  16:00:00,125.577410031,7.94441137321,30.0159012915,0.0,44.73757,40.636785,6.09232773656,0.0,3.20568,2.88664773656
 08/18  17:00:00,102.271896904,7.4793718103,25.2246963067,0.0,44.73757,22.606085,6.0924870903,0.0,3.20568,2.8868070903
 08/18  18:00:00,99.0011098934,7.41719586557,22.0266885552,0.0,44.73757,22.606085,8.97064154862,0.0,3.20568,5.76496154862
 08/18  19:00:00,97.7542983227,7.41719586557,20.7979389411,0.0,44.73757,22.606085,8.97796317869,0.0,3.20568,5.77228317869
 08/18  20:00:00,71.0413617295,7.41719586557,18.8036695989,0.0,15.863942322,22.606085,8.99136941894,0.0172991788903,3.20568,5.76839024005
 08/18  21:00:00,48.4694279749,0.0,0.0,0.0,15.863942322,22.030085,8.97447492934,0.0,3.20568,5.76879492934
 08/18  22:00:00,48.5052115128,0.0,0.0,0.0,15.863942322,22.030085,6.09364337343,0.0,3.20568,2.88796337343
 08/18  23:00:00,49.2118426915,0.0,0.0,0.0,15.863942322,22.030085,6.09183425217,0.0,3.20568,2.88615425217
 08/18  24:00:00,48.4996806137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.4907356061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4918714513,0.0,0.0,0.0,15.863942322,22.030085,6.08805129806,0.0,3.20568,2.88237129806
 08/19  03:00:00,48.4940068752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.7357497575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.7081168796,0.0,0.0,0.0,15.863942322,22.030085,6.08808586779,0.0,3.20568,2.88240586779
 08/19  06:00:00,48.7103252472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0707138592,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0896471968,0.0,0.0,0.0,15.863942322,22.030085,6.08799050058,0.0,3.20568,2.88231050058
 08/19  09:00:00,40.1102317984,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1201445242,0.0,0.0,0.0,15.863942322,22.030085,6.08930305291,0.0,3.20568,2.88362305291
 08/19  11:00:00,40.8178983584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.1465886313,0.0,0.0,0.0,15.863942322,22.030085,6.08932011043,0.0,3.20568,2.88364011043
 08/19  13:00:00,40.2090834498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.2291605879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,40.223509552,0.0,0.0,0.0,15.863942322,22.030085,6.08805928321,0.0,3.20568,2.88237928321
 08/19  16:00:00,40.1413835786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,40.1147198996,0.0,0.0,0.0,15.863942322,22.030085,5.32190158671,0.0,3.20568,2.11622158671
 08/19  18:00:00,40.1101093502,0.0,0.0,0.0,15.863942322,22.030085,3.99131388757,0.0,3.20568,0.785633887566
 08/19  19:00:00,40.3512084355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,44.6087781539,0.0,0.0,0.0,15.863942322,22.030085,6.08799860972,0.0,3.20568,2.88231860972
 08/19  21:00:00,48.7441803186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5524772192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.2212828181,0.0,0.0,0.0,15.863942322,22.030085,6.0880332953,0.0,3.20568,2.8823532953
 08/19  24:00:00,48.5224520913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.5101419992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.5074851641,0.0,0.0,0.0,15.863942322,22.030085,6.0880683739,0.0,3.20568,2.8823883739
 08/20  03:00:00,48.5069166436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.7386547995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.7102761452,0.0,0.0,0.0,15.863942322,22.030085,6.08797345595,0.0,3.20568,2.88229345595
 08/20  06:00:00,48.6973404491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0569055251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.116846998,0.0,0.0,0.0,15.863942322,22.030085,6.08935869002,0.0,3.20568,2.88367869002
 08/20  09:00:00,40.1854117765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2091919034,0.0,0.0,0.0,15.863942322,22.030085,6.08937627172,0.0,3.20568,2.88369627172
 08/20  11:00:00,40.9002908189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2211013566,0.0,0.0,0.0,15.863942322,22.030085,6.08920013473,0.0,3.20568,2.88352013473
 08/20  13:00:00,40.239124455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,46.9322007436,0.595567266386,6.09564695292,0.0,15.863942322,22.030085,6.08808821492,0.0,3.20568,2.88240821492
 08/20  15:00:00,46.7987655055,0.609339283955,5.94447196031,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,51.1956053309,1.02320487903,9.92685661738,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,56.0251217364,1.5445593394,14.2485621488,0.0,15.863942322,22.030085,6.08807140987,0.0,3.20568,2.88239140987
 08/20  18:00:00,51.5288930717,1.16825007659,10.1791646865,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,51.4036449387,1.19602932819,9.772336532,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,48.0282770826,0.408189077613,2.97359713926,0.0,15.863942322,22.030085,6.08806734519,0.0,3.20568,2.88238734519
 08/20  21:00:00,48.7385223663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5336938199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2119707719,0.0,0.0,0.0,15.863942322,22.030085,6.0880371433,0.0,3.20568,2.8823571433
 08/20  24:00:00,48.5043935813,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.4866951985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.4852216621,0.0,0.0,0.0,15.863942322,22.030085,6.08935439424,0.0,3.20568,2.88367439424
 08/21  03:00:00,48.4730933501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.6797768472,0.0,0.0,0.0,15.863942322,22.030085,6.08937269149,0.0,3.20568,2.88369269149
 08/21  05:00:00,48.6625471171,0.0,0.0,0.0,15.863942322,22.030085,6.08919720343,0.0,3.20568,2.88351720343
 08/21  06:00:00,61.9262065736,7.41719586557,5.36110708185,0.0,15.863942322,22.606085,3.33705052036,0.11137052036,3.20568,0.02
 08/21  07:00:00,54.9927247869,7.41719586557,7.08075224548,0.0,15.863942322,22.606085,32.1486140143,26.0560813612,3.20568,2.8868526531
 08/21  08:00:00,106.785897947,7.41719586557,10.6159647136,0.0,44.73757,41.8366005,27.6137456892,8.69868505931,16.0284,2.88666062986
 08/21  09:00:00,113.226887664,7.41719586557,16.9732065732,0.0,44.73757,41.8366005,18.9152261971,0.0,16.0284,2.88682619706
 08/21  10:00:00,124.165458203,7.42668150841,25.0209786002,0.0,44.73757,44.63617,26.9292302066,0.0,24.0426,2.88663020663
 08/21  11:00:00,131.044947578,7.46549152996,31.127576339,0.0,44.73757,44.63617,26.9293915152,0.0,24.0426,2.88679151519
 08/21  12:00:00,133.318188894,7.60597195943,33.9508580504,0.0,44.73757,44.63617,26.929199876,0.0,24.0426,2.88659987596
 08/21  13:00:00,135.230183286,8.11612012346,38.1144969697,0.0,44.73757,41.8366005,16.067031059,0.0186310589524,16.0284,0.02
 08/21  14:00:00,138.015029274,8.39395910673,40.6068401512,0.0,44.73757,41.8366005,18.9151611256,0.0,16.0284,2.88676112559
 08/21  15:00:00,140.962291883,8.79098896016,44.3679248565,0.0,44.73757,40.636785,6.09260269473,0.0,3.20568,2.88692269473
 08/21  16:00:00,145.722730521,9.18365771643,48.8294336819,0.0,44.73757,40.636785,6.09241046825,0.0,3.20568,2.88673046825
 08/21  17:00:00,121.234682937,8.39856780529,43.1662275288,0.0,44.73757,22.606085,6.09257201763,0.0,3.20568,2.88689201763
 08/21  18:00:00,106.427550471,7.41719586557,29.3315213973,0.0,44.73757,22.606085,8.97702706206,0.00596817330112,3.20568,5.76537888875
 08/21  19:00:00,106.162698819,7.41719586557,28.7879673031,0.0,44.73757,22.606085,8.97816075703,0.0,3.20568,5.77248075703
 08/21  20:00:00,78.103332959,7.41719586557,25.5231732866,0.0,15.863942322,22.606085,9.06915342263,0.0943569840624,3.20568,5.76911643857
 08/21  21:00:00,48.7179009739,0.0,0.0,0.0,15.863942322,22.030085,8.97468970186,0.0,3.20568,5.76900970186
 08/21  22:00:00,48.5658659035,0.0,0.0,0.0,15.863942322,22.030085,6.09374645888,0.0,3.20568,2.88806645888
 08/21  23:00:00,49.2875827497,0.0,0.0,0.0,15.863942322,22.030085,6.09193760951,0.0,3.20568,2.88625760951
 08/21  24:00:00,48.5788111324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.5767523603,0.0,0.0,0.0,15.863942322,22.030085,6.0893074979,0.0,3.20568,2.8836274979
 08/22  02:00:00,48.5808661717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5913837261,0.0,0.0,0.0,15.863942322,22.030085,6.08932670009,0.0,3.20568,2.88364670009
 08/22  04:00:00,49.8860740986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.6824500147,0.0,0.0,0.0,15.863942322,22.030085,6.08934586736,0.0,3.20568,2.88366586736
 08/22  06:00:00,83.2339119199,7.41719586557,26.0290888031,0.0,15.863942322,22.606085,3.24240476607,0.016724766069,3.20568,0.02
 08/22  07:00:00,74.6939366267,7.41719586557,26.593214002,0.0,15.863942322,22.606085,6.19370576514,0.101181843142,3.20568,2.886843922
 08/22  08:00:00,123.05889555,7.41719586557,26.7320239163,0.0,44.73757,41.8366005,18.9150528543,0.0,16.0284,2.88665285432
 08/22  09:00:00,124.489437507,7.41719586557,28.127562077,0.0,44.73757,41.8366005,18.9152151602,0.0,16.0284,2.88681516024
 08/22  10:00:00,131.580545265,7.41719586557,32.3974298445,0.0,44.73757,44.63617,26.9292242426,0.0,24.0426,2.88662424264
 08/22  11:00:00,136.121092968,7.4174527116,36.2375489263,0.0,44.73757,44.63617,26.9293865077,0.0,24.0426,2.88678650766
 08/22  12:00:00,140.683969792,7.42400497553,41.475914176,0.0,44.73757,44.63617,26.9291957331,0.0,24.0426,2.88659573306
 08/22  13:00:00,149.773376934,7.69960384755,53.0423501484,0.0,44.73757,41.8366005,18.9330252236,0.0178672822213,16.0284,2.88675794135
 08/22  14:00:00,167.130032187,8.25618796538,69.8142179215,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,179.549891585,8.73565685037,82.9325821634,0.0,44.73757,40.636785,6.09260048624,0.0,3.20568,2.88692048624
 08/22  16:00:00,181.693324356,8.72279412779,85.1094974662,0.0,44.73757,40.636785,6.0924091173,0.0,3.20568,2.8867291173
 08/22  17:00:00,151.250340864,8.09799815058,73.4074236916,0.0,44.73757,22.606085,6.09257163465,0.0,3.20568,2.88689163465
 08/22  18:00:00,121.260348903,7.41719586557,44.1068889308,0.0,44.73757,22.606085,8.99361402092,0.0228212282591,3.20568,5.76511279266
 08/22  19:00:00,115.678208296,7.41719586557,38.5600212902,0.0,44.73757,22.606085,8.97804843564,0.0,3.20568,5.77236843564
 08/22  20:00:00,88.4625771387,7.41719586557,36.070671532,0.0,15.863942322,22.606085,8.98943077034,0.0150460298988,3.20568,5.76870474045
 08/22  21:00:00,48.5945016805,0.0,0.0,0.0,15.863942322,22.030085,8.97433090408,0.0,3.20568,5.76865090408
 08/22  22:00:00,48.6064556403,0.0,0.0,0.0,15.863942322,22.030085,6.09369188147,0.0,3.20568,2.88801188147
 08/22  23:00:00,49.3020532412,0.0,0.0,0.0,15.863942322,22.030085,6.09165778059,0.0,3.20568,2.88597778059
 08/22  24:00:00,48.6030647585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.6013457515,0.0,0.0,0.0,15.863942322,22.030085,6.08928221126,0.0,3.20568,2.88360221126
 08/23  02:00:00,48.5972002251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5964095541,0.0,0.0,0.0,15.863942322,22.030085,6.08930243277,0.0,3.20568,2.88362243277
 08/23  04:00:00,48.8632429572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8343484772,0.0,0.0,0.0,15.863942322,22.030085,6.08932260567,0.0,3.20568,2.88364260567
 08/23  06:00:00,89.893041149,7.41719586557,33.0986827054,0.0,15.863942322,22.606085,3.24556041135,0.0198804113454,3.20568,0.02
 08/23  07:00:00,81.2096095435,7.41719586557,33.0822892264,0.0,15.863942322,22.606085,6.09253707227,0.0,3.20568,2.88685707227
 08/23  08:00:00,129.901915304,7.41719586557,33.5452718065,0.0,44.73757,41.8366005,18.9150671161,0.0,16.0284,2.88666711615
 08/23  09:00:00,130.214071355,7.41719586557,33.8347881127,0.0,44.73757,41.8366005,18.9152306894,0.0,16.0284,2.8868306894
 08/23  10:00:00,136.35138647,7.41719586557,37.1597870015,0.0,44.73757,44.63617,26.9292407231,0.0,24.0426,2.88664072307
 08/23  11:00:00,141.114677028,7.41847774133,41.2140462774,0.0,44.73757,44.63617,26.9294041724,0.0,24.0426,2.88680417243
 08/23  12:00:00,142.902964328,7.42993257042,43.6874447559,0.0,44.73757,44.63617,26.9292143053,0.0,24.0426,2.88661430526
 08/23  13:00:00,146.324514334,7.55434706602,49.7548256289,0.0,44.73757,41.8366005,18.9341039985,0.0189263157352,16.0284,2.88677768276
 08/23  14:00:00,158.902965335,8.07734369223,61.7934598012,0.0,44.73757,41.8366005,18.9149879264,0.0,16.0284,2.88658792642
 08/23  15:00:00,165.304025177,8.44684216305,69.0106943929,0.0,44.73757,40.636785,6.092431239,0.0,3.20568,2.886751239
 08/23  16:00:00,171.056260609,8.79553704493,74.4213115027,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  17:00:00,149.385150859,8.57264087805,71.0789532283,0.0,44.73757,22.606085,6.09259491254,0.0,3.20568,2.88691491254
 08/23  18:00:00,121.129308769,7.41719586557,43.9545909727,0.0,44.73757,22.606085,8.97922087829,0.00869078163823,3.20568,5.76485009665
 08/23  19:00:00,117.349171845,7.41719586557,39.9051651465,0.0,44.73757,22.606085,8.97775046561,0.0,3.20568,5.77207046561
 08/23  20:00:00,87.3364837011,7.41719586557,34.6770436585,0.0,15.863942322,22.606085,9.04330925684,0.0685036034936,3.20568,5.76912565334
 08/23  21:00:00,48.784170586,0.0,0.0,0.0,15.863942322,22.030085,8.97473513823,0.0,3.20568,5.76905513823
 08/23  22:00:00,48.6069313017,0.0,0.0,0.0,15.863942322,22.030085,6.09366115523,0.0,3.20568,2.88798115523
 08/23  23:00:00,49.2939126399,0.0,0.0,0.0,15.863942322,22.030085,6.09172272881,0.0,3.20568,2.88604272881
 08/23  24:00:00,48.5795029473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5690955051,0.0,0.0,0.0,15.863942322,22.030085,6.08928016935,0.0,3.20568,2.88360016935
 08/24  02:00:00,48.558330265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5493344464,0.0,0.0,0.0,15.863942322,22.030085,6.08930150272,0.0,3.20568,2.88362150272
 08/24  04:00:00,48.7920020428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.767431289,0.0,0.0,0.0,15.863942322,22.030085,6.08932277944,0.0,3.20568,2.88364277944
 08/24  06:00:00,74.2985616945,7.41719586557,17.6118884352,0.0,15.863942322,22.606085,3.30665097545,0.0809709754523,3.20568,0.02
 08/24  07:00:00,66.4149135388,7.41719586557,18.4045287527,0.0,15.863942322,22.606085,9.8350676188,3.74249018231,3.20568,2.88689743648
 08/24  08:00:00,116.860463284,7.41719586557,20.6081534738,0.0,44.73757,41.8366005,19.1682302176,0.253531058944,16.0284,2.88629915866
 08/24  09:00:00,119.927984307,7.41719586557,23.6277167506,0.0,44.73757,41.8366005,18.9152699742,0.0,16.0284,2.88686997417
 08/24  10:00:00,128.392443472,7.41719586557,29.2399372073,0.0,44.73757,44.63617,26.9292810741,0.0,24.0426,2.88668107406
 08/24  11:00:00,139.100168254,7.42609559262,39.1995172801,0.0,44.73757,44.63617,26.9294459504,0.0,24.0426,2.88684595043
 08/24  12:00:00,148.814516368,7.70772178971,49.2999246338,0.0,44.73757,44.63617,26.9292570267,0.0,24.0426,2.88665702669
 08/24  13:00:00,155.134637264,8.16585498249,57.9243303867,0.0,44.73757,41.8366005,18.9336636494,0.0184418626275,16.0284,2.88682178673
 08/24  14:00:00,167.034497016,9.06582243134,68.9126967586,0.0,44.73757,41.8366005,18.9150329485,0.0,16.0284,2.88663294853
 08/24  15:00:00,173.070815943,9.74747234715,75.4592075333,0.0,44.73757,40.636785,6.0924776403,0.0,3.20568,2.8867976403
 08/24  16:00:00,176.090213517,10.2902112205,77.9812159953,0.0,44.73757,40.636785,6.09228890205,0.0,3.20568,2.88660890205
 08/24  17:00:00,151.145713257,9.62397100241,71.788839068,0.0,44.73757,22.606085,6.09245353406,0.0,3.20568,2.88677353406
 08/24  18:00:00,117.451098698,7.41719586557,40.2797857672,0.0,44.73757,22.606085,6.11560464747,0.0173601221463,3.20568,2.89256452532
 08/24  19:00:00,115.509344693,7.41719586557,38.056173547,0.0,44.73757,22.606085,8.97798522589,0.0,3.20568,5.77230522589
 08/24  20:00:00,90.5425197385,7.41719586557,36.4052756179,0.0,15.863942322,22.606085,8.99179137802,0.0172723695919,3.20568,5.76883900843
 08/24  21:00:00,48.84807978,0.0,0.0,0.0,15.863942322,22.030085,8.97455836084,0.0,3.20568,5.76887836084
 08/24  22:00:00,48.6571668067,0.0,0.0,0.0,15.863942322,22.030085,6.09366202293,0.0,3.20568,2.88798202293
 08/24  23:00:00,49.3613984539,0.0,0.0,0.0,15.863942322,22.030085,6.09181952751,0.0,3.20568,2.88613952751
 08/24  24:00:00,48.6440157453,0.0,0.0,0.0,15.863942322,22.030085,6.08930954773,0.0,3.20568,2.88362954773
 08/25  01:00:00,48.6262288923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.6206016766,0.0,0.0,0.0,15.863942322,22.030085,6.08933252666,0.0,3.20568,2.88365252666
 08/25  03:00:00,48.6100979679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.9151456651,0.0,0.0,0.0,15.863942322,22.030085,6.08935499799,0.0,3.20568,2.88367499799
 08/25  05:00:00,49.7309217798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,88.1728743343,7.41719586557,30.9323764399,0.0,15.863942322,22.606085,6.10941426943,0.0200368537495,3.20568,2.88369741568
 08/25  07:00:00,79.062398828,7.41719586557,30.9269583616,0.0,15.863942322,22.606085,6.09245974579,0.0,3.20568,2.88677974579
 08/25  08:00:00,128.44379501,7.41719586557,32.0795276169,0.0,44.73757,41.8366005,17.5966962885,0.0,16.0284,1.56829628847
 08/25  09:00:00,133.252492408,7.41723637884,36.8547165286,0.0,44.73757,41.8366005,17.3662719415,0.0,16.0284,1.33787194149
 08/25  10:00:00,142.90615276,7.42246559471,43.6827679472,0.0,44.73757,44.63617,26.9293583301,0.0,24.0426,2.88675833007
 08/25  11:00:00,150.429499206,7.52060052777,50.3913397938,0.0,44.73757,44.63617,26.9295247245,0.0,24.0426,2.88692472454
 08/25  12:00:00,155.668266753,7.72260533355,56.122085366,0.0,44.73757,44.63617,26.9293366654,0.0,24.0426,2.88673666539
 08/25  13:00:00,153.529712746,7.79204250792,56.7127820918,0.0,44.73757,41.8366005,18.9378500683,0.0225470514078,16.0284,2.88690301685
 08/25  14:00:00,151.014689134,7.82710839038,54.1807638492,0.0,44.73757,41.8366005,18.915115055,0.0,16.0284,2.88671505503
 08/25  15:00:00,153.818000756,7.99121968369,58.0164718242,0.0,44.73757,40.636785,6.10786368217,0.0153023250124,3.20568,2.88688135716
 08/25  16:00:00,161.708853753,8.14050673867,65.736351026,0.0,44.73757,40.636785,6.09237348985,0.0,3.20568,2.88669348985
 08/25  17:00:00,140.046587479,7.80236654181,62.5126924023,0.0,44.73757,22.606085,6.09253974125,0.0,3.20568,2.88685974125
 08/25  18:00:00,123.4950198,7.41719586557,46.3184372748,0.0,44.73757,22.606085,6.10638575635,0.00833677564392,3.20568,2.89236898071
 08/25  19:00:00,121.693167981,7.41719586557,44.5123943131,0.0,44.73757,22.606085,11.8540953172,0.0,3.20568,8.64841531715
 08/25  20:00:00,96.496739765,7.41719586557,42.6099726291,0.0,15.863942322,22.606085,6.11495485313,0.0151956008934,3.20568,2.89407925224
 08/25  21:00:00,48.6482076333,0.0,0.0,0.0,15.863942322,22.030085,8.97502179655,0.0,3.20568,5.76934179655
 08/25  22:00:00,48.6492953976,0.0,0.0,0.0,15.863942322,22.030085,6.09369542093,0.0,3.20568,2.88801542093
 08/25  23:00:00,49.3301177254,0.0,0.0,0.0,15.863942322,22.030085,6.09194934702,0.0,3.20568,2.88626934702
 08/25  24:00:00,48.6198051837,0.0,0.0,0.0,15.863942322,22.030085,6.08937258249,0.0,3.20568,2.88369258249
 08/26  01:00:00,48.6142908236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6085997488,0.0,0.0,0.0,15.863942322,22.030085,6.08798382914,0.0,3.20568,2.88230382914
 08/26  03:00:00,48.6044788689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8707420052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.8479445843,0.0,0.0,0.0,15.863942322,22.030085,6.08802445335,0.0,3.20568,2.88234445335
 08/26  06:00:00,48.8477617626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1925639561,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.1844763875,0.0,0.0,0.0,15.863942322,22.030085,6.08806509487,0.0,3.20568,2.88238509487
 08/26  09:00:00,40.1938398012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.1992133403,0.0,0.0,0.0,15.863942322,22.030085,6.0893184165,0.0,3.20568,2.8836384165
 08/26  11:00:00,40.8916948042,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2112072802,0.0,0.0,0.0,15.863942322,22.030085,6.08934224353,0.0,3.20568,2.88366224353
 08/26  13:00:00,43.1785633991,0.213140334875,2.73134078361,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,52.7047768844,0.904159614792,11.5494310986,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,55.9102252219,1.1755217325,14.4787655871,0.0,15.863942322,22.030085,6.08765973676,0.0,3.20568,2.88197973676
 08/26  16:00:00,60.4334866747,2.05399454967,18.1285909459,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,60.036287961,1.91336552495,17.8756298199,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,58.0926745469,1.40133702501,16.4542619526,0.0,15.863942322,22.030085,6.08806395171,0.0,3.20568,2.88238395171
 08/26  19:00:00,54.6342995455,1.21232657651,12.9678796672,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,51.2260544834,0.466603754186,4.64131887041,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.7944164518,0.0,0.0,0.0,15.863942322,22.030085,6.08797396263,0.0,3.20568,2.88229396263
 08/26  22:00:00,48.5790444394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2472886981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5481606347,0.0,0.0,0.0,15.863942322,22.030085,6.08801478267,0.0,3.20568,2.88233478267
 08/27  01:00:00,48.5272809227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5184000235,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5061724882,0.0,0.0,0.0,15.863942322,22.030085,6.08805691552,0.0,3.20568,2.88237691552
 08/27  04:00:00,48.7264693853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.7072197239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,48.7095611304,0.0,0.0,0.0,15.863942322,22.030085,6.08809880074,0.0,3.20568,2.88241880074
 08/27  07:00:00,40.0695355658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.110252651,0.0,0.0,0.0,15.863942322,22.030085,6.08923318011,0.0,3.20568,2.88355318011
 08/27  09:00:00,40.172435823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2152788624,0.0,0.0,0.0,15.863942322,22.030085,6.08925855733,0.0,3.20568,2.88357855733
 08/27  11:00:00,40.9251371678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,40.256535758,0.0,0.0,0.0,15.863942322,22.030085,6.08928390854,0.0,3.20568,2.88360390854
 08/27  13:00:00,45.5731567456,0.424868408229,4.86271446385,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,52.7436508471,1.02878052715,11.4149379052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,57.3874241939,1.44931884619,15.6345453452,0.0,15.863942322,22.030085,6.08808702529,0.0,3.20568,2.88240702529
 08/27  16:00:00,56.5705283107,1.4091550351,14.8602054854,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,59.6818282265,2.2127045426,17.1728592362,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,51.1778908574,0.999926581999,9.91385686613,0.0,15.863942322,22.030085,6.08809640351,0.0,3.20568,2.88241640351
 08/27  19:00:00,51.9644742015,1.01089056252,10.4249072851,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,48.8957329364,0.2579270244,2.43258212577,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.8887449507,0.0,0.0,0.0,15.863942322,22.030085,6.08804005759,0.0,3.20568,2.88236005759
 08/27  22:00:00,48.6743748663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.342841662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.6385647368,0.0,0.0,0.0,15.863942322,22.030085,6.08808209318,0.0,3.20568,2.88240209318
 08/28  01:00:00,48.6136342399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5924078491,0.0,0.0,0.0,15.863942322,22.030085,6.08927965038,0.0,3.20568,2.88359965038
 08/28  03:00:00,48.5803503916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.8299758821,0.0,0.0,0.0,15.863942322,22.030085,6.08930663503,0.0,3.20568,2.88362663503
 08/28  05:00:00,48.8035060867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,78.8056467185,7.41719586557,22.0791962795,0.0,15.863942322,22.606085,6.17032111413,0.0809875553853,3.20568,2.88365355875
 08/28  07:00:00,74.128957754,7.41719586557,24.6438975896,0.0,15.863942322,22.606085,6.09246311528,0.0,3.20568,2.88678311528
 08/28  08:00:00,126.16666053,7.41719586557,29.8408811907,0.0,44.73757,41.8366005,18.9153546146,0.0,16.0284,2.88695461455
 08/28  09:00:00,129.592626932,7.41719586557,33.212898791,0.0,44.73757,41.8366005,18.9151708565,0.0,16.0284,2.88677085649
 08/28  10:00:00,134.154042511,7.41963663836,34.9577916955,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,140.82628785,7.59173353477,40.7548148526,0.0,44.73757,44.63617,26.929542407,0.0,24.0426,2.88694240703
 08/28  12:00:00,148.757331581,8.25555971549,48.7021225235,0.0,44.73757,44.63617,26.9293587437,0.0,24.0426,2.88675874372
 08/28  13:00:00,153.758635661,9.28679469212,55.436878215,0.0,44.73757,41.8366005,18.9344405689,0.0191102735976,16.0284,2.88693029525
 08/28  14:00:00,153.480672518,10.2060160677,54.2485423834,0.0,44.73757,41.8366005,18.9178628374,0.00271614096242,16.0284,2.88674669642
 08/28  15:00:00,152.488727534,10.9085473265,53.762871157,0.0,44.73757,40.636785,6.10230315001,0.00970492349563,3.20568,2.88691822651
 08/28  16:00:00,154.623502877,11.4525855118,55.4639359093,0.0,44.73757,40.636785,6.09791721419,0.00550253133638,3.20568,2.88673468285
 08/28  17:00:00,133.621916039,10.4360976806,53.5159522413,0.0,44.73757,22.606085,6.10067875042,0.00809256414803,3.20568,2.88690618627
 08/28  18:00:00,106.236012643,7.41719586557,29.1356936928,0.0,44.73757,22.606085,8.97795526971,0.00708585788589,3.20568,5.76518941182
 08/28  19:00:00,103.27593796,7.41719586557,25.9364821096,0.0,44.73757,22.606085,8.99334374367,0.0148785623732,3.20568,5.7727851813
 08/28  20:00:00,74.9152837333,7.41719586557,20.9420393277,0.0,15.863942322,22.606085,9.04677333421,0.0721081746998,3.20568,5.76898515951
 08/28  21:00:00,48.6952029016,0.0,0.0,0.0,15.863942322,22.030085,8.97422350477,0.0,3.20568,5.76854350477
 08/28  22:00:00,48.5368698379,0.0,0.0,0.0,15.863942322,22.030085,6.09391934851,0.0,3.20568,2.88823934851
 08/28  23:00:00,49.2604095068,0.0,0.0,0.0,15.863942322,22.030085,6.09169248615,0.0,3.20568,2.88601248615
 08/28  24:00:00,48.5445513304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.524336702,0.0,0.0,0.0,15.863942322,22.030085,6.08925550586,0.0,3.20568,2.88357550586
 08/29  02:00:00,48.5089306861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.49377913,0.0,0.0,0.0,15.863942322,22.030085,6.08928426008,0.0,3.20568,2.88360426008
 08/29  04:00:00,49.6413691995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.4445323369,0.0,0.0,0.0,15.863942322,22.030085,6.08931295992,0.0,3.20568,2.88363295992
 08/29  06:00:00,61.607500119,7.41719586557,4.67245037811,0.0,15.863942322,22.606085,3.37578259111,0.150102591106,3.20568,0.02
 08/29  07:00:00,54.8779898448,7.41719586557,5.54351401436,0.0,15.863942322,22.606085,35.5916009233,29.4992788904,3.20568,2.88664203294
 08/29  08:00:00,107.159192013,7.41719586557,10.9880238577,0.0,44.73757,41.8366005,27.4467384444,8.53152320495,16.0284,2.88681523948
 08/29  09:00:00,116.336653595,7.41719586557,20.054513209,0.0,44.73757,41.8366005,18.9152155596,0.0,16.0284,2.88681555955
 08/29  10:00:00,126.897061558,7.42152699961,27.7312011019,0.0,44.73757,44.63617,26.9294070473,0.0,24.0426,2.88680704726
 08/29  11:00:00,133.865799181,7.45959460018,33.9283816979,0.0,44.73757,44.63617,26.9292257021,0.0,24.0426,2.88662570212
 08/29  12:00:00,137.210594023,7.75575514328,37.675276601,0.0,44.73757,44.63617,26.9293989434,0.0,24.0426,2.88679894335
 08/29  13:00:00,139.921915396,8.51168012249,42.3966463475,0.0,44.73757,41.8366005,18.9341519771,0.0191343138873,16.0284,2.88661766326
 08/29  14:00:00,148.168064805,9.49707323418,49.6366868808,0.0,44.73757,41.8366005,16.0521035123,0.00370351233675,16.0284,0.02
 08/29  15:00:00,152.252973731,10.2158108148,54.2178020232,0.0,44.73757,40.636785,6.09779320165,0.00532229861748,3.20568,2.88679090303
 08/29  16:00:00,156.009391305,10.8090356709,57.4806602077,0.0,44.73757,40.636785,6.10012168693,0.00770483031675,3.20568,2.88673685661
 08/29  17:00:00,134.351623047,10.0537768557,54.60800053,0.0,44.73757,22.606085,6.10348268731,0.0110201225545,3.20568,2.88678256475
 08/29  18:00:00,108.933256142,7.41719586557,31.8010279172,0.0,44.73757,22.606085,8.98640236262,0.0156191925787,3.20568,5.76510317004
 08/29  19:00:00,107.134790349,7.41719586557,30.0113929923,0.0,44.73757,22.606085,8.9779980603,0.0,3.20568,5.7723180603
 08/29  20:00:00,81.7306390192,7.41719586557,27.9071096418,0.0,15.863942322,22.606085,8.9957097337,0.0213494502022,3.20568,5.7686802835
 08/29  21:00:00,48.6069192722,0.0,0.0,0.0,15.863942322,22.030085,8.97435141376,0.0,3.20568,5.76867141376
 08/29  22:00:00,48.6192133989,0.0,0.0,0.0,15.863942322,22.030085,6.09368642607,0.0,3.20568,2.88800642607
 08/29  23:00:00,49.3216586556,0.0,0.0,0.0,15.863942322,22.030085,6.09197560386,0.0,3.20568,2.88629560386
 08/29  24:00:00,48.6129008608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.6047708042,0.0,0.0,0.0,15.863942322,22.030085,6.08927545298,0.0,3.20568,2.88359545298
 08/30  02:00:00,48.5894761859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5794972586,0.0,0.0,0.0,15.863942322,22.030085,6.08930610087,0.0,3.20568,2.88362610087
 08/30  04:00:00,48.8228208305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.7919571714,0.0,0.0,0.0,15.863942322,22.030085,6.08933666823,0.0,3.20568,2.88365666823
 08/30  06:00:00,76.9630184941,7.41719586557,20.2530432119,0.0,15.863942322,22.606085,3.279312153,0.0536321530044,3.20568,0.02
 08/30  07:00:00,71.0375750775,7.41719586557,21.5708371193,0.0,15.863942322,22.606085,6.32584282407,0.233263923905,3.20568,2.88689890017
 08/30  08:00:00,122.69002019,7.41719586557,26.3840662752,0.0,44.73757,41.8366005,18.9153010542,0.0,16.0284,2.88690105423
 08/30  09:00:00,133.225644403,7.41719586557,36.8297937796,0.0,44.73757,41.8366005,18.9152949712,0.0,16.0284,2.88689497123
 08/30  10:00:00,143.37098288,7.42882927521,44.1310887245,0.0,44.73757,44.63617,26.92931523,0.0,24.0426,2.88671523005
 08/30  11:00:00,151.006177813,7.58953258103,50.8927477437,0.0,44.73757,44.63617,26.9294909058,0.0,24.0426,2.88689090583
 08/30  12:00:00,166.343326268,8.24111073091,66.2491154404,0.0,44.73757,44.63617,26.9293111329,0.0,24.0426,2.88671113294
 08/30  13:00:00,184.258184856,9.40296144143,85.7611658131,0.0,44.73757,41.8366005,18.9329669299,0.0176801594738,16.0284,2.88688677042
 08/30  14:00:00,198.737159224,10.4071064325,99.2250262921,0.0,44.73757,41.8366005,18.9151070039,0.0,16.0284,2.88670700393
 08/30  15:00:00,203.971837837,11.254305211,104.812744378,0.0,44.73757,40.636785,6.09256262501,0.0,3.20568,2.88688262501
 08/30  16:00:00,197.505083202,11.3930502831,98.2163455163,0.0,44.73757,40.636785,6.09238287384,0.0,3.20568,2.88670287384
 08/30  17:00:00,154.133361865,9.58159247481,74.7954836545,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,121.285637107,7.41719586557,44.1021237124,0.0,44.73757,22.606085,8.97078127514,0.0,3.20568,5.76510127514
 08/30  19:00:00,116.021346046,7.41719586557,38.5571072605,0.0,44.73757,22.606085,8.97845940595,0.0,3.20568,5.77277940595
 08/30  20:00:00,87.1096377728,7.41719586557,31.5717517193,0.0,15.863942322,22.606085,9.02416799827,0.0496058049838,3.20568,5.76888219329
 08/30  21:00:00,48.8114033147,0.0,0.0,0.0,15.863942322,22.030085,8.97515174031,0.0,3.20568,5.76947174031
 08/30  22:00:00,48.6289775414,0.0,0.0,0.0,15.863942322,22.030085,6.0939169319,0.0,3.20568,2.8882369319
 08/30  23:00:00,49.3382316921,0.0,0.0,0.0,15.863942322,22.030085,6.09197918399,0.0,3.20568,2.88629918399
 08/30  24:00:00,48.6322849729,0.0,0.0,0.0,15.863942322,22.030085,6.08933845195,0.0,3.20568,2.88365845195
 08/31  01:00:00,48.6155797256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5986652858,0.0,0.0,0.0,15.863942322,22.030085,6.08937195413,0.0,3.20568,2.88369195413
 08/31  03:00:00,48.5852817289,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
