Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  04:00:00,48.8315153925,0.0,0.0,0.0,15.863942322,22.030085,6.0894044567,0.0,3.20568,2.8837244567
 08/31  05:00:00,48.805763094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,82.7537109779,7.41719586557,26.0014964125,0.0,15.863942322,22.606085,6.13501792695,0.0457759963518,3.20568,2.88356193059
 08/31  07:00:00,75.9394658717,7.41719586557,26.4267259735,0.0,15.863942322,22.606085,6.09235092354,0.0,3.20568,2.88667092354
 08/31  08:00:00,125.736354764,7.41719586557,29.4106770717,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  09:00:00,129.23802339,7.41719586557,32.8575975332,0.0,44.73757,41.8366005,18.9153730766,0.0,16.0284,2.88697307664
 08/31  10:00:00,134.340248517,7.43251715139,35.1265352099,0.0,44.73757,44.63617,26.9292715027,0.0,24.0426,2.88667150267
 08/31  11:00:00,139.659643512,7.63032692287,39.5453493149,0.0,44.73757,44.63617,26.9294494657,0.0,24.0426,2.88684946569
 08/31  12:00:00,145.003437871,8.18433214936,45.0339359706,0.0,44.73757,44.63617,26.9292719153,0.0,24.0426,2.8866719153
 08/31  13:00:00,147.474034793,8.87617240385,49.5812935299,0.0,44.73757,41.8366005,18.9351457958,0.0198960046332,16.0284,2.88684979114
 08/31  14:00:00,153.812125814,9.53598172103,55.2564155746,0.0,44.73757,41.8366005,18.9150722038,0.0,16.0284,2.88667220384
 08/31  15:00:00,154.560188057,10.0069746422,56.7392307954,0.0,44.73757,40.636785,6.10906493166,0.0165348719476,3.20568,2.88685005971
 08/31  16:00:00,152.121440487,10.1769874365,54.2357827925,0.0,44.73757,40.636785,6.09235246292,0.0,3.20568,2.88667246292
 08/31  17:00:00,122.34059224,9.07699482163,43.6167304207,0.0,44.73757,22.606085,6.09253031457,0.0,3.20568,2.88685031457
 08/31  18:00:00,102.74500508,7.41719586557,25.6977077322,0.0,44.73757,22.606085,6.09808001111,0.0,3.20568,2.89240001111
 08/31  19:00:00,98.4828133357,7.41719586557,21.2157206657,0.0,44.73757,22.606085,11.8698007856,0.0154835854639,3.20568,8.64863720012
 08/31  20:00:00,71.9379410903,7.41719586557,16.5991839975,0.0,15.863942322,22.606085,9.02351602987,0.0495986306573,3.20568,5.76823739921
 08/31  21:00:00,48.65257942,0.0,0.0,0.0,15.863942322,22.030085,6.1003982953,0.0,3.20568,2.8947182953
 08/31  22:00:00,48.5091912267,0.0,0.0,0.0,15.863942322,22.030085,8.96167578231,0.0,3.20568,5.75599578231
 08/31  23:00:00,49.2297674388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.5255027524,0.0,0.0,0.0,15.863942322,22.030085,6.08926416374,0.0,3.20568,2.88358416374
 09/01  01:00:00,48.5189853558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5116714756,0.0,0.0,0.0,15.863942322,22.030085,6.08929916235,0.0,3.20568,2.88361916235
 09/01  03:00:00,48.5044433044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.7096774358,0.0,0.0,0.0,15.863942322,22.030085,6.08933386856,0.0,3.20568,2.88365386856
 09/01  05:00:00,49.5117354688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,64.5833466101,7.41719586557,7.61999189452,0.0,15.863942322,22.606085,6.21771806459,0.128348433675,3.20568,2.88368963092
 09/01  07:00:00,56.7012330921,7.41719586557,7.36850920902,0.0,15.863942322,22.606085,30.6529191183,24.5605606423,3.20568,2.88667847606
 09/01  08:00:00,106.925760966,7.41719586557,10.7648638038,0.0,44.73757,41.8366005,25.3078754807,6.39261673329,16.0284,2.8868587474
 09/01  09:00:00,111.809539236,7.41719586557,15.573535432,0.0,44.73757,41.8366005,18.976275394,0.0611921826171,16.0284,2.88668321138
 09/01  10:00:00,118.191090528,7.41719586557,19.1029406875,0.0,44.73757,44.63617,26.9294635142,0.0,24.0426,2.88686351418
 09/01  11:00:00,123.344563503,7.41719586557,23.5170737347,0.0,44.73757,44.63617,26.9292879774,0.0,24.0426,2.88668797741
 09/01  12:00:00,128.02263727,7.4563553465,28.8357816381,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,130.502442581,7.83045983679,33.6914727088,0.0,44.73757,41.8366005,18.9339125888,0.0186442765279,16.0284,2.88686831231
 09/01  14:00:00,135.838505963,8.34490894969,38.4895194029,0.0,44.73757,41.8366005,18.9150927681,0.0,16.0284,2.88669276807
 09/01  15:00:00,137.115109282,8.70255948955,40.622013083,0.0,44.73757,40.636785,6.09255312195,0.0,3.20568,2.88687312195
 09/01  16:00:00,139.141008743,9.14380900059,42.3088684247,0.0,44.73757,40.636785,6.09644307869,0.00406551880285,3.20568,2.88669755989
 09/01  17:00:00,117.55810341,8.64245416396,39.2647480668,0.0,44.73757,22.606085,6.09255792675,0.0,3.20568,2.88687792675
 09/01  18:00:00,103.335329581,7.41719586557,26.2535855563,0.0,44.73757,22.606085,8.97850874179,0.00732359326548,3.20568,5.76550514853
 09/01  19:00:00,102.111927989,7.41719586557,25.0346221848,0.0,44.73757,22.606085,8.97842337429,0.0,3.20568,5.77274337429
 09/01  20:00:00,76.9165635217,7.41719586557,21.7354176003,0.0,15.863942322,22.606085,9.05165570033,0.0769203946603,3.20568,5.76905530567
 09/01  21:00:00,48.531779456,0.0,0.0,0.0,15.863942322,22.030085,8.97507431872,0.0,3.20568,5.76939431872
 09/01  22:00:00,48.5653747016,0.0,0.0,0.0,15.863942322,22.030085,6.09391013971,0.0,3.20568,2.88823013971
 09/01  23:00:00,49.2960685006,0.0,0.0,0.0,15.863942322,22.030085,6.09177943213,0.0,3.20568,2.88609943213
 09/01  24:00:00,48.5804444379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.7744568374,0.0,0.0,0.0,15.863942322,29.242365,6.08804096333,0.0,3.20568,2.88236096333
 09/02  02:00:00,55.7551721004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7409111409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.9887948737,0.0,0.0,0.0,15.863942322,29.242365,6.08809310033,0.0,3.20568,2.88241310033
 09/02  05:00:00,55.9660477359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,55.9758850888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,48.7613723142,0.0,0.0,0.0,15.863942322,29.242365,6.08801439567,0.0,3.20568,2.88233439567
 09/02  08:00:00,47.3496679342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3967096734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4123891503,0.0,0.0,0.0,15.863942322,29.242365,6.08923079507,0.0,3.20568,2.88355079507
 09/02  11:00:00,48.0997759219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.4315346031,0.0,0.0,0.0,15.863942322,29.242365,6.08926776088,0.0,3.20568,2.88358776088
 09/02  13:00:00,47.4835898994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,47.5063449379,0.0,0.0,0.0,15.863942322,29.242365,6.08800962835,0.0,3.20568,2.88232962835
 09/02  15:00:00,55.3933049009,0.637302612343,7.23837531416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,60.6194121184,1.09495741859,12.0317585859,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,55.1716288197,0.6790379583,7.0535960534,0.0,15.863942322,29.242365,6.08810624778,0.0,3.20568,2.88242624778
 09/02  18:00:00,52.4029046596,0.466603754186,4.53351578331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,47.6327925316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,54.7315618877,0.0,0.0,0.0,15.863942322,29.242365,6.08798352315,0.0,3.20568,2.88230352315
 09/02  21:00:00,55.9964098203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.7875872146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4599368551,0.0,0.0,0.0,15.863942322,29.242365,6.08803606425,0.0,3.20568,2.88235606425
 09/02  24:00:00,55.7695074247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.7699582943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.7642819268,0.0,0.0,0.0,15.863942322,29.242365,6.08809002884,0.0,3.20568,2.88241002884
 09/03  03:00:00,55.7522607367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0017601272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.9821683012,0.0,0.0,0.0,15.863942322,29.242365,6.08801322897,0.0,3.20568,2.88233322897
 09/03  06:00:00,55.9903447829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,48.7712184154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.3457556695,0.0,0.0,0.0,15.863942322,29.242365,6.08923926966,0.0,3.20568,2.88355926966
 09/03  09:00:00,47.3685086205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.3674140053,0.0,0.0,0.0,15.863942322,29.242365,6.08927865002,0.0,3.20568,2.88359865002
 09/03  11:00:00,48.0531916718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.3916242273,0.0,0.0,0.0,15.863942322,29.242365,6.08931796068,0.0,3.20568,2.88363796068
 09/03  13:00:00,47.4495602932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,55.7010013747,0.647736448832,7.59366687342,0.0,15.863942322,29.242365,6.08805427642,0.0,3.20568,2.88237427642
 09/03  15:00:00,49.1660469905,0.1289635122,1.58312285863,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,50.8183992098,0.2579270244,3.17300977381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,51.4162696533,0.313015094678,3.75377386882,0.0,15.863942322,29.242365,6.0881089028,0.0,3.20568,2.8824289028
 09/03  18:00:00,47.3332033446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,47.5719867757,0.0,0.0,0.0,15.863942322,29.242365,6.08803241191,0.0,3.20568,2.88235241191
 09/03  20:00:00,54.6600737784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9187829594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7312219302,0.0,0.0,0.0,15.863942322,29.242365,6.08808704776,0.0,3.20568,2.88240704776
 09/03  23:00:00,56.4069045364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7138071454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7089928706,0.0,0.0,0.0,15.863942322,29.242365,6.08801171433,0.0,3.20568,2.88233171433
 09/04  02:00:00,55.6991764488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.6909844505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9293436653,0.0,0.0,0.0,15.863942322,29.242365,6.08806826961,0.0,3.20568,2.88238826961
 09/04  05:00:00,55.9099984711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,55.9153937089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,48.6925876062,0.0,0.0,0.0,15.863942322,29.242365,6.08799368927,0.0,3.20568,2.88231368927
 09/04  08:00:00,47.2630743905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.2792227574,0.0,0.0,0.0,15.863942322,29.242365,6.08934351526,0.0,3.20568,2.88366351526
 09/04  10:00:00,47.2797625942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,47.9698714114,0.0,0.0,0.0,15.863942322,29.242365,6.08938524237,0.0,3.20568,2.88370524237
 09/04  12:00:00,47.2768360479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.29840616,0.0,0.0,0.0,15.863942322,29.242365,6.0892311568,0.0,3.20568,2.8835511568
 09/04  14:00:00,47.3545935212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,47.3718249593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,47.2826751336,0.0,0.0,0.0,15.863942322,29.242365,6.08804410033,0.0,3.20568,2.88236410033
 09/04  17:00:00,47.2781075733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,47.2634786474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,47.5020992161,0.0,0.0,0.0,15.863942322,29.242365,6.08810092451,0.0,3.20568,2.88242092451
 09/04  20:00:00,54.6122572757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.8902633213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.7064453622,0.0,0.0,0.0,15.863942322,29.242365,6.08802650957,0.0,3.20568,2.88234650957
 09/04  23:00:00,56.3824080093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.67489829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6608173696,0.0,0.0,0.0,15.863942322,29.242365,6.08925813388,0.0,3.20568,2.88357813388
 09/05  02:00:00,55.6533918078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6415988043,0.0,0.0,0.0,15.863942322,29.242365,6.08930271309,0.0,3.20568,2.88362271309
 09/05  04:00:00,56.7565536342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.5549850586,0.0,0.0,0.0,15.863942322,29.242365,6.08934716492,0.0,3.20568,2.88366716492
 09/05  06:00:00,64.0963421948,7.41719586557,0.0048268082072,0.0,15.863942322,29.818365,56.0758822095,52.8502022095,3.20568,0.02
 09/05  07:00:00,121.389459602,7.41719586557,0.0,0.0,80.527626,29.818365,58.2965336605,52.2038699694,3.20568,2.88698369109
 09/05  08:00:00,165.617721631,7.76620786459,0.00883931627327,0.0,80.527626,75.0917375,74.3038421388,41.5936281156,24.0426,8.66761402316
 09/05  09:00:00,166.685456112,8.49372200714,0.326174860003,0.0,80.527626,75.0917375,62.6813185729,24.1239939441,24.0426,14.5147246288
 09/05  10:00:00,173.167460499,9.01456318736,2.26676995303,0.0,80.527626,79.0911225,64.2946939242,14.8110568439,32.0568,17.4268370803
 09/05  11:00:00,177.350464097,9.78819236149,4.94362961614,0.0,80.527626,79.0911225,49.5155967995,0.0,32.0568,17.4587967995
 09/05  12:00:00,181.890311781,10.9910526451,8.96145803842,0.0,80.527626,79.0911225,49.5466959016,0.0,32.0568,17.4898959016
 09/05  13:00:00,182.878152417,13.1734229682,11.7436754001,0.0,80.527626,75.0917375,38.1902018815,1.74167850096,16.0284,20.4201233805
 09/05  14:00:00,186.147619841,14.6070631819,13.583362919,0.0,80.527626,75.0917375,32.2411778123,1.69494007723,16.0284,14.5178377351
 09/05  15:00:00,186.805620147,15.6372045784,15.2295995621,0.0,80.527626,73.092045,24.6995311887,4.05755545373,3.20568,17.436295735
 09/05  16:00:00,175.821602604,10.9650863435,9.0519889533,0.0,80.527626,73.092045,14.8612615034,8.76888888999,3.20568,2.88669261344
 09/05  17:00:00,124.632336878,8.40672948267,3.71791106183,0.0,80.527626,29.818365,19.7576991791,13.665136659,3.20568,2.88688252012
 09/05  18:00:00,125.950613222,8.07251401361,5.35830610926,0.0,80.527626,29.818365,17.6815008066,11.5833410591,3.20568,2.89247974756
 09/05  19:00:00,124.606780652,7.75632704451,4.33535545611,0.0,80.527626,29.818365,25.1671522604,13.3124467742,3.20568,8.64902548613
 09/05  20:00:00,129.387726415,7.48528253703,0.838853039693,0.0,80.527626,29.818365,28.0112959695,19.0370796361,3.20568,5.76853633343
 09/05  21:00:00,55.5529202378,0.0,0.0,0.0,15.863942322,29.242365,6.09954673711,0.0,3.20568,2.89386673711
 09/05  22:00:00,55.5844466901,0.0,0.0,0.0,15.863942322,29.242365,8.961981041,0.0,3.20568,5.756301041
 09/05  23:00:00,56.3043281666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.5844974731,0.0,0.0,0.0,15.863942322,29.242365,6.08940882833,0.0,3.20568,2.88372882833
 09/06  01:00:00,55.5800966601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.5796559279,0.0,0.0,0.0,15.863942322,29.242365,6.08926002345,0.0,3.20568,2.88358002345
 09/06  03:00:00,55.576747583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.7824064221,0.0,0.0,0.0,15.863942322,29.242365,6.0893072744,0.0,3.20568,2.8836272744
 09/06  05:00:00,55.7652003209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,63.740418907,7.41719586557,0.00257923885152,0.0,15.863942322,29.818365,102.322927594,96.2335223947,3.20568,2.88372519905
 09/06  07:00:00,121.388490903,7.41719586557,0.0,0.0,80.527626,29.818365,79.8789443898,73.7863713469,3.20568,2.88689304286
 09/06  08:00:00,165.295314952,7.44837226929,0.00568562515569,0.0,80.527626,75.0917375,81.9679207015,49.2577046241,24.0426,8.66761607736
 09/06  09:00:00,166.701550347,7.95070379908,0.871621340064,0.0,80.527626,75.0917375,61.7987635364,23.241069777,24.0426,14.5150937593
 09/06  10:00:00,174.399890393,8.65144837448,3.84439259384,0.0,80.527626,79.0911225,60.7058481175,14.1227548301,32.0568,14.5262932874
 09/06  11:00:00,179.857498256,9.36503235827,7.85105648666,0.0,80.527626,79.0911225,49.522292003,0.0,32.0568,17.465492003
 09/06  12:00:00,186.536442348,10.3014506092,14.2548316024,0.0,80.527626,79.0911225,52.4604263544,0.0,32.0568,20.4036263544
 09/06  13:00:00,188.905526516,12.3831624625,18.5054002494,0.0,80.527626,75.0917375,36.4814122944,0.0305869767667,16.0284,20.4224253176
 09/06  14:00:00,189.559830511,13.6764612693,17.8859256945,0.0,80.527626,75.0917375,30.5623982638,0.0153296478022,16.0284,14.518668616
 09/06  15:00:00,189.520559282,15.0947694968,18.4612808979,0.0,80.527626,73.092045,18.6215937861,0.886729232641,3.20568,14.5291845535
 09/06  16:00:00,184.120953798,11.5058641307,16.769072332,0.0,80.527626,73.092045,6.10668228405,0.0140788434246,3.20568,2.88692344063
 09/06  17:00:00,135.908189996,9.05730834995,14.2827674406,0.0,80.527626,29.818365,6.09244290359,0.0,3.20568,2.88676290359
 09/06  18:00:00,133.293779551,8.70490995165,12.0313978396,0.0,80.527626,29.818365,10.1040475465,1.13307665055,3.20568,5.765290896
 09/06  19:00:00,127.391388638,8.07534117307,6.56029213579,0.0,80.527626,29.818365,17.9640953918,8.98508535985,3.20568,5.77333003198
 09/06  20:00:00,131.235814364,7.66847716853,2.28253697669,0.0,80.527626,29.818365,25.1798402364,16.205363328,3.20568,5.76879690837
 09/06  21:00:00,55.7080525147,0.0,0.0,0.0,15.863942322,29.242365,8.97511371144,0.0,3.20568,5.76943371144
 09/06  22:00:00,55.5747151672,0.0,0.0,0.0,15.863942322,29.242365,6.09380339132,0.0,3.20568,2.88812339132
 09/06  23:00:00,56.3056102905,0.0,0.0,0.0,15.863942322,29.242365,6.09186709989,0.0,3.20568,2.88618709989
 09/06  24:00:00,55.590171277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.5819947468,0.0,0.0,0.0,15.863942322,29.242365,6.08941862283,0.0,3.20568,2.88373862283
 09/07  02:00:00,55.5722746151,0.0,0.0,0.0,15.863942322,29.242365,6.08927218575,0.0,3.20568,2.88359218575
 09/07  03:00:00,55.5587833728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.7647570271,0.0,0.0,0.0,15.863942322,29.242365,6.08932228465,0.0,3.20568,2.88364228465
 09/07  05:00:00,55.7407605883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,63.7998623676,7.41719586557,0.0,0.0,15.863942322,29.818365,180.532841805,174.443469526,3.20568,2.88369227839
 09/07  07:00:00,122.844993279,7.41719586557,0.0,0.0,80.527626,29.818365,129.849416863,126.623736863,3.20568,0.02
 09/07  08:00:00,165.297353458,7.45123685451,0.00892030975064,0.0,80.527626,75.0917375,93.4573555867,60.7463706263,24.0426,8.66838496041
 09/07  09:00:00,166.982583005,7.65764612872,1.44379900847,0.0,80.527626,75.0917375,58.264919348,19.706016538,24.0426,14.51630281
 09/07  10:00:00,179.20080085,8.31631206843,8.94279490321,0.0,80.527626,79.0911225,56.2355209647,6.74967019895,32.0568,17.4290507658
 09/07  11:00:00,189.676888635,9.44014667967,17.5023038864,0.0,80.527626,79.0911225,49.5315547797,0.0118996587899,32.0568,17.4628551209
 09/07  12:00:00,196.888569131,11.103671798,23.7267582891,0.0,80.527626,79.0911225,50.2852770664,0.0,32.0568,18.2284770664
 09/07  13:00:00,199.902885876,13.6314044688,28.1853688032,0.0,80.527626,75.0917375,35.7289757867,0.0141998964438,16.0284,19.6863758903
 09/07  14:00:00,207.883875237,15.9365932417,33.8464886852,0.0,80.527626,75.0917375,33.4478392069,0.0,16.0284,17.4194392069
 09/07  15:00:00,210.84718944,17.6615407715,37.1027673846,0.0,80.527626,73.092045,17.7525034463,0.011954746855,3.20568,14.5348686994
 09/07  16:00:00,203.64817761,13.6314724874,34.0433065693,0.0,80.527626,73.092045,6.13913932984,0.0466512279687,3.20568,2.88680810187
 09/07  17:00:00,151.504321503,10.4784804738,28.3287298949,0.0,80.527626,29.818365,6.09268593877,0.0,3.20568,2.88700593876
 09/07  18:00:00,148.520562214,10.1307980189,25.7079099488,0.0,80.527626,29.818365,8.97063229855,0.0,3.20568,5.76495229855
 09/07  19:00:00,144.10540146,9.28098234848,21.9042311393,0.0,80.527626,29.818365,8.97908070797,0.0,3.20568,5.77340070797
 09/07  20:00:00,145.453563006,8.33698252879,15.6899640947,0.0,80.527626,29.818365,9.00862532406,0.0333237865363,3.20568,5.76962153752
 09/07  21:00:00,55.8183014995,0.0,0.0,0.0,15.863942322,29.242365,8.9749945455,0.0,3.20568,5.7693145455
 09/07  22:00:00,55.6770245684,0.0,0.0,0.0,15.863942322,29.242365,6.09384594016,0.0,3.20568,2.88816594016
 09/07  23:00:00,56.3982340594,0.0,0.0,0.0,15.863942322,29.242365,6.09204121149,0.0,3.20568,2.88636121149
 09/07  24:00:00,55.6782784285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.6658585515,0.0,0.0,0.0,15.863942322,29.242365,6.08940119179,0.0,3.20568,2.88372119179
 09/08  02:00:00,55.6464579739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6312658121,0.0,0.0,0.0,15.863942322,29.242365,6.08925745222,0.0,3.20568,2.88357745222
 09/08  04:00:00,56.7048187624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.5173039478,0.0,0.0,0.0,15.863942322,29.242365,6.08931053039,0.0,3.20568,2.88363053039
 09/08  06:00:00,64.0812676029,7.41719586557,0.0044611639844,0.0,15.863942322,29.818365,68.0432278179,64.8175478179,3.20568,0.02
 09/08  07:00:00,122.813922935,7.41719586557,0.0,0.0,80.527626,29.818365,60.5930551166,54.5006383778,3.20568,2.8867367388
 09/08  08:00:00,165.425954193,7.57978977067,0.00398361978725,0.0,80.527626,75.0917375,63.8023827802,31.0930255918,24.0426,8.66675718836
 09/08  09:00:00,171.848918867,8.35472477609,5.58251215637,0.0,80.527626,75.0917375,51.1515947709,12.5923203087,24.0426,14.5166744622
 09/08  10:00:00,185.801249686,9.09993466284,14.7230437538,0.0,80.527626,79.0911225,48.5366288718,1.84048778943,32.0568,14.6393410824
 09/08  11:00:00,199.349034192,10.2871174231,26.2814491553,0.0,80.527626,79.0911225,52.3251619629,0.0161639760176,32.0568,20.2521979868
 09/08  12:00:00,211.493701606,12.2874659878,37.0983939368,0.0,80.527626,79.0911225,49.5470673437,0.00165599178057,32.0568,17.4886113519
 09/08  13:00:00,219.46739242,15.1218736689,46.2055371838,0.0,80.527626,75.0917375,36.4664984226,0.0159010016511,16.0284,20.4221974209
 09/08  14:00:00,231.803722317,17.4047235196,56.2376219143,0.0,80.527626,75.0917375,30.5554892116,0.0076623236069,16.0284,14.519426888
 09/08  15:00:00,238.451707211,19.1866572783,63.0923864945,0.0,80.527626,73.092045,20.6712010662,0.0294046588248,3.20568,17.4361164074
 09/08  16:00:00,228.963955696,14.8441028315,58.0072826436,0.0,80.527626,73.092045,6.11202937899,0.0194476556963,3.20568,2.8869017233
 09/08  17:00:00,170.915426169,11.0713292233,47.0563576054,0.0,80.527626,29.818365,6.09755887141,0.00513576785183,3.20568,2.88674310356
 09/08  18:00:00,165.957729614,10.2704813545,42.9080217465,0.0,80.527626,29.818365,6.10357913219,0.00552369837294,3.20568,2.89237543381
 09/08  19:00:00,158.890016085,9.30152025772,36.8273618543,0.0,80.527626,29.818365,11.8580373881,0.00269040190485,3.20568,8.64966698623
 09/08  20:00:00,160.930349772,8.57442170224,31.0410649126,0.0,80.527626,29.818365,6.09993158228,0.0,3.20568,2.89425158228
 09/08  21:00:00,55.7548341795,0.0,0.0,0.0,15.863942322,29.242365,8.97548627625,0.0,3.20568,5.76980627625
 09/08  22:00:00,55.7778353843,0.0,0.0,0.0,15.863942322,29.242365,8.96187713799,0.0,3.20568,5.75619713799
 09/08  23:00:00,56.5000073682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.7893617556,0.0,0.0,0.0,15.863942322,29.242365,6.08935103061,0.0,3.20568,2.88367103061
 09/09  01:00:00,55.772483014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7532919258,0.0,0.0,0.0,15.863942322,29.242365,6.08803458202,0.0,3.20568,2.88235458202
 09/09  03:00:00,55.7391969061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.9688055927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.9195573462,0.0,0.0,0.0,15.863942322,29.242365,6.08810395036,0.0,3.20568,2.88242395036
 09/09  06:00:00,55.9037903861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,50.1078158152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.272106313,0.0,0.0,0.0,15.863942322,29.242365,6.08804149155,0.0,3.20568,2.88236149155
 09/09  09:00:00,47.349829361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.3872763704,0.0,0.0,0.0,15.863942322,29.242365,6.08941502509,0.0,3.20568,2.88373502509
 09/09  11:00:00,48.0717219386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.3998959066,0.0,0.0,0.0,15.863942322,29.242365,6.08927402869,0.0,3.20568,2.88359402869
 09/09  13:00:00,47.4425436754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,56.4489707501,0.967558749579,8.02955480705,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,59.3462782214,1.23920286255,10.6454548549,0.0,15.863942322,29.242365,6.08811791404,0.0,3.20568,2.88243791404
 09/09  16:00:00,58.1537991625,1.13022504967,9.56408912658,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,60.6422304376,1.52795104951,11.7306232383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,56.5547649764,1.20921930678,7.9822571542,0.0,15.863942322,29.242365,6.08810844748,0.0,3.20568,2.88242844748
 09/09  19:00:00,51.7346819457,0.601139383064,3.54127641438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.0643266618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.8580782277,0.0,0.0,0.0,15.863942322,29.242365,6.08809832774,0.0,3.20568,2.88241832774
 09/09  22:00:00,55.6671512182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.3443158573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.6399841575,0.0,0.0,0.0,15.863942322,29.242365,6.0880360529,0.0,3.20568,2.8823560529
 09/10  01:00:00,55.6272864005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.6052226697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.6007959393,0.0,0.0,0.0,15.863942322,29.242365,6.08810835675,0.0,3.20568,2.88242835675
 09/10  04:00:00,55.8111361743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.7784243232,0.0,0.0,0.0,15.863942322,29.242365,6.08804849918,0.0,3.20568,2.88236849918
 09/10  06:00:00,55.7879409944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,50.0100445657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.1749798199,0.0,0.0,0.0,15.863942322,29.242365,6.08936880798,0.0,3.20568,2.88368880798
 09/10  09:00:00,47.248572229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.3055840205,0.0,0.0,0.0,15.863942322,29.242365,6.08942805328,0.0,3.20568,2.88374805328
 09/10  11:00:00,48.0218020056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.36335975,0.0,0.0,0.0,15.863942322,29.242365,6.08928999088,0.0,3.20568,2.88360999088
 09/10  13:00:00,47.4373743357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,52.1525498755,0.472305690224,4.20766650833,0.0,15.863942322,29.242365,6.08803430835,0.0,3.20568,2.88235430835
 09/10  15:00:00,59.1741355729,1.19272313577,10.4901880222,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,57.3734557375,1.00647653343,8.9457237257,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,60.368508496,1.3215064989,11.6327540034,0.0,15.863942322,29.242365,6.08810746912,0.0,3.20568,2.88242746912
 09/10  18:00:00,53.3473553595,0.622138338914,5.32237049151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,54.5007492337,0.699905631279,6.13652160567,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.148029171,0.0,0.0,0.0,15.863942322,29.242365,6.08804741667,0.0,3.20568,2.88236741667
 09/10  21:00:00,55.9319321416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.7268366928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.3902859292,0.0,0.0,0.0,15.863942322,29.242365,6.08812002907,0.0,3.20568,2.88244002907
 09/10  24:00:00,55.6966075233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.7128445104,0.0,0.0,0.0,15.863942322,29.242365,6.08944225883,0.0,3.20568,2.88376225883
 09/11  02:00:00,55.6874768877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.6611583734,0.0,0.0,0.0,15.863942322,29.242365,6.08930734706,0.0,3.20568,2.88362734706
 09/11  04:00:00,55.8879363754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.8519301303,0.0,0.0,0.0,15.863942322,29.242365,6.0893700461,0.0,3.20568,2.8836900461
 09/11  06:00:00,65.0229384049,7.41719586557,1.26930076713,0.0,15.863942322,29.818365,35.4511076736,32.2254276736,3.20568,0.02
 09/11  07:00:00,123.194967773,7.41719586557,0.354246217137,0.0,80.527626,29.818365,32.8346589603,26.7419943598,3.20568,2.88698460043
 09/11  08:00:00,169.817768557,7.93785534751,3.98957385697,0.0,80.527626,75.0917375,46.8406825873,14.1311345778,24.0426,8.66694800952
 09/11  09:00:00,183.316870187,8.90724711985,16.4181880085,0.0,80.527626,75.0917375,41.8795235963,3.31755672632,24.0426,14.51936687
 09/11  10:00:00,207.293600288,9.96625866977,35.2278844624,0.0,80.527626,79.0911225,47.6127151601,0.0,32.0568,15.5559151601
 09/11  11:00:00,235.372933354,11.9439653229,60.54479035,0.0,80.527626,79.0911225,51.3968458852,0.00151238673278,32.0568,19.3385334985
 09/11  12:00:00,257.396016857,15.3002696142,79.8933160985,0.0,80.527626,79.0911225,49.5585207872,0.0107697878077,32.0568,17.4909509994
 09/11  13:00:00,264.818186172,17.9460507465,88.6525361216,0.0,80.527626,75.0917375,36.4871457798,0.0332749510663,16.0284,20.4254708287
 09/11  14:00:00,274.050266265,20.0737885123,95.7429769434,0.0,80.527626,75.0917375,30.5570868863,0.00903458971698,16.0284,14.5196522966
 09/11  15:00:00,278.628474653,22.3376121321,100.05149265,0.0,80.527626,73.092045,20.6745400458,0.0294707160062,3.20568,17.4393893297
 09/11  16:00:00,273.10479104,19.4582216266,97.4039983254,0.0,80.527626,73.092045,6.10973495309,0.017123577306,3.20568,2.88693137578
 09/11  17:00:00,212.995370474,14.0820970339,85.950895723,0.0,80.527626,29.818365,6.09632075634,0.00385836362276,3.20568,2.88678239272
 09/11  18:00:00,201.442546461,12.7064455638,75.8663661149,0.0,80.527626,29.818365,8.9750969185,0.00414328172114,3.20568,5.76527363678
 09/11  19:00:00,188.41313868,11.1417399111,62.7077194013,0.0,80.527626,29.818365,8.98255508966,0.00370170782019,3.20568,5.77317338184
 09/11  20:00:00,182.906161553,9.86203493954,51.3853458968,0.0,80.527626,29.818365,8.97511133344,0.0,3.20568,5.76943133344
 09/11  21:00:00,56.0270234737,0.0,0.0,0.0,15.863942322,29.242365,8.97486275332,0.0,3.20568,5.76918275332
 09/11  22:00:00,55.8443382424,0.0,0.0,0.0,15.863942322,29.242365,6.09375881759,0.0,3.20568,2.88807881759
 09/11  23:00:00,56.5397596138,0.0,0.0,0.0,15.863942322,29.242365,6.09195559252,0.0,3.20568,2.88627559252
 09/11  24:00:00,55.8288778184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8168335317,0.0,0.0,0.0,15.863942322,29.242365,6.08931175655,0.0,3.20568,2.88363175655
 09/12  02:00:00,55.802144886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7976916911,0.0,0.0,0.0,15.863942322,29.242365,6.08937797557,0.0,3.20568,2.88369797557
 09/12  04:00:00,57.1116268444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.9032156676,0.0,0.0,0.0,15.863942322,29.242365,6.08944405118,0.0,3.20568,2.88376405118
 09/12  06:00:00,93.1850006062,7.63985203515,28.5619985713,0.0,15.863942322,29.818365,3.24953474069,0.0238547406863,3.20568,0.02
 09/12  07:00:00,150.693483619,7.41719586557,27.5982682499,0.0,80.527626,29.818365,6.09274787321,0.0,3.20568,2.88706787321
 09/12  08:00:00,213.964062369,9.77559279187,46.0654489824,0.0,80.527626,75.0917375,32.7098356636,0.0,24.0426,8.6672356636
 09/12  09:00:00,223.49961154,10.6301473301,54.7363580201,0.0,80.527626,75.0917375,38.5606954618,0.0,24.0426,14.5180954618
 09/12  10:00:00,237.084484205,11.5423703076,63.401096082,0.0,80.527626,79.0911225,49.4839368765,0.0,32.0568,17.4271368765
 09/12  11:00:00,255.122360802,12.773910451,79.4983709905,0.0,80.527626,79.0911225,49.5158586127,0.0,32.0568,17.4590586127
 09/12  12:00:00,263.640942657,14.0667815482,87.4110016246,0.0,80.527626,79.0911225,49.5494535756,0.0,32.0568,17.4926535756
 09/12  13:00:00,267.504909132,16.0855110517,93.2369967626,0.0,80.527626,75.0917375,36.4648347454,0.0125392033292,16.0284,20.4238955421
 09/12  14:00:00,282.906303289,19.0513356448,105.64816801,0.0,80.527626,75.0917375,33.4487911494,0.0,16.0284,17.4203911494
 09/12  15:00:00,284.901755905,20.3810592863,108.308174224,0.0,80.527626,73.092045,17.7633425064,0.0203488682762,3.20568,14.5373136381
 09/12  16:00:00,256.59293511,14.2410985019,86.1773609963,0.0,80.527626,73.092045,6.1073694774,0.0148503608661,3.20568,2.88683911654
 09/12  17:00:00,203.259291617,11.0390679225,79.3155781727,0.0,80.527626,29.818365,6.09273550389,0.0,3.20568,2.88705550389
 09/12  18:00:00,202.609899757,10.3557173623,79.3349638883,0.0,80.527626,29.818365,8.97087634001,0.0,3.20568,5.76519634001
 09/12  19:00:00,191.633333056,9.63862912996,67.6623179835,0.0,80.527626,29.818365,8.97947016514,0.0,3.20568,5.77379016514
 09/12  20:00:00,188.002339357,8.86447223692,57.677952067,0.0,80.527626,29.818365,8.97473575077,0.0,3.20568,5.76905575077
 09/12  21:00:00,55.8281586717,0.0,0.0,0.0,15.863942322,29.242365,8.97549449281,0.0,3.20568,5.76981449281
 09/12  22:00:00,55.8347673569,0.0,0.0,0.0,15.863942322,29.242365,6.09406789712,0.0,3.20568,2.88838789712
 09/12  23:00:00,56.5326933639,0.0,0.0,0.0,15.863942322,29.242365,6.09193634211,0.0,3.20568,2.88625634211
 09/12  24:00:00,55.8250632917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8128024952,0.0,0.0,0.0,15.863942322,29.242365,6.0894215375,0.0,3.20568,2.8837415375
 09/13  02:00:00,55.7840024561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7593225993,0.0,0.0,0.0,15.863942322,29.242365,6.08929311899,0.0,3.20568,2.88361311899
 09/13  04:00:00,55.997945563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.9659861046,0.0,0.0,0.0,15.863942322,29.242365,6.08936290041,0.0,3.20568,2.88368290041
 09/13  06:00:00,77.3237406781,7.44002131304,13.4294243576,0.0,15.863942322,29.818365,8.16718913904,4.94150913904,3.20568,0.02
 09/13  07:00:00,135.452969406,7.41719586557,12.4982744373,0.0,80.527626,29.818365,7.78935152399,1.69664137853,3.20568,2.88703014546
 09/13  08:00:00,184.182276064,9.09120779702,17.1134022929,0.0,80.527626,75.0917375,34.0038894853,1.29337319736,24.0426,8.66791628791
 09/13  09:00:00,186.153188683,9.75339511731,18.4005382655,0.0,80.527626,75.0917375,41.5184520137,2.957663665,24.0426,14.5181883487
 09/13  10:00:00,191.434759314,10.1900622004,19.2428062749,0.0,80.527626,79.0911225,51.5894870853,2.10300214354,32.0568,17.4296849418
 09/13  11:00:00,196.118308276,11.0236733212,22.3587781156,0.0,80.527626,79.0911225,49.5202851466,0.0,32.0568,17.4634851466
 09/13  12:00:00,202.597024259,12.531358313,27.9986915983,0.0,80.527626,79.0911225,52.4661631744,0.0,32.0568,20.4093631744
 09/13  13:00:00,206.443810285,14.6761176759,33.6715330983,0.0,80.527626,75.0917375,36.474245711,0.0178864213223,16.0284,20.4279592896
 09/13  14:00:00,217.393564664,17.5898017966,41.6958823689,0.0,80.527626,75.0917375,30.5527731428,0.00235766698851,16.0284,14.5220154759
 09/13  15:00:00,217.507112996,18.9977821023,42.4051686107,0.0,80.527626,73.092045,17.7562131517,0.0157729687737,3.20568,14.5347601829
 09/13  16:00:00,203.326748684,14.116213881,33.2553506535,0.0,80.527626,73.092045,6.11047606309,0.0178260921561,3.20568,2.88696997094
 09/13  17:00:00,148.094919507,10.3975896885,25.0409761157,0.0,80.527626,29.818365,6.0925071,0.0,3.20568,2.8868271
 09/13  18:00:00,142.926588639,9.59218415313,20.7015840334,0.0,80.527626,29.818365,8.9712439173,0.0,3.20568,5.7655639173
 09/13  19:00:00,136.338361958,8.59636122324,13.4778272149,0.0,80.527626,29.818365,10.9832359332,2.0044192976,3.20568,5.77313663563
 09/13  20:00:00,136.229542742,7.98815315718,6.89826105659,0.0,80.527626,29.818365,18.610374076,9.63508396404,3.20568,5.76961011194
 09/13  21:00:00,55.7597198131,0.0,0.0,0.0,15.863942322,29.242365,8.97508881832,0.0,3.20568,5.76940881832
 09/13  22:00:00,55.6263509942,0.0,0.0,0.0,15.863942322,29.242365,6.09375083286,0.0,3.20568,2.88807083286
 09/13  23:00:00,56.3463766103,0.0,0.0,0.0,15.863942322,29.242365,6.09181620518,0.0,3.20568,2.88613620518
 09/13  24:00:00,55.63611667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.6302733173,0.0,0.0,0.0,15.863942322,29.242365,6.08936263101,0.0,3.20568,2.88368263101
 09/14  02:00:00,55.6133459077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.5994133775,0.0,0.0,0.0,15.863942322,29.242365,6.08943614586,0.0,3.20568,2.88375614586
 09/14  04:00:00,55.8099964628,0.0,0.0,0.0,15.863942322,29.242365,6.08931104312,0.0,3.20568,2.88363104312
 09/14  05:00:00,55.778985203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,63.7523140652,7.41719586557,0.00374895979208,0.0,15.863942322,29.818365,96.0962564776,90.0068720197,3.20568,2.88370445791
 09/14  07:00:00,122.827198865,7.41719586557,0.0,0.0,80.527626,29.818365,72.0500379801,68.8243579801,3.20568,0.02
 09/14  08:00:00,165.311904587,7.45409128021,0.00610640421473,0.0,80.527626,75.0917375,74.204222287,41.4923496097,24.0426,8.66927267728
 09/14  09:00:00,172.529408517,8.06332822135,6.53930451561,0.0,80.527626,75.0917375,55.0653520104,13.6024679064,24.0426,17.4202841039
 09/14  10:00:00,190.267332021,8.92420060567,19.3240489869,0.0,80.527626,79.0911225,47.4278723213,0.840044895853,32.0568,14.5310274255
 09/14  11:00:00,203.800968568,10.227428569,30.7650172032,0.0,80.527626,79.0911225,49.5240472077,0.0,32.0568,17.4672472077
 09/14  12:00:00,215.9760591,12.4929774047,41.3518130679,0.0,80.527626,79.0911225,52.4716132232,0.0056198703044,32.0568,20.4091933529
 09/14  13:00:00,220.010038244,15.5242553208,46.3303921624,0.0,80.527626,75.0917375,36.477327686,0.0190543840946,16.0284,20.4298733019
 09/14  14:00:00,229.821682217,17.6838933406,53.9709807326,0.0,80.527626,75.0917375,30.5591487421,0.00891285379263,16.0284,14.5218358883
 09/14  15:00:00,233.397924135,19.5504130675,57.6786379953,0.0,80.527626,73.092045,20.6706681179,0.0296623066935,3.20568,17.4353258112
 09/14  16:00:00,221.421654987,15.5487000929,49.8140785467,0.0,80.527626,73.092045,6.11757225276,0.0250714197884,3.20568,2.88682083297
 09/14  17:00:00,163.645711243,11.1803883796,39.7117521642,0.0,80.527626,29.818365,3.23123671771,0.00555671770995,3.20568,0.02
 09/14  18:00:00,157.704063947,10.1441461484,34.8218725111,0.0,80.527626,29.818365,8.97139776448,0.0,3.20568,5.76571776448
 09/14  19:00:00,147.413734373,8.98651766849,24.0496221712,0.0,80.527626,29.818365,9.0299709977,0.0509137208355,3.20568,5.77337727686
 09/14  20:00:00,143.781840649,8.25589863561,14.1099288612,0.0,80.527626,29.818365,9.65422156707,0.678936002802,3.20568,5.76960556427
 09/14  21:00:00,55.8023110983,0.0,0.0,0.0,15.863942322,29.242365,8.97541371875,0.0,3.20568,5.76973371875
 09/14  22:00:00,55.6550889494,0.0,0.0,0.0,15.863942322,29.242365,6.09407884794,0.0,3.20568,2.88839884794
 09/14  23:00:00,56.3801424074,0.0,0.0,0.0,15.863942322,29.242365,6.09191297623,0.0,3.20568,2.88623297623
 09/14  24:00:00,55.6603213496,0.0,0.0,0.0,15.863942322,29.242365,6.08932193101,0.0,3.20568,2.88364193101
 09/15  01:00:00,55.6445511642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.6239149405,0.0,0.0,0.0,15.863942322,29.242365,6.08939999669,0.0,3.20568,2.88371999669
 09/15  03:00:00,55.6095731852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.66164445,0.0,0.0,0.0,15.863942322,29.242365,6.08947718834,0.0,3.20568,2.88379718834
 09/15  05:00:00,56.4801217393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,64.1060390596,7.41719586557,0.00434212986785,0.0,15.863942322,29.818365,118.22877278,112.139316787,3.20568,2.88377599317
 09/15  07:00:00,122.837765352,7.41719586557,0.0,0.0,80.527626,29.818365,106.575129184,100.482673363,3.20568,2.88677582104
 09/15  08:00:00,165.328042058,7.47342572014,0.00576821813197,0.0,80.527626,75.0917375,93.4614840219,60.7503079322,24.0426,8.66857608967
 09/15  09:00:00,166.669885498,7.98434061915,0.80088383729,0.0,80.527626,75.0917375,62.0767849734,23.5160969499,24.0426,14.5180880235
 09/15  10:00:00,180.47658095,8.80294806089,9.72401557608,0.0,80.527626,79.0911225,53.5792526124,6.99421833712,32.0568,14.5282342753
 09/15  11:00:00,191.981385371,10.068738982,19.1797515366,0.0,80.527626,79.0911225,49.5291530256,0.0,32.0568,17.4723530256
 09/15  12:00:00,201.832549557,11.9833224,27.7809357086,0.0,80.527626,79.0911225,52.4646700084,0.0,32.0568,20.4078700084
 09/15  13:00:00,206.65491776,14.0921046748,34.4577647003,0.0,80.527626,75.0917375,36.4737530218,0.0178671057284,16.0284,20.4274859161
 09/15  14:00:00,216.817317713,16.4572991541,42.2370656231,0.0,80.527626,75.0917375,30.5520852176,0.00269164530464,16.0284,14.5209935723
 09/15  15:00:00,222.023859196,18.1586762932,47.7306768938,0.0,80.527626,73.092045,20.6706851765,0.0232796434203,3.20568,17.4417255331
 09/15  16:00:00,211.699689798,13.962064204,41.7182764488,0.0,80.527626,73.092045,6.10970256852,0.0169215906384,3.20568,2.88710097788
 09/15  17:00:00,156.575648872,10.4610369865,33.3876493575,0.0,80.527626,29.818365,6.092646219,0.0,3.20568,2.886966219
 09/15  18:00:00,152.545466771,9.80158237186,30.02905872,0.0,80.527626,29.818365,8.97145679909,0.0,3.20568,5.76577679909
 09/15  19:00:00,144.703917477,8.80095202485,21.8070096369,0.0,80.527626,29.818365,9.03154081565,0.0520547434764,3.20568,5.77380607218
 09/15  20:00:00,143.044218906,8.12076458228,13.7431656024,0.0,80.527626,29.818365,10.0371739747,1.06139573047,3.20568,5.77009824418
 09/15  21:00:00,55.6430511484,0.0,0.0,0.0,15.863942322,29.242365,8.97558967907,0.0,3.20568,5.76990967907
 09/15  22:00:00,55.6830048755,0.0,0.0,0.0,15.863942322,29.242365,6.09409664198,0.0,3.20568,2.88841664198
 09/15  23:00:00,56.4057763488,0.0,0.0,0.0,15.863942322,29.242365,6.09196481317,0.0,3.20568,2.88628481317
 09/15  24:00:00,55.6858332641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6681036291,0.0,0.0,0.0,15.863942322,29.242365,6.08805242224,0.0,3.20568,2.88237242224
 09/16  02:00:00,55.6567432626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.6460176257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8639725319,0.0,0.0,0.0,15.863942322,29.242365,6.08814409521,0.0,3.20568,2.88246409521
 09/16  05:00:00,55.8372742636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,55.8345965522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,51.4772280513,0.0,0.0,0.0,15.863942322,29.242365,6.08810275304,0.0,3.20568,2.88242275304
 09/16  08:00:00,47.1993386702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.2504484185,0.0,0.0,0.0,15.863942322,29.242365,6.08932264828,0.0,3.20568,2.88364264828
 09/16  10:00:00,47.291733265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0247497158,0.0,0.0,0.0,15.863942322,29.242365,6.08940374833,0.0,3.20568,2.88372374833
 09/16  12:00:00,47.3701950296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.4204091264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.4265857418,0.0,0.0,0.0,15.863942322,29.242365,6.08809025683,0.0,3.20568,2.88241025683
 09/16  15:00:00,47.442163475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.3617551257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,47.3603441816,0.0,0.0,0.0,15.863942322,29.242365,6.08804917496,0.0,3.20568,2.88236917496
 09/16  18:00:00,47.3609900911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,49.0661347043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.1743256256,0.0,0.0,0.0,15.863942322,29.242365,6.08814137767,0.0,3.20568,2.88246137767
 09/16  21:00:00,55.997980334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.8026094467,0.0,0.0,0.0,15.863942322,29.242365,6.08810030683,0.0,3.20568,2.88242030683
 09/16  23:00:00,56.4778980872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.7869248456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.7784891302,0.0,0.0,0.0,15.863942322,29.242365,6.0880611464,0.0,3.20568,2.8823811464
 09/17  02:00:00,55.7672739217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.7611476192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,56.0288006338,0.0,0.0,0.0,15.863942322,29.242365,6.08815642887,0.0,3.20568,2.88247642887
 09/17  05:00:00,56.0081684242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,55.9997170498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,51.635183762,0.0,0.0,0.0,15.863942322,29.242365,6.08811850015,0.0,3.20568,2.88243850015
 09/17  08:00:00,47.3521688498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.3766381822,0.0,0.0,0.0,15.863942322,29.242365,6.08934063259,0.0,3.20568,2.88366063259
 09/17  10:00:00,47.3956807608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,48.1009224688,0.0,0.0,0.0,15.863942322,29.242365,6.08942576304,0.0,3.20568,2.88374576304
 09/17  12:00:00,47.4395325188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,59.9741094089,0.951509232152,11.5174644216,0.0,15.863942322,29.242365,6.08947275906,0.0,3.20568,2.88379275906
 09/17  14:00:00,56.6632872169,0.717570996163,8.41916851704,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,66.4571940356,1.52168761781,17.401000438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,66.4243385691,1.57596287842,17.3468848583,0.0,15.863942322,29.242365,6.08813551718,0.0,3.20568,2.88245551718
 09/17  17:00:00,62.9617819764,1.32016573715,14.1688288846,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,64.001583429,1.46060444612,15.0752580007,0.0,15.863942322,29.242365,6.08813814979,0.0,3.20568,2.88245814979
 09/17  19:00:00,64.3662961161,1.28209871795,12.4895104118,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,60.4244492213,0.400243260921,3.77278537598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,56.0674813229,0.0,0.0,0.0,15.863942322,29.242365,6.08812655482,0.0,3.20568,2.88244655482
