Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  22:00:00,55.8516401036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.5266778429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.8337438302,0.0,0.0,0.0,15.863942322,29.242365,6.08808891603,0.0,3.20568,2.88240891603
 09/18  01:00:00,55.8260473037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.8182563174,0.0,0.0,0.0,15.863942322,29.242365,6.08938294154,0.0,3.20568,2.88370294154
 09/18  03:00:00,55.8063161656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.0655370921,0.0,0.0,0.0,15.863942322,29.242365,6.08947226842,0.0,3.20568,2.88379226842
 09/18  05:00:00,56.0340135388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,96.1863703225,7.75433334084,31.8572083534,0.0,15.863942322,29.818365,6.10528589442,0.0159242480733,3.20568,2.88368164635
 09/18  07:00:00,155.636418817,7.41719586557,31.0911256263,0.0,80.527626,29.818365,6.0928233986,0.0,3.20568,2.8871433986
 09/18  08:00:00,217.303253251,9.9263632291,49.2462193022,0.0,80.527626,75.0917375,32.7106347159,0.0,24.0426,8.66803471591
 09/18  09:00:00,229.42147779,10.9519525164,60.3249457742,0.0,80.527626,75.0917375,38.5623563599,0.0,24.0426,14.5197563599
 09/18  10:00:00,249.113773368,12.1641406589,74.7844043412,0.0,80.527626,79.0911225,46.5871956633,0.0,32.0568,14.5303956633
 09/18  11:00:00,270.735599271,14.142013677,93.7090660768,0.0,80.527626,79.0911225,49.5297990494,0.0,32.0568,17.4729990494
 09/18  12:00:00,289.809021357,17.313831014,110.293971136,0.0,80.527626,79.0911225,52.4664264026,0.0,32.0568,20.4096264026
 09/18  13:00:00,257.70560422,16.2573026016,83.2778043544,0.0,80.527626,75.0917375,36.4806353424,0.0222937195967,16.0284,20.4299416229
 09/18  14:00:00,268.03919057,18.358520347,91.5009762582,0.0,80.527626,75.0917375,33.4508123253,0.0,16.0284,17.4224123253
 09/18  15:00:00,266.287922125,18.3388724046,91.7742398515,0.0,80.527626,73.092045,17.7691548891,0.0235505075118,3.20568,14.5399243816
 09/18  16:00:00,236.101770278,12.6893515198,67.2636527922,0.0,80.527626,73.092045,6.10623636365,0.0135558390469,3.20568,2.8870005246
 09/18  17:00:00,174.783265199,9.54651498215,52.3623175115,0.0,80.527626,29.818365,6.09255887159,0.0,3.20568,2.88687887159
 09/18  18:00:00,168.871131831,8.97743202393,47.0199607743,0.0,80.527626,29.818365,8.97146295783,0.0,3.20568,5.76578295783
 09/18  19:00:00,168.988648661,8.59678776447,44.3942131006,0.0,80.527626,29.818365,8.97939767987,0.0,3.20568,5.77371767987
 09/18  20:00:00,171.518611767,8.30150523914,41.5893101465,0.0,80.527626,29.818365,8.97505458496,0.0,3.20568,5.76937458496
 09/18  21:00:00,55.9944549232,0.0,0.0,0.0,15.863942322,29.242365,8.97532230723,0.0,3.20568,5.76964230723
 09/18  22:00:00,55.812156374,0.0,0.0,0.0,15.863942322,29.242365,6.09407504051,0.0,3.20568,2.88839504051
 09/18  23:00:00,56.511383379,0.0,0.0,0.0,15.863942322,29.242365,6.09204275277,0.0,3.20568,2.88636275277
 09/18  24:00:00,55.8076518862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.8043324558,0.0,0.0,0.0,15.863942322,29.242365,6.08945272543,0.0,3.20568,2.88377272543
 09/19  02:00:00,55.7992609156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.7851630804,0.0,0.0,0.0,15.863942322,29.242365,6.08934617375,0.0,3.20568,2.88366617375
 09/19  04:00:00,57.050117025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.8476824793,0.0,0.0,0.0,15.863942322,29.242365,6.08943978934,0.0,3.20568,2.88375978934
 09/19  06:00:00,90.1786179155,7.48076864382,25.7451896636,0.0,15.863942322,29.818365,6.1267321349,0.0373990620733,3.20568,2.88365307283
 09/19  07:00:00,150.264319868,7.41719586557,25.7601679968,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/19  08:00:00,203.269470883,9.35836052435,35.8198459779,0.0,80.527626,75.0917375,32.7199187313,0.00748988928008,24.0426,8.66982884205
 09/19  09:00:00,208.039751689,10.0951674528,39.8385981635,0.0,80.527626,75.0917375,41.4636249416,0.0,24.0426,17.4210249416
 09/19  10:00:00,220.465268996,10.8809736798,47.4620354467,0.0,80.527626,79.0911225,46.5897835487,0.0,32.0568,14.5329835487
 09/19  11:00:00,229.753235189,11.392822663,55.5431354485,0.0,80.527626,79.0911225,49.5280361098,0.0,32.0568,17.4712361098
 09/19  12:00:00,234.543783991,12.0158856326,60.4029506483,0.0,80.527626,79.0911225,52.467585201,0.0,32.0568,20.410785201
 09/19  13:00:00,229.315472873,12.7125627549,58.4751919885,0.0,80.527626,75.0917375,36.4731746256,0.0134429540111,16.0284,20.4313316716
 09/19  14:00:00,233.384445755,13.2114448965,62.0437457827,0.0,80.527626,75.0917375,30.5501346083,0.0,16.0284,14.5217346083
 09/19  15:00:00,234.25618895,13.5498390503,64.5786665665,0.0,80.527626,73.092045,20.6634766857,0.0144390820001,3.20568,17.4433576037
 09/19  16:00:00,218.228979365,9.88022491318,52.2257709339,0.0,80.527626,73.092045,6.10752164789,0.0147035443037,3.20568,2.88713810358
 09/19  17:00:00,164.038848784,8.1507726839,43.0338858811,0.0,80.527626,29.818365,6.09269952861,0.0,3.20568,2.88701952861
 09/19  18:00:00,167.881785338,8.00175554667,47.0254302904,0.0,80.527626,29.818365,8.97171571153,0.0,3.20568,5.76603571153
 09/19  19:00:00,172.732946812,7.89121996927,49.1603778444,0.0,80.527626,29.818365,8.97988710748,0.0,3.20568,5.77420710748
 09/19  20:00:00,154.293204366,7.64253471541,25.3509878704,0.0,80.527626,29.818365,9.54765021003,0.572343031702,3.20568,5.76962717832
 09/19  21:00:00,55.674013365,0.0,0.0,0.0,15.863942322,29.242365,8.97610561205,0.0,3.20568,5.77042561205
 09/19  22:00:00,55.6906662005,0.0,0.0,0.0,15.863942322,29.242365,6.09389184239,0.0,3.20568,2.88821184239
 09/19  23:00:00,56.3869632294,0.0,0.0,0.0,15.863942322,29.242365,6.09149048916,0.0,3.20568,2.88581048916
 09/19  24:00:00,55.6849522019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.6902847215,0.0,0.0,0.0,15.863942322,29.242365,6.08946982083,0.0,3.20568,2.88378982083
 09/20  02:00:00,55.681138025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6635843534,0.0,0.0,0.0,15.863942322,29.242365,6.08936724762,0.0,3.20568,2.88368724762
 09/20  04:00:00,55.8806778253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.8566636178,0.0,0.0,0.0,15.863942322,29.242365,6.08946519987,0.0,3.20568,2.88378519987
 09/20  06:00:00,67.0518723043,7.41719586557,3.28297695984,0.0,15.863942322,29.818365,33.0226271842,29.7969471842,3.20568,0.02
 09/20  07:00:00,127.414324973,7.41719586557,3.12974904311,0.0,80.527626,29.818365,28.0694535457,21.9767281306,3.20568,2.88704541517
 09/20  08:00:00,168.496158979,7.79600751143,2.82237584821,0.0,80.527626,75.0917375,49.1407249322,16.4284346047,24.0426,8.66969032748
 09/20  09:00:00,171.017720214,8.54645400677,4.56058389493,0.0,80.527626,75.0917375,57.2986141598,15.8353265717,24.0426,17.420687588
 09/20  10:00:00,177.750377498,8.96267380678,6.85973892341,0.0,80.527626,79.0911225,59.460799733,12.8700834021,32.0568,14.5339163309
 09/20  11:00:00,179.952326301,9.31543006111,7.99317387613,0.0,80.527626,79.0911225,49.5289426855,0.0,32.0568,17.4721426855
 09/20  12:00:00,181.191300707,9.68239618703,9.5548182474,0.0,80.527626,79.0911225,52.4706738168,0.0,32.0568,20.4138738168
 09/20  13:00:00,180.656771238,10.2458928298,12.4302288349,0.0,80.527626,75.0917375,40.2465262444,3.78516749037,16.0284,20.432958754
 09/20  14:00:00,183.749966761,11.0433074652,14.7223789438,0.0,80.527626,75.0917375,34.3037591508,3.75318304677,16.0284,14.522176104
 09/20  15:00:00,184.292901647,11.6538379789,16.6705117076,0.0,80.527626,73.092045,26.6776247712,6.02782968276,3.20568,17.4441150884
 09/20  16:00:00,179.764431231,9.01216437505,14.8886544877,0.0,80.527626,73.092045,10.4625594514,4.36968279889,3.20568,2.88719665255
 09/20  17:00:00,131.858142128,7.74111640278,11.5338241278,0.0,80.527626,29.818365,11.0842733811,4.99151103435,3.20568,2.88708234674
 09/20  18:00:00,129.705613641,7.55110988582,9.58456056592,0.0,80.527626,29.818365,16.3333034511,7.36198631542,3.20568,5.76563713572
 09/20  19:00:00,131.918514567,7.44649558945,8.80795030589,0.0,80.527626,29.818365,17.573323549,8.59409962375,3.20568,5.77354392527
 09/20  20:00:00,136.791528444,7.42003288145,8.0145762965,0.0,80.527626,29.818365,19.2866351809,10.3117350632,3.20568,5.76922011763
 09/20  21:00:00,55.7769958857,0.0,0.0,0.0,15.863942322,29.242365,8.97520732189,0.0,3.20568,5.76952732189
 09/20  22:00:00,55.6374632748,0.0,0.0,0.0,15.863942322,29.242365,6.09400322057,0.0,3.20568,2.88832322057
 09/20  23:00:00,56.3600800858,0.0,0.0,0.0,15.863942322,29.242365,6.09197190986,0.0,3.20568,2.88629190986
 09/20  24:00:00,55.653827671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.6491975686,0.0,0.0,0.0,15.863942322,29.242365,6.08937958724,0.0,3.20568,2.88369958724
 09/21  02:00:00,55.6449294936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.6412610713,0.0,0.0,0.0,15.863942322,29.242365,6.08948211987,0.0,3.20568,2.88380211987
 09/21  04:00:00,55.8702726522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8459204796,0.0,0.0,0.0,15.863942322,29.242365,6.08938352673,0.0,3.20568,2.88370352673
 09/21  06:00:00,66.4343200825,7.41719586557,2.66805260798,0.0,15.863942322,29.818365,38.7559571984,35.5302771984,3.20568,0.02
 09/21  07:00:00,126.967655307,7.41719586557,2.6799164742,0.0,80.527626,29.818365,31.6703649567,25.5775092581,3.20568,2.88717569861
 09/21  08:00:00,167.658883107,7.68205538354,2.09630698315,0.0,80.527626,75.0917375,52.3703913627,19.6577960683,24.0426,8.66999529438
 09/21  09:00:00,168.081037055,8.34663477451,1.82994004609,0.0,80.527626,75.0917375,62.9116613066,21.4469656446,24.0426,17.422095662
 09/21  10:00:00,176.165547755,8.86384405434,5.3778193682,0.0,80.527626,79.0911225,61.9148456005,15.3238209285,32.0568,14.534224672
 09/21  11:00:00,181.029022352,9.29681246844,9.08377165733,0.0,80.527626,79.0911225,49.5300352525,0.0,32.0568,17.4732352525
 09/21  12:00:00,183.23826057,9.74636267003,11.525806426,0.0,80.527626,79.0911225,52.4704265071,0.0,32.0568,20.4136265071
 09/21  13:00:00,182.70049554,10.4174210841,14.2924033288,0.0,80.527626,75.0917375,38.4152103294,1.95240344437,16.0284,20.4344068851
 09/21  14:00:00,185.374838005,11.2334190236,16.1503630722,0.0,80.527626,75.0917375,35.5160483132,2.06350570303,16.0284,17.4241426101
 09/21  15:00:00,186.786111041,12.229703407,18.5820613753,0.0,80.527626,73.092045,21.7402025019,3.99256978773,3.20568,14.5419527142
 09/21  16:00:00,184.900230267,9.91758927633,19.1058946319,0.0,80.527626,73.092045,7.24435567433,1.15148383811,3.20568,2.88719183622
 09/21  17:00:00,135.582106312,8.11669204866,14.8687447608,0.0,80.527626,29.818365,8.09202811576,1.99926480174,3.20568,2.88708331402
 09/21  18:00:00,133.218631207,7.85856643781,12.7722632718,0.0,80.527626,29.818365,12.8295284539,3.85820133255,3.20568,5.76564712136
 09/21  19:00:00,132.988311717,7.66569767448,9.65356008693,0.0,80.527626,29.818365,16.7783591161,7.7991891398,3.20568,5.7734899763
 09/21  20:00:00,134.550617711,7.46665362057,5.74655531916,0.0,80.527626,29.818365,22.1123672423,13.1366366571,3.20568,5.77005058519
 09/21  21:00:00,55.7513199836,0.0,0.0,0.0,15.863942322,29.242365,8.97567292887,0.0,3.20568,5.76999292887
 09/21  22:00:00,55.613777023,0.0,0.0,0.0,15.863942322,29.242365,6.09398625832,0.0,3.20568,2.88830625832
 09/21  23:00:00,56.3432890795,0.0,0.0,0.0,15.863942322,29.242365,6.09205438138,0.0,3.20568,2.88637438138
 09/21  24:00:00,55.6476508347,0.0,0.0,0.0,15.863942322,29.242365,6.0893895563,0.0,3.20568,2.8837095563
 09/22  01:00:00,55.653989441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.6529090632,0.0,0.0,0.0,15.863942322,29.242365,6.08949868286,0.0,3.20568,2.88381868286
 09/22  03:00:00,55.6544257472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.8282791388,0.0,0.0,0.0,15.863942322,29.242365,6.08940427914,0.0,3.20568,2.88372427914
 09/22  05:00:00,56.6483004108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,70.7605672808,7.41719586557,6.58704133144,0.0,15.863942322,29.818365,32.8981613295,26.8086501554,3.20568,2.88383117406
 09/22  07:00:00,131.050830982,7.41719586557,6.72680416356,0.0,80.527626,29.818365,23.2308439212,17.1380238516,3.20568,2.88714006963
 09/22  08:00:00,174.957465289,7.85739366466,9.17261828188,0.0,80.527626,75.0917375,41.999583162,9.28842062978,24.0426,8.66856253217
 09/22  09:00:00,179.991986525,8.66040739782,13.3623032028,0.0,80.527626,75.0917375,45.9538738427,7.38948080274,24.0426,14.52179304
 09/22  10:00:00,188.983798605,9.09088113933,17.8971461498,0.0,80.527626,79.0911225,49.0135483803,2.42581162968,32.0568,14.5309367507
 09/22  11:00:00,194.809130758,9.5135404562,22.5512869538,0.0,80.527626,79.0911225,52.454587141,0.013139370223,32.0568,20.3846477707
 09/22  12:00:00,202.300024198,10.0833261979,30.1304974736,0.0,80.527626,79.0911225,49.555482265,0.0,32.0568,17.498682265
 09/22  13:00:00,211.548821863,11.1860844502,42.2330872409,0.0,80.527626,75.0917375,39.3998959022,0.0209200726613,16.0284,23.3505758296
 09/22  14:00:00,221.234161318,11.8318196614,51.2562932215,0.0,80.527626,75.0917375,30.5547432829,0.0,16.0284,14.5263432829
 09/22  15:00:00,230.109001455,12.9210213752,61.0306952609,0.0,80.527626,73.092045,17.7583131474,0.0178089128663,3.20568,14.5348242346
 09/22  16:00:00,224.975638911,10.0753244778,58.7289079893,0.0,80.527626,73.092045,6.10589491656,0.013053186945,3.20568,2.88716172961
 09/22  17:00:00,179.188594539,8.56405434562,57.7782684959,0.0,80.527626,29.818365,6.09274114702,0.0,3.20568,2.88706114702
 09/22  18:00:00,185.299426714,8.38081020765,64.0437170463,0.0,80.527626,29.818365,8.97145810711,0.0,3.20568,5.76577810711
 09/22  19:00:00,184.153011902,8.24245323354,60.1751518413,0.0,80.527626,29.818365,8.9798175805,0.0,3.20568,5.7741375805
 09/22  20:00:00,181.808286346,8.10072904656,52.279933403,0.0,80.527626,29.818365,8.97571638616,0.0,3.20568,5.77003638616
 09/22  21:00:00,55.8527642323,0.0,0.0,0.0,15.863942322,29.242365,8.97588197276,0.0,3.20568,5.77020197276
 09/22  22:00:00,55.8828601876,0.0,0.0,0.0,15.863942322,29.242365,6.09388170838,0.0,3.20568,2.88820170838
 09/22  23:00:00,56.5645829036,0.0,0.0,0.0,15.863942322,29.242365,6.09215069154,0.0,3.20568,2.88647069154
 09/22  24:00:00,55.8394320012,0.0,0.0,0.0,15.863942322,29.242365,6.08934872432,0.0,3.20568,2.88366872432
 09/23  01:00:00,55.8023586974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.7794570869,0.0,0.0,0.0,15.863942322,29.242365,6.08818134011,0.0,3.20568,2.88250134011
 09/23  03:00:00,55.7697772111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.0016951537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.9552902024,0.0,0.0,0.0,15.863942322,29.242365,6.08816564372,0.0,3.20568,2.88248564372
 09/23  06:00:00,55.9497515626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,51.5779898765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.2806809139,0.0,0.0,0.0,15.863942322,29.242365,6.08815017542,0.0,3.20568,2.88247017542
 09/23  09:00:00,47.3163201081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.3289648229,0.0,0.0,0.0,15.863942322,29.242365,6.08941392948,0.0,3.20568,2.88373392948
 09/23  11:00:00,48.0173828966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.3373619199,0.0,0.0,0.0,15.863942322,29.242365,6.08952546148,0.0,3.20568,2.88384546148
 09/23  13:00:00,48.1887798301,0.132597524934,0.683449488559,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,53.175696416,0.941124853892,4.86153300808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,54.0563397963,1.03763116056,5.63951836412,0.0,15.863942322,29.242365,6.08815544066,0.0,3.20568,2.88247544066
 09/23  16:00:00,51.681757815,0.752074813725,3.60232836246,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.8019248007,0.104338364893,0.431733850711,0.0,15.863942322,29.242365,6.08807241862,0.0,3.20568,2.88239241862
 09/23  18:00:00,47.2465317832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,51.7380577185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.9645338089,0.0,0.0,0.0,15.863942322,29.242365,6.08805728194,0.0,3.20568,2.88237728194
 09/23  21:00:00,55.8122964909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.6363648703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.3098733063,0.0,0.0,0.0,15.863942322,29.242365,6.08817695446,0.0,3.20568,2.88249695446
 09/23  24:00:00,55.6103538784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5984662775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.581632034,0.0,0.0,0.0,15.863942322,29.242365,6.08816494512,0.0,3.20568,2.88248494512
 09/24  03:00:00,55.5638623496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7634454204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7378936595,0.0,0.0,0.0,15.863942322,29.242365,6.08815328964,0.0,3.20568,2.88247328964
 09/24  06:00:00,55.7475014761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,51.397786158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.1158186339,0.0,0.0,0.0,15.863942322,29.242365,6.08936117488,0.0,3.20568,2.88368117488
 09/24  09:00:00,47.149923442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.1825498073,0.0,0.0,0.0,15.863942322,29.242365,6.08947762171,0.0,3.20568,2.88379762171
 09/24  11:00:00,47.9167802002,0.0,0.0,0.0,15.863942322,29.242365,6.08939179995,0.0,3.20568,2.88371179995
 09/24  12:00:00,47.256666993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.3158093645,0.0,0.0,0.0,15.863942322,29.242365,6.08950813909,0.0,3.20568,2.88382813909
 09/24  14:00:00,47.3499579452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.3532583938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,51.2814307461,0.658170285322,3.37641613178,0.0,15.863942322,29.242365,6.08818154109,0.0,3.20568,2.88250154109
 09/24  17:00:00,47.2404253141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.2429641957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,51.7500698114,0.0,0.0,0.0,15.863942322,29.242365,6.08806179936,0.0,3.20568,2.88238179936
 09/24  20:00:00,55.9747654743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.8092506736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6108475469,0.0,0.0,0.0,15.863942322,29.242365,6.08818579225,0.0,3.20568,2.88250579225
 09/24  23:00:00,56.2819334206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.5806988355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5692635288,0.0,0.0,0.0,15.863942322,29.242365,6.08939699938,0.0,3.20568,2.88371699938
 09/25  02:00:00,55.554808837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.547039833,0.0,0.0,0.0,15.863942322,29.242365,6.08951849773,0.0,3.20568,2.88383849773
 09/25  04:00:00,55.7550901803,0.0,0.0,0.0,15.863942322,29.242365,6.08943721925,0.0,3.20568,2.88375721925
 09/25  05:00:00,55.7273531754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,63.8241437663,7.41719586557,0.0,0.0,15.863942322,29.818365,190.614680328,184.525369169,3.20568,2.88363115918
 09/25  07:00:00,124.323653006,7.41719586557,0.0,0.0,80.527626,29.818365,163.475256535,157.38255372,3.20568,2.88702281546
 09/25  08:00:00,165.288419838,7.41719586557,0.00910300864714,0.0,80.527626,75.0917375,125.505380666,92.7941316231,24.0426,8.66864904337
 09/25  09:00:00,166.003435573,7.51850430748,0.612472341204,0.0,80.527626,75.0917375,71.5748589952,33.0073001707,24.0426,14.5249588245
 09/25  10:00:00,178.73632891,8.21090545099,8.58660442132,0.0,80.527626,79.0911225,56.9081241652,10.3188038027,32.0568,14.5325203626
 09/25  11:00:00,190.055990395,9.45087667857,17.8797787051,0.0,80.527626,79.0911225,52.4411957115,0.0,32.0568,20.3843957115
 09/25  12:00:00,199.415329878,11.572449703,25.779480678,0.0,80.527626,79.0911225,49.7594535924,0.0,32.0568,17.7026535924
 09/25  13:00:00,204.029496708,14.1338968471,31.7945398716,0.0,80.527626,75.0917375,39.1997545841,0.0150089736248,16.0284,23.1563456105
 09/25  14:00:00,213.131428043,15.9018551977,39.102821976,0.0,80.527626,75.0917375,30.5611290215,0.00480049597781,16.0284,14.5279285255
 09/25  15:00:00,217.551232543,17.7044597634,43.7280798056,0.0,80.527626,73.092045,20.6720166068,0.0240577063207,3.20568,17.4422789004
 09/25  16:00:00,209.973266196,14.3899982759,39.5800958794,0.0,80.527626,73.092045,6.12011503651,0.0275180863974,3.20568,2.88691695011
 09/25  17:00:00,153.210157196,10.2819139504,30.2136102786,0.0,80.527626,29.818365,6.09287744254,0.0,3.20568,2.88719744254
 09/25  18:00:00,146.552299686,9.30920724594,24.5579447208,0.0,80.527626,29.818365,6.09908760174,0.0,3.20568,2.89340760174
 09/25  19:00:00,143.154008907,8.46294904868,17.5141237312,0.0,80.527626,29.818365,11.889395893,0.0323083211082,3.20568,8.65140757185
 09/25  20:00:00,138.559713132,7.90307095705,9.29302630894,0.0,80.527626,29.818365,13.6755065044,4.69985708135,3.20568,5.76996942302
 09/25  21:00:00,55.763074804,0.0,0.0,0.0,15.863942322,29.242365,8.97565910135,0.0,3.20568,5.76997910135
 09/25  22:00:00,55.6252858153,0.0,0.0,0.0,15.863942322,29.242365,6.09405791639,0.0,3.20568,2.88837791639
 09/25  23:00:00,56.3466336889,0.0,0.0,0.0,15.863942322,29.242365,6.09226272074,0.0,3.20568,2.88658272074
 09/25  24:00:00,55.6248280375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.6176241064,0.0,0.0,0.0,15.863942322,29.242365,6.08939506662,0.0,3.20568,2.88371506662
 09/26  02:00:00,55.608762111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5935079957,0.0,0.0,0.0,15.863942322,29.242365,6.08952148403,0.0,3.20568,2.88384148403
 09/26  04:00:00,56.6384788254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4694238815,0.0,0.0,0.0,15.863942322,29.242365,6.08944472981,0.0,3.20568,2.88376472981
 09/26  06:00:00,64.1007672192,7.41719586557,0.0,0.0,15.863942322,29.818365,96.3626392093,93.1369592093,3.20568,0.02
 09/26  07:00:00,125.690381511,7.41719586557,0.0,0.0,80.527626,29.818365,82.6790736995,76.5861298612,3.20568,2.88726383834
 09/26  08:00:00,165.292858259,7.43565680889,0.00632079363246,0.0,80.527626,75.0917375,76.5290421175,43.8160564136,24.0426,8.67038570391
 09/26  09:00:00,169.872671674,7.84767450707,4.1122394355,0.0,80.527626,75.0917375,57.6029025316,16.1364025198,24.0426,17.4239000118
 09/26  10:00:00,185.727143475,8.78287973448,14.9585336785,0.0,80.527626,79.0911225,49.4897555283,2.89634800843,32.0568,14.5366075199
 09/26  11:00:00,197.650599221,10.265008762,24.6155462046,0.0,80.527626,79.0911225,49.5514332416,0.0165168675437,32.0568,17.4781163741
 09/26  12:00:00,212.188395816,12.7995063789,37.2818145432,0.0,80.527626,79.0911225,52.4762103359,0.00199680022425,32.0568,20.4174135357
 09/26  13:00:00,218.223520226,15.3509508569,44.7214890996,0.0,80.527626,75.0917375,37.6258410226,0.0363354710241,16.0284,21.5611055516
 09/26  14:00:00,225.414029614,16.9982853726,50.2541099143,0.0,80.527626,75.0917375,32.3502513598,0.00670173203787,16.0284,16.3151496278
 09/26  15:00:00,231.540256657,18.92586797,56.4446647632,0.0,80.527626,73.092045,20.6722163837,0.0259097496206,3.20568,17.4406266341
 09/26  16:00:00,226.598251123,16.1185261886,54.4153826122,0.0,80.527626,73.092045,6.11235064165,0.019741067634,3.20568,2.88692957401
 09/26  17:00:00,166.27299829,11.3007803748,42.2066237975,0.0,80.527626,29.818365,3.23350201436,0.0078220143576,3.20568,0.02
 09/26  18:00:00,159.441159445,10.1678578968,36.5203339893,0.0,80.527626,29.818365,8.97211178548,0.0,3.20568,5.76643178548
 09/26  19:00:00,153.929637994,9.03785676634,27.8897546024,0.0,80.527626,29.818365,9.00665333539,0.0268759078888,3.20568,5.7740974275
 09/26  20:00:00,150.4475586,8.31078915793,20.8948764517,0.0,80.527626,29.818365,8.97658794593,0.0,3.20568,5.77090794593
 09/26  21:00:00,55.6879664121,0.0,0.0,0.0,15.863942322,29.242365,8.97663719725,0.0,3.20568,5.77095719725
 09/26  22:00:00,55.720027779,0.0,0.0,0.0,15.863942322,29.242365,8.96284086796,0.0,3.20568,5.75716086796
 09/26  23:00:00,56.4518275421,0.0,0.0,0.0,15.863942322,29.242365,6.09196758265,0.0,3.20568,2.88628758265
 09/26  24:00:00,55.7363622933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.7246948935,0.0,0.0,0.0,15.863942322,29.242365,6.08950582944,0.0,3.20568,2.88382582944
 09/27  02:00:00,55.7148194282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.7037364383,0.0,0.0,0.0,15.863942322,29.242365,6.08943382469,0.0,3.20568,2.88375382469
 09/27  04:00:00,55.9177339654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.8777511698,0.0,0.0,0.0,15.863942322,29.242365,6.08956515454,0.0,3.20568,2.88388515454
 09/27  06:00:00,68.7304012154,7.41719586557,4.94557459571,0.0,15.863942322,29.818365,27.5244044418,24.2987244418,3.20568,0.02
 09/27  07:00:00,131.187059331,7.41719586557,5.44795002221,0.0,80.527626,29.818365,22.0570546223,15.9643831947,3.20568,2.88699142755
 09/27  08:00:00,174.555729643,8.06899015577,8.56363849458,0.0,80.527626,75.0917375,40.0984919341,7.38596215395,24.0426,8.6699297801
 09/27  09:00:00,183.362234777,9.01882054477,16.3494971757,0.0,80.527626,75.0917375,41.1388268786,1.52302832064,24.0426,15.5731985579
 09/27  10:00:00,197.405600557,10.1307401951,25.2225027624,0.0,80.527626,79.0911225,48.4458120397,0.0,32.0568,16.3890120397
 09/27  11:00:00,214.644866538,12.2618238065,39.556658529,0.0,80.527626,79.0911225,49.5360370466,0.00128725324971,32.0568,17.4779497933
 09/27  12:00:00,232.957269416,15.3045786771,55.4942151629,0.0,80.527626,79.0911225,52.4819624775,0.00509352449407,32.0568,20.420068953
 09/27  13:00:00,239.553326487,17.2372084346,64.1334757692,0.0,80.527626,75.0917375,36.487962091,0.0191611911652,16.0284,20.4404008999
 09/27  14:00:00,250.348269718,18.9408485042,73.2120851651,0.0,80.527626,75.0917375,33.4666766283,0.00714707781991,16.0284,17.4311295505
 09/27  15:00:00,256.316466696,20.3374452758,79.7745924154,0.0,80.527626,73.092045,20.6723715191,0.0256315355155,3.20568,17.4410599836
 09/27  16:00:00,247.469419716,16.9536450255,74.3250692568,0.0,80.527626,73.092045,3.24665989823,0.0209798982322,3.20568,0.02
 09/27  17:00:00,181.998394828,11.2221342727,57.9509818249,0.0,80.527626,29.818365,6.10196913331,0.0089890424242,3.20568,2.88730009088
 09/27  18:00:00,172.691365254,10.1401143702,49.7426495267,0.0,80.527626,29.818365,8.97820287344,0.00604836032788,3.20568,5.76647451311
 09/27  19:00:00,168.655451862,9.2217090432,42.0912244976,0.0,80.527626,29.818365,8.97984063404,0.0,3.20568,5.77416063404
 09/27  20:00:00,164.965998869,8.60792999608,34.773043507,0.0,80.527626,29.818365,8.97668726175,0.0,3.20568,5.77100726175
 09/27  21:00:00,55.9512310193,0.0,0.0,0.0,15.863942322,29.242365,11.8509730739,0.0,3.20568,8.6452930739
 09/27  22:00:00,55.777339927,0.0,0.0,0.0,15.863942322,29.242365,6.09425175924,0.0,3.20568,2.88857175924
 09/27  23:00:00,56.489134273,0.0,0.0,0.0,15.863942322,29.242365,6.09201866963,0.0,3.20568,2.88633866963
 09/27  24:00:00,55.7709426109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.755330983,0.0,0.0,0.0,15.863942322,29.242365,6.08955553813,0.0,3.20568,2.88387553813
 09/28  02:00:00,55.7409218978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.7271942103,0.0,0.0,0.0,15.863942322,29.242365,6.08948824345,0.0,3.20568,2.88380824345
 09/28  04:00:00,55.9574000978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.9263433893,0.0,0.0,0.0,15.863942322,29.242365,6.08942090715,0.0,3.20568,2.88374090715
 09/28  06:00:00,71.6861676776,7.41719586557,7.86804663216,0.0,15.863942322,29.818365,16.5215603518,13.2958803518,3.20568,0.02
 09/28  07:00:00,133.011433255,7.41719586557,7.25034987209,0.0,80.527626,29.818365,14.9147688819,8.82202485634,3.20568,2.88706402561
 09/28  08:00:00,177.219520699,8.65515703194,10.6295633875,0.0,80.527626,75.0917375,39.6159235335,6.90329048452,24.0426,8.67003304895
 09/28  09:00:00,179.790814513,9.30601228789,12.5203569301,0.0,80.527626,75.0917375,49.0983180839,7.63152096284,24.0426,17.4241971211
 09/28  10:00:00,185.296645841,9.66500145901,13.659496868,0.0,80.527626,79.0911225,52.2647796259,5.66965523559,32.0568,14.5383243903
 09/28  11:00:00,188.877035329,10.1923299618,15.9846754046,0.0,80.527626,79.0911225,49.5362455965,0.0,32.0568,17.4794455965
 09/28  12:00:00,194.11436373,11.5211495412,20.5657185522,0.0,80.527626,79.0911225,52.4764466809,0.0,32.0568,20.4196466809
 09/28  13:00:00,200.335021142,13.6272014218,28.6359570168,0.0,80.527626,75.0917375,39.4130234203,0.0263923310611,16.0284,23.3582310892
 09/28  14:00:00,209.874960724,15.5686307409,36.2111931699,0.0,80.527626,75.0917375,30.5659180185,0.00703696275392,16.0284,14.5304810557
 09/28  15:00:00,211.828178221,17.5909457736,38.166293197,0.0,80.527626,73.092045,20.6714388569,0.021135184668,3.20568,17.4446236722
 09/28  16:00:00,198.473985255,12.3404582552,30.1950278606,0.0,80.527626,73.092045,6.10871612016,0.0157731981432,3.20568,2.88726292202
 09/28  17:00:00,145.206811733,9.15539552191,23.3993582091,0.0,80.527626,29.818365,6.09286831167,0.0,3.20568,2.88718831167
 09/28  18:00:00,140.277339396,8.4109503145,19.2298235767,0.0,80.527626,29.818365,6.0991414503,0.0,3.20568,2.8934614503
 09/28  19:00:00,138.365194621,7.95680126535,13.2765516306,0.0,80.527626,29.818365,14.0701513335,2.21247497881,3.20568,8.65199635465
 09/28  20:00:00,137.43493216,7.64399079803,8.42933926181,0.0,80.527626,29.818365,16.8659342744,7.89000098639,3.20568,5.77025328798
 09/28  21:00:00,55.771953699,0.0,0.0,0.0,15.863942322,29.242365,8.97601026557,0.0,3.20568,5.77033026557
 09/28  22:00:00,55.6295234962,0.0,0.0,0.0,15.863942322,29.242365,6.09420749123,0.0,3.20568,2.88852749123
 09/28  23:00:00,56.3513542672,0.0,0.0,0.0,15.863942322,29.242365,6.09207472893,0.0,3.20568,2.88639472893
 09/28  24:00:00,55.6452040202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.6413020239,0.0,0.0,0.0,15.863942322,29.242365,6.08953985973,0.0,3.20568,2.88385985973
 09/29  02:00:00,55.6304430774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.617175623,0.0,0.0,0.0,15.863942322,29.242365,6.08947744487,0.0,3.20568,2.88379744487
 09/29  04:00:00,56.7169350878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.5529717612,0.0,0.0,0.0,15.863942322,29.242365,6.08941496692,0.0,3.20568,2.88373496692
 09/29  06:00:00,64.110749462,7.41719586557,0.0038542716306,0.0,15.863942322,29.818365,47.1765386139,43.9508586139,3.20568,0.02
 09/29  07:00:00,125.698718874,7.41719586557,0.0,0.0,80.527626,29.818365,39.0887363908,32.9957597954,3.20568,2.88729659541
 09/29  08:00:00,166.968756137,7.57083631729,1.52416347582,0.0,80.527626,75.0917375,53.0812891614,20.3674361351,24.0426,8.67125302633
 09/29  09:00:00,173.11002442,8.27077178339,6.90965719213,0.0,80.527626,75.0917375,55.9568624398,14.486848965,24.0426,17.4274134748
 09/29  10:00:00,185.003719976,9.04482335277,13.9844993872,0.0,80.527626,79.0911225,52.7428774523,6.15022087802,32.0568,14.5358565743
 09/29  11:00:00,197.443279348,10.2552889517,24.4289869948,0.0,80.527626,79.0911225,52.4568222408,0.0116020168097,32.0568,20.388420224
 09/29  12:00:00,217.444101426,12.7964719983,42.5356819131,0.0,80.527626,79.0911225,52.4810999869,0.00259236838812,32.0568,20.4217076185
 09/29  13:00:00,232.319659714,15.4529908708,58.7140081206,0.0,80.527626,75.0917375,36.5051556628,0.0366062590231,16.0284,20.4401494038
 09/29  14:00:00,246.63864428,17.1567620915,71.3072694479,0.0,80.527626,75.0917375,30.5624853685,0.00616955340845,16.0284,14.527915815
 09/29  15:00:00,253.695954485,19.2580403766,78.2446646269,0.0,80.527626,73.092045,20.6742611508,0.0204508967541,3.20568,17.448130254
 09/29  16:00:00,246.683188831,16.5592115173,73.9321858561,0.0,80.527626,73.092045,6.11091558886,0.0180167422225,3.20568,2.88721884664
 09/29  17:00:00,181.251757113,11.640265728,56.8003721418,0.0,80.527626,29.818365,6.09825287091,0.00542460457272,3.20568,2.88714826634
 09/29  18:00:00,169.667404707,10.4618921474,46.4278399216,0.0,80.527626,29.818365,8.97242306119,0.0,3.20568,5.76674306119
 09/29  19:00:00,165.050147515,9.28080832631,37.2930021521,0.0,80.527626,29.818365,8.98012081663,0.0,3.20568,5.77444081663
 09/29  20:00:00,159.236241962,8.51846450371,29.4178841814,0.0,80.527626,29.818365,9.00868938977,0.0327935395202,3.20568,5.77021585025
 09/29  21:00:00,55.7431094211,0.0,0.0,0.0,15.863942322,29.242365,8.97640260631,0.0,3.20568,5.77072260631
 09/29  22:00:00,55.7717950465,0.0,0.0,0.0,15.863942322,29.242365,6.0940884675,0.0,3.20568,2.8884084675
 09/29  23:00:00,56.4658557874,0.0,0.0,0.0,15.863942322,29.242365,6.09215988415,0.0,3.20568,2.88647988415
 09/29  24:00:00,55.7515411305,0.0,0.0,0.0,15.863942322,29.242365,6.08948192275,0.0,3.20568,2.88380192275
 09/30  01:00:00,55.7377695639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.7222984783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.7127557472,0.0,0.0,0.0,15.863942322,29.242365,6.08819233478,0.0,3.20568,2.88251233478
 09/30  04:00:00,55.9457181129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.9142916705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.9143515719,0.0,0.0,0.0,15.863942322,29.242365,6.08820686746,0.0,3.20568,2.88252686746
 09/30  07:00:00,52.9774775012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2687821351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3022034279,0.0,0.0,0.0,15.863942322,29.242365,6.08952840124,0.0,3.20568,2.88384840124
 09/30  10:00:00,47.3193891857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.0233695168,0.0,0.0,0.0,15.863942322,29.242365,6.08947073971,0.0,3.20568,2.88379073971
 09/30  12:00:00,47.3623082712,0.0,0.0,0.0,15.863942322,29.242365,6.08941309208,0.0,3.20568,2.88373309208
 09/30  13:00:00,47.4205361007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.4420136993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,53.3687163621,0.466603754186,5.46007760879,0.0,15.863942322,29.242365,6.08820243952,0.0,3.20568,2.88252243952
 09/30  16:00:00,49.9594909339,0.233301877093,2.37255223354,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,47.3575291661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,47.349268026,0.0,0.0,0.0,15.863942322,29.242365,6.08813487984,0.0,3.20568,2.88245487984
 09/30  19:00:00,53.3220744131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1373732588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.9645175146,0.0,0.0,0.0,15.863942322,29.242365,6.08814992276,0.0,3.20568,2.88246992276
 09/30  22:00:00,55.7565302384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4227910462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.7220858135,0.0,0.0,0.0,15.863942322,29.242365,6.08816494144,0.0,3.20568,2.88248494144
 10/01  01:00:00,55.7041681829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.6848585412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6659926154,0.0,0.0,0.0,15.863942322,29.242365,6.08818425936,0.0,3.20568,2.88250425936
 10/01  04:00:00,55.881466244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.8540258537,0.0,0.0,0.0,15.863942322,29.242365,6.08820333703,0.0,3.20568,2.88252333703
 10/01  06:00:00,55.8602627008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,52.9315350357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.2183612624,0.0,0.0,0.0,15.863942322,29.242365,6.08946468165,0.0,3.20568,2.88378468165
 10/01  09:00:00,47.2433762376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.2473318375,0.0,0.0,0.0,15.863942322,29.242365,6.08941206998,0.0,3.20568,2.88373206998
 10/01  11:00:00,47.9315255199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.2505247814,0.0,0.0,0.0,15.863942322,29.242365,6.08956467158,0.0,3.20568,2.88388467158
 10/01  13:00:00,47.2993732417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.3234739913,0.0,0.0,0.0,15.863942322,29.242365,6.08813267471,0.0,3.20568,2.88245267471
 10/01  15:00:00,47.3212557014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,51.7683203886,0.764387387379,3.76986059128,0.0,15.863942322,29.242365,6.08822122735,0.0,3.20568,2.88254122735
 10/01  17:00:00,50.5275664397,0.570942119079,2.73299623131,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.1972300416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,53.1201259646,0.0,0.0,0.0,15.863942322,29.242365,6.08817205108,0.0,3.20568,2.88249205108
 10/01  20:00:00,55.930903175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.7790316753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.5949630279,0.0,0.0,0.0,15.863942322,29.242365,6.08819169081,0.0,3.20568,2.88251169081
 10/01  23:00:00,56.2650234136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.5616403972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.549426704,0.0,0.0,0.0,15.863942322,29.242365,6.08952554455,0.0,3.20568,2.88384554455
 10/02  02:00:00,55.5371256888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.5253555431,0.0,0.0,0.0,15.863942322,29.242365,6.08947821633,0.0,3.20568,2.88379821633
 10/02  04:00:00,55.7280742643,0.0,0.0,0.0,15.863942322,29.242365,6.0894307813,0.0,3.20568,2.8837507813
 10/02  05:00:00,55.7076057007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,63.8306114185,7.41719586557,0.0,0.0,15.863942322,29.818365,189.548152292,183.458563326,3.20568,2.88390896623
 10/02  07:00:00,125.725905851,7.41719586557,0.00135262999856,0.0,80.527626,29.818365,142.65495736,136.562128374,3.20568,2.88714898528
 10/02  08:00:00,165.267670489,7.41719586557,0.0114650590504,0.0,80.527626,75.0917375,102.103538177,69.3907859557,24.0426,8.67015222163
 10/02  09:00:00,166.527215969,7.44441025528,1.2026849517,0.0,80.527626,75.0917375,64.5773758593,26.0068515063,24.0426,14.527924353
 10/02  10:00:00,179.109292541,7.87703576494,9.28511838628,0.0,80.527626,79.0911225,58.8177281984,9.32187089452,32.0568,17.4390573039
 10/02  11:00:00,188.820372335,8.84031999557,17.2571765622,0.0,80.527626,79.0911225,49.5341521023,0.0,32.0568,17.4773521023
 10/02  12:00:00,197.104332594,10.4240101181,24.6208526656,0.0,80.527626,79.0911225,52.4825510771,0.0,32.0568,20.4257510771
 10/02  13:00:00,201.700544489,12.2662905262,31.3303965093,0.0,80.527626,75.0917375,36.4844995185,0.0102797466569,16.0284,20.4458197719
 10/02  14:00:00,206.092044477,13.0539224351,34.9176606792,0.0,80.527626,75.0917375,33.4639383195,0.00286839471747,16.0284,17.4326699248
 10/02  15:00:00,210.694714387,15.3664847619,39.2271785452,0.0,80.527626,73.092045,20.6663410083,0.015697301902,3.20568,17.4449637064
 10/02  16:00:00,201.142838827,11.4096617396,33.7456414778,0.0,80.527626,73.092045,3.23896550999,0.0132855099893,3.20568,0.02
 10/02  17:00:00,146.311905885,8.52299454437,25.095712303,0.0,80.527626,29.818365,6.09305165529,0.0,3.20568,2.88737165529
 10/02  18:00:00,140.382765053,7.9189482391,19.8047322465,0.0,80.527626,29.818365,8.97254081169,0.0,3.20568,5.76686081169
 10/02  19:00:00,141.738538114,7.64539410555,15.5001041909,0.0,80.527626,29.818365,11.8574672187,0.0,3.20568,8.65178721865
 10/02  20:00:00,141.418224828,7.49498240492,12.5229442738,0.0,80.527626,29.818365,10.3757423851,1.39987526379,3.20568,5.77018712129
 10/02  21:00:00,55.8096175591,0.0,0.0,0.0,15.863942322,29.242365,8.97603777039,0.0,3.20568,5.77035777039
 10/02  22:00:00,55.6628256248,0.0,0.0,0.0,15.863942322,29.242365,6.09418567198,0.0,3.20568,2.88850567198
 10/02  23:00:00,56.3879982965,0.0,0.0,0.0,15.863942322,29.242365,6.09205298451,0.0,3.20568,2.88637298451
 10/02  24:00:00,55.6803933378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.6756573503,0.0,0.0,0.0,15.863942322,29.242365,6.08951210475,0.0,3.20568,2.88383210475
 10/03  02:00:00,55.6648079381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.6515071117,0.0,0.0,0.0,15.863942322,29.242365,6.08946991215,0.0,3.20568,2.88378991215
 10/03  04:00:00,56.7918623673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.6079315145,0.0,0.0,0.0,15.863942322,29.242365,6.08942762904,0.0,3.20568,2.88374762904
 10/03  06:00:00,69.6552282407,7.41719586557,5.48952846233,0.0,15.863942322,29.818365,37.9233669514,34.6976869514,3.20568,0.02
 10/03  07:00:00,131.792932368,7.41719586557,6.04185306152,0.0,80.527626,29.818365,28.0090265211,21.9159781019,3.20568,2.88736841918
 10/03  08:00:00,172.730142378,7.50423498158,7.3029280943,0.0,80.527626,75.0917375,45.4877462257,12.7729940099,24.0426,8.67215221575
 10/03  09:00:00,176.14313831,8.0756667998,10.1093665731,0.0,80.527626,75.0917375,53.9427102339,12.469081867,24.0426,17.4310283669
 10/03  10:00:00,183.317104458,8.53342662497,12.8117176819,0.0,80.527626,79.0911225,56.5481732298,9.95616094743,32.0568,14.5352122824
 10/03  11:00:00,188.554070002,8.91820844366,16.9308243218,0.0,80.527626,79.0911225,52.4436709907,0.0,32.0568,20.3868709907
 10/03  12:00:00,193.002615856,9.27113172669,21.6896046123,0.0,80.527626,79.0911225,52.4814978878,0.0,32.0568,20.4246978878
 10/03  13:00:00,194.186769891,9.75624399827,26.34776759,0.0,80.527626,75.0917375,36.5071344296,0.0331810981513,16.0284,20.4455533314
 10/03  14:00:00,195.358459581,10.3125254435,26.9666211138,0.0,80.527626,75.0917375,33.4769356647,0.0164338188637,16.0284,17.4321018459
 10/03  15:00:00,190.713728277,10.6988556641,23.9886541175,0.0,80.527626,73.092045,17.8563305946,0.1073821607,3.20568,14.5432684339
 10/03  16:00:00,180.088720073,8.41846390967,15.7887391189,0.0,80.527626,73.092045,8.89095513436,2.79796098919,3.20568,2.88731414517
 10/03  17:00:00,130.58025684,7.42577480212,10.5734391801,0.0,80.527626,29.818365,12.1484050127,6.05545322571,3.20568,2.88727178703
 10/03  18:00:00,129.059016593,7.4172272725,9.07641465919,0.0,80.527626,29.818365,17.4945351478,8.52215047732,3.20568,5.76670467047
 10/03  19:00:00,133.266981452,7.41719586557,7.58254920345,0.0,80.527626,29.818365,20.0702618735,11.0832871646,3.20568,5.78129470892
 10/03  20:00:00,134.365873699,7.41719586557,5.84119644109,0.0,80.527626,29.818365,25.7714293434,13.9265052195,3.20568,8.63924412388
 10/03  21:00:00,55.5736067409,0.0,0.0,0.0,15.863942322,29.242365,8.97597988269,0.0,3.20568,5.77029988269
 10/03  22:00:00,55.600080277,0.0,0.0,0.0,15.863942322,29.242365,6.09414815485,0.0,3.20568,2.88846815485
 10/03  23:00:00,56.3092868308,0.0,0.0,0.0,15.863942322,29.242365,6.09235908379,0.0,3.20568,2.88667908379
 10/03  24:00:00,55.590717848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.5691129425,0.0,0.0,0.0,15.863942322,29.242365,6.08947303049,0.0,3.20568,2.88379303049
 10/04  02:00:00,55.5550215345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.5454224387,0.0,0.0,0.0,15.863942322,29.242365,6.08943612478,0.0,3.20568,2.88375612478
 10/04  04:00:00,55.7502602025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.7330383538,0.0,0.0,0.0,15.863942322,29.242365,6.08960575857,0.0,3.20568,2.88392575857
 10/04  06:00:00,63.7911272708,7.41719586557,0.0,0.0,15.863942322,29.818365,142.678369261,139.452689261,3.20568,0.02
 10/04  07:00:00,125.697617508,7.41719586557,0.00150615767207,0.0,80.527626,29.818365,97.9771035967,91.884068302,3.20568,2.88735529463
 10/04  08:00:00,165.262415178,7.41719586557,0.00609940584,0.0,80.527626,75.0917375,84.8940946453,52.179205444,24.0426,8.67228920128
 10/04  09:00:00,165.42013443,7.43033626303,0.119516275551,0.0,80.527626,75.0917375,74.9507467239,33.4763664078,24.0426,17.4317803162
 10/04  10:00:00,172.256637599,7.5550936245,2.80546885612,0.0,80.527626,79.0911225,68.0002964244,21.4074792704,32.0568,14.536017154
 10/04  11:00:00,175.746986966,8.08134635918,5.05265241885,0.0,80.527626,79.0911225,53.1120140595,0.666335271962,32.0568,20.3888787875
 10/04  12:00:00,176.108145475,8.48402520203,5.70847903276,0.0,80.527626,79.0911225,52.4834339549,0.0,32.0568,20.4266339549
 10/04  13:00:00,173.020362706,8.80541044074,6.28064246321,0.0,80.527626,75.0917375,47.5858466516,11.1108072815,16.0284,20.4466393701
 10/04  14:00:00,174.424350938,9.09547431338,7.39261420992,0.0,80.527626,75.0917375,43.7579292544,10.2954819059,16.0284,17.4340473486
 10/04  15:00:00,174.197089233,9.39159852609,8.88605587153,0.0,80.527626,73.092045,32.6639068971,12.0125533591,3.20568,17.445673538
 10/04  16:00:00,171.78722949,7.90844614944,8.06863282279,0.0,80.527626,73.092045,16.7457115419,10.6528855595,3.20568,2.8871459824
 10/04  17:00:00,126.721842562,7.41719586557,6.77896493167,0.0,80.527626,29.818365,17.577157539,11.4843713865,3.20568,2.88710615246
 10/04  18:00:00,125.562222348,7.41719586557,5.62876886793,0.0,80.527626,29.818365,19.7945120035,13.6953175071,3.20568,2.89351449645
 10/04  19:00:00,131.676345355,7.41719586557,4.37287153948,0.0,80.527626,29.818365,27.8980816515,16.0398297518,3.20568,8.65257189975
 10/04  20:00:00,131.648364037,7.41719586557,2.94549374888,0.0,80.527626,29.818365,27.465775485,18.4893488076,3.20568,5.77074667739
 10/04  21:00:00,55.7085457976,0.0,0.0,0.0,15.863942322,29.242365,8.97664800553,0.0,3.20568,5.77096800553
 10/04  22:00:00,55.5751525271,0.0,0.0,0.0,15.863942322,29.242365,6.09447051747,0.0,3.20568,2.88879051747
 10/04  23:00:00,56.3067171819,0.0,0.0,0.0,15.863942322,29.242365,6.092336615,0.0,3.20568,2.886656615
 10/04  24:00:00,55.6013659735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.6014583176,0.0,0.0,0.0,15.863942322,29.242365,6.08958479641,0.0,3.20568,2.88390479641
 10/05  02:00:00,55.5949319972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.5860421255,0.0,0.0,0.0,15.863942322,29.242365,6.08955315295,0.0,3.20568,2.88387315295
 10/05  04:00:00,55.8001800353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.7839945361,0.0,0.0,0.0,15.863942322,29.242365,6.0895213956,0.0,3.20568,2.8838413956
 10/05  06:00:00,63.7629311821,7.41719586557,0.0,0.0,15.863942322,29.818365,80.8511645757,74.7616749913,3.20568,2.88380958437
