Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  07:00:00,126.440184641,7.41719586557,0.746755364014,0.0,80.527626,29.818365,47.2510660038,41.1582919194,3.20568,2.88709408441
 10/05  08:00:00,165.829961814,7.41921596545,0.560851407158,0.0,80.527626,75.0917375,59.3002220806,26.587117012,24.0426,8.67050506862
 10/05  09:00:00,165.328989496,7.45119940583,0.0043345473287,0.0,80.527626,75.0917375,68.1960174374,29.6237363714,24.0426,14.529681066
 10/05  10:00:00,169.519704332,7.63767019357,0.00279154177054,0.0,80.527626,79.0911225,83.1099757757,33.6113177698,32.0568,17.4418580059
 10/05  11:00:00,171.861856515,8.10299523688,1.16261787209,0.0,80.527626,79.0911225,57.7613198013,8.22540020324,32.0568,17.479119598
 10/05  12:00:00,176.611368466,8.5329559813,6.15723378306,0.0,80.527626,79.0911225,52.953800858,0.468379329957,32.0568,20.428621528
 10/05  13:00:00,178.658337907,8.92969873229,11.7539339136,0.0,80.527626,75.0917375,46.4154282056,7.0190638076,16.0284,23.367964398
 10/05  14:00:00,181.5648892,9.36158766035,14.2141078081,0.0,80.527626,75.0917375,35.1905052892,4.62738889423,16.0284,14.534716395
 10/05  15:00:00,179.662815722,9.72059061901,13.9822568961,0.0,80.527626,73.092045,27.626618024,6.97075310339,3.20568,17.4501849206
 10/05  16:00:00,174.466298772,7.9712887149,10.6611891804,0.0,80.527626,73.092045,12.5226558361,6.42953754099,3.20568,2.88743829507
 10/05  17:00:00,127.303914881,7.41719586557,7.35910811774,0.0,80.527626,29.818365,15.9536401216,9.86055888917,3.20568,2.88740123243
 10/05  18:00:00,123.846441956,7.41719586557,3.93074436631,0.0,80.527626,29.818365,25.0503617109,16.0778815056,3.20568,5.76680020534
 10/05  19:00:00,127.835596238,7.41719586557,0.575695182869,0.0,80.527626,29.818365,32.8399408839,23.8594859331,3.20568,5.77477495083
 10/05  20:00:00,128.661323111,7.41719586557,0.0,0.0,80.527626,29.818365,43.0060989354,34.0297941844,3.20568,5.77062475103
 10/05  21:00:00,55.6690380213,0.0,0.0,0.0,15.863942322,29.242365,8.97655233053,0.0,3.20568,5.77087233053
 10/05  22:00:00,55.5459132991,0.0,0.0,0.0,15.863942322,29.242365,6.09430924323,0.0,3.20568,2.88862924323
 10/05  23:00:00,56.2767731452,0.0,0.0,0.0,15.863942322,29.242365,6.09238337236,0.0,3.20568,2.88670337236
 10/05  24:00:00,55.5702589428,0.0,0.0,0.0,15.863942322,29.242365,6.08948671626,0.0,3.20568,2.88380671626
 10/06  01:00:00,55.5673005371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.5645210889,0.0,0.0,0.0,15.863942322,29.242365,6.08946262366,0.0,3.20568,2.88378262366
 10/06  03:00:00,55.5626595685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.6445614397,0.0,0.0,0.0,15.863942322,29.242365,6.08964402242,0.0,3.20568,2.88396402242
 10/06  05:00:00,56.477576713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1223277054,7.41719586557,0.0,0.0,15.863942322,29.818365,111.170947363,105.081329838,3.20568,2.88393752465
 10/06  07:00:00,127.119958333,7.41719586557,0.0,0.0,80.527626,29.818365,73.9295069868,67.8371207502,3.20568,2.88670623654
 10/06  08:00:00,165.262188764,7.41719586557,0.00593987101367,0.0,80.527626,75.0917375,78.5326068796,45.8175953155,24.0426,8.67241156407
 10/06  09:00:00,165.306861926,7.43788702509,0.00427800531243,0.0,80.527626,75.0917375,81.4001901024,42.829670052,24.0426,14.5279200504
 10/06  10:00:00,169.396796238,7.52492661477,0.00272186112413,0.0,80.527626,79.0911225,87.4447418708,37.9415502435,32.0568,17.4463916273
 10/06  11:00:00,170.467545428,7.89327326661,0.0,0.0,80.527626,79.0911225,64.9059512408,15.3636107461,32.0568,17.4855404947
 10/06  12:00:00,170.137224169,8.2555509694,0.0110586410172,0.0,80.527626,79.0911225,63.6478991639,8.24430911813,32.0568,23.3467900458
 10/06  13:00:00,167.449968868,8.58840496511,0.967207932986,0.0,80.527626,75.0917375,56.6330940357,20.1544470473,16.0284,20.4502469884
 10/06  14:00:00,167.523237716,8.83234352626,0.800099470595,0.0,80.527626,75.0917375,50.953984042,20.3960060489,16.0284,14.5295779931
 10/06  15:00:00,164.831332492,8.97186783291,0.0,0.0,80.527626,73.092045,46.6020525692,25.9391085794,3.20568,17.4572639898
 10/06  16:00:00,163.246512703,7.50931903428,0.0,0.0,80.527626,73.092045,34.2962440818,28.2032027228,3.20568,2.88736135901
 10/06  17:00:00,119.869370895,7.41719586557,0.0,0.0,80.527626,29.818365,44.6068927588,38.5138798512,3.20568,2.88733290762
 10/06  18:00:00,119.871538998,7.41719586557,0.0,0.0,80.527626,29.818365,65.3956107543,56.4230132993,3.20568,5.76691745502
 10/06  19:00:00,127.028201464,7.41719586557,0.0,0.0,80.527626,29.818365,85.5691908912,76.5882929537,3.20568,5.77521793751
 10/06  20:00:00,128.459853337,7.41719586557,0.0,0.0,80.527626,29.818365,88.4614614654,79.4844876692,3.20568,5.77129379616
 10/06  21:00:00,55.4767275816,0.0,0.0,0.0,15.863942322,29.242365,8.97726215809,0.0,3.20568,5.77158215809
 10/06  22:00:00,55.5207571105,0.0,0.0,0.0,15.863942322,29.242365,8.96333598738,0.0,3.20568,5.75765598738
 10/06  23:00:00,56.257144566,0.0,0.0,0.0,15.863942322,29.242365,6.09223816758,0.0,3.20568,2.88655816758
 10/06  24:00:00,55.5446647503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.5385181546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.5305887058,0.0,0.0,0.0,15.863942322,29.242365,6.08815178297,0.0,3.20568,2.88247178297
 10/07  03:00:00,55.5244708562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.7330031336,0.0,0.0,0.0,15.863942322,29.242365,6.0882001292,0.0,3.20568,2.8825201292
 10/07  05:00:00,55.7136887889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.7234311978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,54.2284764996,0.0,0.0,0.0,15.863942322,29.242365,6.08824871986,0.0,3.20568,2.88256871986
 10/07  08:00:00,47.0832281259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.1066129416,0.0,0.0,0.0,15.863942322,29.242365,6.08949293379,0.0,3.20568,2.88381293379
 10/07  10:00:00,47.1096286088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.7894985847,0.0,0.0,0.0,15.863942322,29.242365,6.08947199019,0.0,3.20568,2.88379199019
 10/07  12:00:00,47.0942859043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.1384789268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.1518953449,0.0,0.0,0.0,15.863942322,29.242365,6.08825558239,0.0,3.20568,2.88257558239
 10/07  15:00:00,47.1348612591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.0336371864,0.0,0.0,0.0,15.863942322,29.242365,6.08816588403,0.0,3.20568,2.88248588403
 10/07  17:00:00,47.0284355711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,47.020630936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,54.3720345443,0.0,0.0,0.0,15.863942322,29.242365,6.08821489533,0.0,3.20568,2.88253489533
 10/07  20:00:00,55.7804714427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.6587284665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4984444657,0.0,0.0,0.0,15.863942322,29.242365,6.08825595909,0.0,3.20568,2.88257595909
 10/07  23:00:00,56.1977857527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4869778651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4818710095,0.0,0.0,0.0,15.863942322,29.242365,6.08817600918,0.0,3.20568,2.88249600918
 10/08  02:00:00,55.4766447414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.471576452,0.0,0.0,0.0,15.863942322,29.242365,6.08822929351,0.0,3.20568,2.88254929351
 10/08  04:00:00,55.6810413901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.6583825198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.6602152427,0.0,0.0,0.0,15.863942322,29.242365,6.08814401128,0.0,3.20568,2.88246401128
 10/08  07:00:00,54.15661475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.0207449717,0.0,0.0,0.0,15.863942322,29.242365,6.08953612803,0.0,3.20568,2.88385612803
 10/08  09:00:00,47.0639207735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.0765370811,0.0,0.0,0.0,15.863942322,29.242365,6.08952071541,0.0,3.20568,2.88384071541
 10/08  11:00:00,47.7650229353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.0827740087,0.0,0.0,0.0,15.863942322,29.242365,6.08950528592,0.0,3.20568,2.88382528592
 10/08  13:00:00,47.1361436694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.1586229904,0.0,0.0,0.0,15.863942322,29.242365,6.08822138593,0.0,3.20568,2.88254138593
 10/08  15:00:00,47.1521668431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0599930243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.0535792717,0.0,0.0,0.0,15.863942322,29.242365,6.088136555,0.0,3.20568,2.882456555
 10/08  18:00:00,47.0376708169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,54.3842676072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.7854261073,0.0,0.0,0.0,15.863942322,29.242365,6.08819078668,0.0,3.20568,2.88251078668
 10/08  21:00:00,55.653607959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.4825441926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1870073197,0.0,0.0,0.0,15.863942322,29.242365,6.08824493342,0.0,3.20568,2.88256493342
 10/08  24:00:00,55.4626307714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.4551747478,0.0,0.0,0.0,15.863942322,29.242365,6.08816292531,0.0,3.20568,2.88248292532
 10/09  02:00:00,55.4481472568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.4421416647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.6505133656,0.0,0.0,0.0,15.863942322,29.242365,6.08822156029,0.0,3.20568,2.88254156029
 10/09  05:00:00,55.6355640401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.6524418268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,54.1640412264,0.0,0.0,0.0,15.863942322,29.242365,6.08814123922,0.0,3.20568,2.88246123922
 10/09  08:00:00,47.0402212272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.0897365192,0.0,0.0,0.0,15.863942322,29.242365,6.08961261868,0.0,3.20568,2.88393261868
 10/09  10:00:00,47.1226463015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.8342906562,0.0,0.0,0.0,15.863942322,29.242365,6.08960276296,0.0,3.20568,2.88392276296
 10/09  12:00:00,47.1649498075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.2331222884,0.0,0.0,0.0,15.863942322,29.242365,6.08959289365,0.0,3.20568,2.88391289365
 10/09  14:00:00,47.2716880991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.2823955007,0.0,0.0,0.0,15.863942322,29.242365,6.08824025778,0.0,3.20568,2.88256025778
 10/09  16:00:00,47.2071407375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.2043072655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,47.1824885664,0.0,0.0,0.0,15.863942322,29.242365,6.08816029767,0.0,3.20568,2.88248029767
 10/09  19:00:00,54.5496314885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.943579174,0.0,0.0,0.0,15.863942322,29.242365,6.0882196927,0.0,3.20568,2.8825396927
 10/09  21:00:00,55.803962186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.6233570251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2984803228,0.0,0.0,0.0,15.863942322,29.242365,6.0881397709,0.0,3.20568,2.8824597709
 10/09  24:00:00,55.6010228428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.5903151662,0.0,0.0,0.0,15.863942322,29.242365,6.0895480761,0.0,3.20568,2.8838680761
 10/10  02:00:00,55.5859597558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.5864286138,0.0,0.0,0.0,15.863942322,29.242365,6.08954420092,0.0,3.20568,2.88386420092
 10/10  04:00:00,56.734953496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.5582542689,0.0,0.0,0.0,15.863942322,29.242365,6.08954020452,0.0,3.20568,2.88386020452
 10/10  06:00:00,67.6280905375,7.41719586557,3.47465075254,0.0,15.863942322,29.818365,75.2026544068,71.9769744068,3.20568,0.02
 10/10  07:00:00,130.585884295,7.41719586557,3.45534271857,0.0,80.527626,29.818365,44.1830409641,38.0899980003,3.20568,2.88736296375
 10/10  08:00:00,170.197109921,7.41719586557,4.9117680651,0.0,80.527626,75.0917375,49.441202349,16.72550257,24.0426,8.67309977899
 10/10  09:00:00,173.081463673,7.51410590218,7.6455040356,0.0,80.527626,75.0917375,52.235218759,10.7566884444,24.0426,17.4359303146
 10/10  10:00:00,181.769870822,8.1855858849,11.6299117535,0.0,80.527626,79.0911225,54.568681146,5.06765647008,32.0568,17.4442246759
 10/10  11:00:00,188.634258896,9.28035687513,16.6361067015,0.0,80.527626,79.0911225,49.5548559702,0.0114019353136,32.0568,17.4866540349
 10/10  12:00:00,196.042385493,10.9300566986,23.0636700248,0.0,80.527626,79.0911225,52.4894921597,0.0,32.0568,20.4326921597
 10/10  13:00:00,199.676363149,12.8271674295,28.7587859094,0.0,80.527626,75.0917375,39.4091834185,0.00868301042694,16.0284,23.372100408
 10/10  14:00:00,205.029144615,14.2646109137,32.6590382728,0.0,80.527626,75.0917375,30.5693941649,0.00643130693012,16.0284,14.534562858
 10/10  15:00:00,206.834796172,15.5940907011,35.1547729886,0.0,80.527626,73.092045,20.6834467632,0.0186198301088,3.20568,17.4591469331
 10/10  16:00:00,198.376534729,11.4885019992,30.9158626156,0.0,80.527626,73.092045,6.1059535833,0.0127631998569,3.20568,2.88751038344
 10/10  17:00:00,143.365549931,8.60891969267,22.0916622374,0.0,80.527626,29.818365,6.12671185468,0.0337237181631,3.20568,2.88730813651
 10/10  18:00:00,134.699160876,7.87694430474,14.2167177209,0.0,80.527626,29.818365,9.70095456978,0.728177127843,3.20568,5.76709744194
 10/10  19:00:00,136.375980618,7.57419880696,7.67826108976,0.0,80.527626,29.818365,17.5132362568,8.53195779399,3.20568,5.77559846279
 10/10  20:00:00,132.106937638,7.42980896831,3.58867882846,0.0,80.527626,29.818365,24.3847765029,15.407363978,3.20568,5.7717325249
 10/10  21:00:00,55.558304321,0.0,0.0,0.0,15.863942322,29.242365,11.8523939609,0.0,3.20568,8.64671396092
 10/10  22:00:00,55.5825249422,0.0,0.0,0.0,15.863942322,29.242365,6.09426865084,0.0,3.20568,2.88858865084
 10/10  23:00:00,56.3157789915,0.0,0.0,0.0,15.863942322,29.242365,6.09248549659,0.0,3.20568,2.88680549659
 10/10  24:00:00,55.6112186696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.6145366654,0.0,0.0,0.0,15.863942322,29.242365,6.08958104314,0.0,3.20568,2.88390104314
 10/11  02:00:00,55.6120372837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.6067364072,0.0,0.0,0.0,15.863942322,29.242365,6.0895829605,0.0,3.20568,2.8839029605
 10/11  04:00:00,55.8291775908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.8041234236,0.0,0.0,0.0,15.863942322,29.242365,6.08958472528,0.0,3.20568,2.88390472528
 10/11  06:00:00,63.7543262307,7.41719586557,0.0,0.0,15.863942322,29.818365,76.1405241592,72.9148441592,3.20568,0.02
 10/11  07:00:00,127.116309724,7.41719586557,0.0,0.0,80.527626,29.818365,60.3387129488,54.245571476,3.20568,2.88746147278
 10/11  08:00:00,165.277023859,7.42002906774,0.00631886060242,0.0,80.527626,75.0917375,72.9809075247,37.3824024235,24.0426,11.5559051012
 10/11  09:00:00,166.250927773,7.50945553181,0.851921963546,0.0,80.527626,75.0917375,64.506703349,25.9302466533,24.0426,14.5338566957
 10/11  10:00:00,174.104146201,8.00034954593,4.18735071833,0.0,80.527626,79.0911225,68.3125305106,18.80852307,32.0568,17.4472074406
 10/11  11:00:00,178.493515988,8.4476602568,7.40710210324,0.0,80.527626,79.0911225,49.5448064965,0.0,32.0568,17.4880064965
 10/11  12:00:00,181.046108882,8.73766161825,10.349996913,0.0,80.527626,79.0911225,55.4095916504,0.0,32.0568,23.3527916504
 10/11  13:00:00,180.479687654,9.13314009459,13.3566824105,0.0,80.527626,75.0917375,41.2833137661,4.79983522074,16.0284,20.4550785454
 10/11  14:00:00,183.334126251,9.42018504409,15.9154175815,0.0,80.527626,75.0917375,36.7440242155,3.27868550853,16.0284,17.436938707
 10/11  15:00:00,184.047128594,9.71456879589,18.3460433285,0.0,80.527626,73.092045,25.1774693061,4.52132031579,3.20568,17.4504689903
 10/11  16:00:00,179.858455187,7.99940062057,15.9759109464,0.0,80.527626,73.092045,8.88035321131,2.78733452185,3.20568,2.88733868946
 10/11  17:00:00,133.421687859,7.41743563322,13.4033508083,0.0,80.527626,29.818365,9.67060798194,3.5775866472,3.20568,2.88734133474
 10/11  18:00:00,131.563964819,7.41719586557,11.5613844906,0.0,80.527626,29.818365,12.6762740749,6.57666529123,3.20568,2.89392878368
 10/11  19:00:00,138.525739232,7.41719586557,9.72269502993,0.0,80.527626,29.818365,21.406830938,9.54773676267,3.20568,8.65341417532
 10/11  20:00:00,137.204440933,7.41719586557,8.4311369474,0.0,80.527626,29.818365,20.6810379196,11.7032938353,3.20568,5.77206408434
 10/11  21:00:00,55.7702753256,0.0,0.0,0.0,15.863942322,29.242365,8.97652556444,0.0,3.20568,5.77084556444
 10/11  22:00:00,55.6273083874,0.0,0.0,0.0,15.863942322,29.242365,6.09402938863,0.0,3.20568,2.88834938863
 10/11  23:00:00,56.3458924036,0.0,0.0,0.0,15.863942322,29.242365,6.09231034644,0.0,3.20568,2.88663034644
 10/11  24:00:00,55.6378471232,0.0,0.0,0.0,15.863942322,29.242365,6.08960934145,0.0,3.20568,2.88392934145
 10/12  01:00:00,55.62973951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.6239900712,0.0,0.0,0.0,15.863942322,29.242365,6.08961984475,0.0,3.20568,2.88393984475
 10/12  03:00:00,55.6200150442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.8486626469,0.0,0.0,0.0,15.863942322,29.242365,6.08962747027,0.0,3.20568,2.88394747027
 10/12  05:00:00,55.8239227478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,65.7658009682,7.41719586557,1.98470953422,0.0,15.863942322,29.818365,68.9156984327,62.8260634641,3.20568,2.88395496861
 10/12  07:00:00,127.517896173,7.41719586557,0.381964738394,0.0,80.527626,29.818365,45.2699657597,39.1766873758,3.20568,2.88759838384
 10/12  08:00:00,166.74187065,7.42527956646,1.44551435972,0.0,80.527626,75.0917375,56.503235246,23.78672747,24.0426,8.67390777605
 10/12  09:00:00,170.608407096,7.63890054476,5.04921412151,0.0,80.527626,75.0917375,58.8509463989,17.3761886363,24.0426,17.4321577627
 10/12  10:00:00,179.888346963,8.3520154838,9.58732883854,0.0,80.527626,79.0911225,57.471234847,10.8662197854,32.0568,14.5482150616
 10/12  11:00:00,183.594333235,8.80212000559,12.1146083338,0.0,80.527626,79.0911225,52.4571808849,0.0,32.0568,20.4003808849
 10/12  12:00:00,184.700864739,9.31174341382,13.4003898286,0.0,80.527626,79.0911225,52.4929805535,0.0,32.0568,20.4361805535
 10/12  13:00:00,181.651125315,9.67693563796,13.9745327268,0.0,80.527626,75.0917375,39.455535493,0.0497020934699,16.0284,23.3774333995
 10/12  14:00:00,181.706862167,10.0847716758,13.645049592,0.0,80.527626,75.0917375,30.5848771189,0.0162630999542,16.0284,14.5402140189
 10/12  15:00:00,178.594431223,10.3014547283,12.3560033989,0.0,80.527626,73.092045,25.345134569,4.68088437357,3.20568,17.4585701955
 10/12  16:00:00,172.732826888,8.28338942902,8.64173568289,0.0,80.527626,73.092045,13.7480867638,7.65498773272,3.20568,2.88741903107
 10/12  17:00:00,125.272906447,7.41935948416,5.34375900552,0.0,80.527626,29.818365,17.9531726715,11.8600677203,3.20568,2.88742495125
 10/12  18:00:00,122.59719513,7.41719586557,2.69088000356,0.0,80.527626,29.818365,25.979169561,17.0061152012,3.20568,5.76737435982
 10/12  19:00:00,128.943897,7.41719586557,0.256745933594,0.0,80.527626,29.818365,33.0891583978,24.1072814862,3.20568,5.77619691165
 10/12  20:00:00,128.664026906,7.41719586557,0.0,0.0,80.527626,29.818365,43.1554513394,34.1783389124,3.20568,5.77143242697
 10/12  21:00:00,55.6737602803,0.0,0.0,0.0,15.863942322,29.242365,8.97784239547,0.0,3.20568,5.77216239547
 10/12  22:00:00,55.5519575128,0.0,0.0,0.0,15.863942322,29.242365,8.96354776705,0.0,3.20568,5.75786776705
 10/12  23:00:00,56.282017321,0.0,0.0,0.0,15.863942322,29.242365,6.09236009004,0.0,3.20568,2.88668009004
 10/12  24:00:00,55.5674263436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.5600543489,0.0,0.0,0.0,15.863942322,29.242365,6.08966185724,0.0,3.20568,2.88398185724
 10/13  02:00:00,55.5497354102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.5386414202,0.0,0.0,0.0,15.863942322,29.242365,6.08967541157,0.0,3.20568,2.88399541157
 10/13  04:00:00,56.5883521936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.4181542551,0.0,0.0,0.0,15.863942322,29.242365,6.08968881025,0.0,3.20568,2.88400881025
 10/13  06:00:00,64.1615807792,7.41719586557,0.0,0.0,15.863942322,29.818365,204.644042913,201.418362913,3.20568,0.02
 10/13  07:00:00,127.148010231,7.41719586557,0.0,0.0,80.527626,29.818365,151.758214987,145.664953125,3.20568,2.88758186177
 10/13  08:00:00,165.262503716,7.41719586557,0.00533898978655,0.0,80.527626,75.0917375,126.540742556,90.9411221894,24.0426,11.5570203665
 10/13  09:00:00,165.283464329,7.42459026841,0.00452976634861,0.0,80.527626,75.0917375,95.2701256033,56.6924739151,24.0426,14.5350516881
 10/13  10:00:00,169.824073871,7.65604961062,0.29913048125,0.0,80.527626,79.0911225,78.5166870754,29.0107152215,32.0568,17.4491718539
 10/13  11:00:00,172.934461009,8.33567149865,2.00943023194,0.0,80.527626,79.0911225,52.7400273688,3.19242347333,32.0568,17.4908038954
 10/13  12:00:00,174.436301601,9.34987231578,3.20196662974,0.0,80.527626,79.0911225,55.5439078995,0.129761377475,32.0568,23.357346522
 10/13  13:00:00,172.533148242,10.2962740495,4.33169280632,0.0,80.527626,75.0917375,49.3256189366,12.8377731483,16.0284,20.4594457884
 10/13  14:00:00,174.935323236,11.2907186489,5.7390415164,0.0,80.527626,75.0917375,44.9672340211,11.497770968,16.0284,17.441063053
 10/13  15:00:00,174.974061572,12.0431042108,7.04365067985,0.0,80.527626,73.092045,33.9206629692,13.2598103016,3.20568,17.4551726676
 10/13  16:00:00,170.885940831,8.95266913253,6.15885906767,0.0,80.527626,73.092045,18.2218459784,12.1286212105,3.20568,2.88754476783
 10/13  17:00:00,123.240184388,7.60356294644,3.16024436558,0.0,80.527626,29.818365,21.8040757307,15.7108381436,3.20568,2.88755758712
 10/13  18:00:00,120.082753402,7.42667532992,0.206188551431,0.0,80.527626,29.818365,34.7249032121,25.7516665631,3.20568,5.76755664895
 10/13  19:00:00,128.440221345,7.41719586557,0.0,0.0,80.527626,29.818365,60.3642390518,51.3826251427,3.20568,5.77593390907
 10/13  20:00:00,128.44648502,7.41719586557,0.0,0.0,80.527626,29.818365,80.66625149,71.6886719763,3.20568,5.77189951372
 10/13  21:00:00,55.4616444865,0.0,0.0,0.0,15.863942322,29.242365,8.97704714951,0.0,3.20568,5.77136714951
 10/13  22:00:00,55.5005784856,0.0,0.0,0.0,15.863942322,29.242365,6.09450697821,0.0,3.20568,2.88882697821
 10/13  23:00:00,56.246828101,0.0,0.0,0.0,15.863942322,29.242365,6.09233950683,0.0,3.20568,2.88665950683
 10/13  24:00:00,55.5124319948,0.0,0.0,0.0,15.863942322,29.242365,6.08970586544,0.0,3.20568,2.88402586544
 10/14  01:00:00,55.5016169509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.4936828995,0.0,0.0,0.0,15.863942322,29.242365,6.08822219687,0.0,3.20568,2.88254219687
 10/14  03:00:00,55.4930183292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7076482212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.6908256366,0.0,0.0,0.0,15.863942322,29.242365,6.08769460033,0.0,3.20568,2.88201460033
 10/14  06:00:00,55.6995134494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,54.2040267977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.0556196041,0.0,0.0,0.0,15.863942322,29.242365,6.0882530747,0.0,3.20568,2.8825730747
 10/14  09:00:00,47.0689903988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.0593177311,0.0,0.0,0.0,15.863942322,29.242365,6.08956329342,0.0,3.20568,2.88388329342
 10/14  11:00:00,47.7495338341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.0449601436,0.0,0.0,0.0,15.863942322,29.242365,6.08958266173,0.0,3.20568,2.88390266173
 10/14  13:00:00,47.0870853735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.1049048532,0.0,0.0,0.0,15.863942322,29.242365,6.08823738424,0.0,3.20568,2.88255738424
 10/14  15:00:00,47.097655465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.0043085606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.0053580772,0.0,0.0,0.0,15.863942322,29.242365,6.08818282973,0.0,3.20568,2.88250282973
 10/14  18:00:00,47.0038406467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.7900784361,0.0,0.0,0.0,15.863942322,29.242365,6.08826924301,0.0,3.20568,2.88258924301
 10/14  20:00:00,55.7721251467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.6518216979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.4925102359,0.0,0.0,0.0,15.863942322,29.242365,6.08821472145,0.0,3.20568,2.88253472145
 10/14  23:00:00,56.1918040323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.4791244094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.4723206886,0.0,0.0,0.0,15.863942322,29.242365,6.08830355682,0.0,3.20568,2.88262355682
 10/15  02:00:00,55.463352582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4524813824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.6561376904,0.0,0.0,0.0,15.863942322,29.242365,6.08825344244,0.0,3.20568,2.88257344244
 10/15  05:00:00,55.6338765787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.6417946259,0.0,0.0,0.0,15.863942322,29.242365,6.08820370817,0.0,3.20568,2.88252370817
 10/15  07:00:00,55.5731479628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0014987294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.0281487773,0.0,0.0,0.0,15.863942322,29.242365,6.08973538554,0.0,3.20568,2.88405538554
 10/15  10:00:00,47.0312396935,0.0,0.0,0.0,15.863942322,29.242365,6.08954819877,0.0,3.20568,2.88386819877
 10/15  11:00:00,47.7289287192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.0215480102,0.0,0.0,0.0,15.863942322,29.242365,6.08957359946,0.0,3.20568,2.88389359946
 10/15  13:00:00,47.0639704377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.0785741318,0.0,0.0,0.0,15.863942322,29.242365,6.08830203637,0.0,3.20568,2.88262203637
 10/15  15:00:00,47.0667510615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,46.9688234334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,46.9695695934,0.0,0.0,0.0,15.863942322,29.242365,6.08825275169,0.0,3.20568,2.88257275169
 10/15  18:00:00,46.9704148593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.7598463375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.7441548826,0.0,0.0,0.0,15.863942322,29.242365,6.08820349703,0.0,3.20568,2.88252349703
 10/15  21:00:00,55.6262685395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.4685864728,0.0,0.0,0.0,15.863942322,29.242365,6.08829549458,0.0,3.20568,2.88261549458
 10/15  23:00:00,56.1743685312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.4667834734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.4676096799,0.0,0.0,0.0,15.863942322,29.242365,6.08968891121,0.0,3.20568,2.88400891121
 10/16  02:00:00,55.4665806714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4638260381,0.0,0.0,0.0,15.863942322,29.242365,6.08972060074,0.0,3.20568,2.88404060074
 10/16  04:00:00,55.6752229752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.6570276506,0.0,0.0,0.0,15.863942322,29.242365,6.08975207742,0.0,3.20568,2.88407207742
 10/16  06:00:00,64.1338593214,7.41719586557,0.00357935262771,0.0,15.863942322,29.818365,345.964946289,339.875375845,3.20568,2.88389044449
 10/16  07:00:00,128.700159696,7.41719586557,0.00129154055971,0.0,80.527626,29.818365,222.845616515,216.752368218,3.20568,2.88756829765
 10/16  08:00:00,165.336045874,7.41719586557,0.00604022600012,0.0,80.527626,75.0917375,188.265039546,155.548400266,24.0426,8.67403928063
 10/16  09:00:00,165.341624427,7.41719586557,0.00358145598316,0.0,80.527626,75.0917375,173.481024324,134.904656937,24.0426,14.5337673869
 10/16  10:00:00,169.329006258,7.41719586557,0.00217892535628,0.0,80.527626,79.0911225,167.827622837,118.314540277,32.0568,17.4562825601
 10/16  11:00:00,170.030689363,7.41719586557,0.0,0.0,80.527626,79.0911225,138.487395205,86.0258070133,32.0568,20.4047881919
 10/16  12:00:00,169.304095207,7.42979435595,0.0,0.0,80.527626,79.0911225,122.462508781,69.966123856,32.0568,20.4395849255
 10/16  13:00:00,165.333768195,7.45243916681,0.0,0.0,80.527626,75.0917375,111.871349501,72.4586433681,16.0284,23.3843061332
 10/16  14:00:00,165.503033805,7.6271843359,0.0,0.0,80.527626,75.0917375,96.4576139418,65.8922158785,16.0284,14.5369980632
 10/16  15:00:00,163.796330365,7.94533394923,0.0,0.0,80.527626,73.092045,86.5279102292,65.8555256924,3.20568,17.4667045368
 10/16  16:00:00,163.135465508,7.41810698856,0.0,0.0,80.527626,73.092045,58.4797278424,52.3869730046,3.20568,2.88707483782
 10/16  17:00:00,119.85627444,7.41719586557,0.0,0.0,80.527626,29.818365,64.6572643196,58.5639911336,3.20568,2.88759318596
 10/16  18:00:00,119.868131096,7.41719586557,0.0,0.0,80.527626,29.818365,81.5959990587,72.6222405378,3.20568,5.76807852086
 10/16  19:00:00,128.672839289,7.41719586557,0.0,0.0,80.527626,29.818365,99.7267673165,87.8672204272,3.20568,8.65386688928
 10/16  20:00:00,128.685439869,7.41719586557,0.0,0.0,80.527626,29.818365,119.556650727,110.578490103,3.20568,5.77248062375
 10/16  21:00:00,55.5643808464,0.0,0.0,0.0,15.863942322,29.242365,8.97706098516,0.0,3.20568,5.77138098516
 10/16  22:00:00,55.4398559178,0.0,0.0,0.0,15.863942322,29.242365,6.09444463201,0.0,3.20568,2.88876463201
 10/16  23:00:00,56.2040843382,0.0,0.0,0.0,15.863942322,29.242365,6.09252498794,0.0,3.20568,2.88684498794
 10/16  24:00:00,55.4582951663,0.0,0.0,0.0,15.863942322,29.242365,6.08959981401,0.0,3.20568,2.88391981401
 10/17  01:00:00,55.453555868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.44116739,0.0,0.0,0.0,15.863942322,29.242365,6.08964001987,0.0,3.20568,2.88396001987
 10/17  03:00:00,55.4271365185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.4756364841,0.0,0.0,0.0,15.863942322,29.242365,6.08967779852,0.0,3.20568,2.88399779852
 10/17  05:00:00,56.2976542365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,65.5441492879,7.41719586557,0.0,0.0,15.863942322,29.818365,499.40114204,493.311425025,3.20568,2.88403701485
 10/17  07:00:00,129.704588467,7.41719586557,0.000887103188585,0.0,80.527626,29.818365,333.999488837,327.90622077,3.20568,2.88758806706
 10/17  08:00:00,165.968429314,7.41719586557,0.00690843414516,0.0,80.527626,75.0917375,242.227821519,209.511684788,24.0426,8.67353673156
 10/17  09:00:00,165.520356102,7.41719586557,0.00373040454965,0.0,80.527626,75.0917375,183.657048372,142.175365134,24.0426,17.4390832374
 10/17  10:00:00,169.344550748,7.41719586557,0.00495140461818,0.0,80.527626,79.0911225,148.252441392,98.7462624539,32.0568,17.4493789378
 10/17  11:00:00,170.057386923,7.47266666302,0.0,0.0,80.527626,79.0911225,104.868215584,55.3203484132,32.0568,17.4910671703
 10/17  12:00:00,169.780878401,7.93352389717,0.0,0.0,80.527626,79.0911225,92.2330781293,36.8143327183,32.0568,23.361945411
 10/17  13:00:00,166.208123588,8.34664261818,0.0,0.0,80.527626,75.0917375,68.7880743217,32.2959019419,16.0284,20.4637723798
 10/17  14:00:00,167.043333196,8.8445210476,0.334593467334,0.0,80.527626,75.0917375,55.80560242,22.3325531847,16.0284,17.4446492354
 10/17  15:00:00,166.828405648,9.59093669402,1.38957789765,0.0,80.527626,73.092045,43.3515602343,22.6859054602,3.20568,17.459974774
 10/17  16:00:00,165.294407259,7.83153929983,1.72531801703,0.0,80.527626,73.092045,25.7110138495,19.6177740342,3.20568,2.88755981524
 10/17  17:00:00,120.699863782,7.41719586557,0.832589534431,0.0,80.527626,29.818365,27.0908866533,20.9976081648,3.20568,2.88759848848
 10/17  18:00:00,121.286322595,7.41719586557,0.0,0.0,80.527626,29.818365,35.2437849781,26.2701545808,3.20568,5.76795039735
 10/17  19:00:00,128.430932492,7.41719586557,0.0,0.0,80.527626,29.818365,44.1680818097,35.18607994,3.20568,5.7763218697
 10/17  20:00:00,128.429869895,7.41719586557,0.0,0.0,80.527626,29.818365,51.0348818136,42.0575703347,3.20568,5.77163147885
 10/17  21:00:00,55.4741212939,0.0,0.0,0.0,15.863942322,29.242365,8.97790822968,0.0,3.20568,5.77222822968
 10/17  22:00:00,55.5148205874,0.0,0.0,0.0,15.863942322,29.242365,8.96380749705,0.0,3.20568,5.75812749705
 10/17  23:00:00,56.2561882504,0.0,0.0,0.0,15.863942322,29.242365,6.09250404696,0.0,3.20568,2.88682404696
 10/17  24:00:00,55.5456018409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.5476039184,0.0,0.0,0.0,15.863942322,29.242365,6.08957969696,0.0,3.20568,2.88389969696
 10/18  02:00:00,55.5394465396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.5295900951,0.0,0.0,0.0,15.863942322,29.242365,6.08962383486,0.0,3.20568,2.88394383486
 10/18  04:00:00,55.7341176433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.710963402,0.0,0.0,0.0,15.863942322,29.242365,6.08966776324,0.0,3.20568,2.88398776324
 10/18  06:00:00,63.8451971473,7.41719586557,0.0,0.0,15.863942322,29.818365,166.066872279,162.841192279,3.20568,0.02
 10/18  07:00:00,128.595398274,7.41719586557,0.0,0.0,80.527626,29.818365,151.486111463,145.392767476,3.20568,2.88766398705
 10/18  08:00:00,165.27416418,7.41719586557,0.00473353407655,0.0,80.527626,75.0917375,142.451121575,106.849612153,24.0426,11.558909422
 10/18  09:00:00,165.275205031,7.41719586557,0.00390337674046,0.0,80.527626,75.0917375,117.935758228,79.3569811553,24.0426,14.5361770723
 10/18  10:00:00,169.302725665,7.4502197476,0.00515714387171,0.0,80.527626,79.0911225,105.575346173,56.0614332568,32.0568,17.457112916
 10/18  11:00:00,170.458173633,7.89491093808,0.0,0.0,80.527626,79.0911225,71.8995546132,19.4360208097,32.0568,20.4067338035
 10/18  12:00:00,172.115660537,8.57696238222,1.67090524173,0.0,80.527626,79.0911225,56.6824956984,4.18326705903,32.0568,20.4424286393
 10/18  13:00:00,173.826724407,9.55864554616,6.34922459642,0.0,80.527626,75.0917375,51.0300734258,11.6145697728,16.0284,23.387103653
 10/18  14:00:00,176.890087273,10.1768026904,8.77991212103,0.0,80.527626,75.0917375,42.7477637284,9.27891736302,16.0284,17.4404463653
 10/18  15:00:00,174.868044465,10.0667324991,8.88942907667,0.0,80.527626,73.092045,32.9464495209,12.2847437045,3.20568,17.4560258164
 10/18  16:00:00,170.740963669,8.02032314181,6.92372391797,0.0,80.527626,73.092045,18.5430219952,12.4497304049,3.20568,2.88761159029
 10/18  17:00:00,124.406228349,7.41751711034,4.48416551575,0.0,80.527626,29.818365,21.3709550951,15.2776151022,3.20568,2.88765999292
 10/18  18:00:00,122.808962678,7.41719586557,1.47720806295,0.0,80.527626,29.818365,26.3387078396,20.23930834,3.20568,2.89371949966
 10/18  19:00:00,128.68864808,7.41719586557,0.0,0.0,80.527626,29.818365,41.3364968768,29.4753129062,3.20568,8.65550397055
 10/18  20:00:00,128.668443019,7.41719586557,0.0,0.0,80.527626,29.818365,51.9888249174,43.0111940973,3.20568,5.77195082008
 10/18  21:00:00,55.6487646646,0.0,0.0,0.0,15.863942322,29.242365,8.97824625281,0.0,3.20568,5.77256625281
 10/18  22:00:00,55.5217945062,0.0,0.0,0.0,15.863942322,29.242365,6.09454482129,0.0,3.20568,2.88886482129
 10/18  23:00:00,56.2571348525,0.0,0.0,0.0,15.863942322,29.242365,6.09237638539,0.0,3.20568,2.88669638539
 10/18  24:00:00,55.5332123576,0.0,0.0,0.0,15.863942322,29.242365,6.08973323801,0.0,3.20568,2.88405323801
 10/19  01:00:00,55.5240732114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.5110950803,0.0,0.0,0.0,15.863942322,29.242365,6.08978458277,0.0,3.20568,2.88410458277
 10/19  03:00:00,55.495529892,0.0,0.0,0.0,15.863942322,29.242365,6.08962000478,0.0,3.20568,2.88394000478
 10/19  04:00:00,55.6948099989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6720910113,0.0,0.0,0.0,15.863942322,29.242365,6.08967017994,0.0,3.20568,2.88399017994
 10/19  06:00:00,64.0377348399,7.41719586557,0.0,0.0,15.863942322,29.818365,282.115610361,278.889930361,3.20568,0.02
 10/19  07:00:00,128.737443824,7.41719586557,0.00116377817912,0.0,80.527626,29.818365,216.607653112,210.514540977,3.20568,2.88743213559
 10/19  08:00:00,165.357327851,7.41719586557,0.00474098716672,0.0,80.527626,75.0917375,175.109827486,142.392099251,24.0426,8.67512823514
 10/19  09:00:00,165.315092502,7.41719586557,0.00389823233446,0.0,80.527626,75.0917375,142.445703737,100.958172456,24.0426,17.4449312811
 10/19  10:00:00,169.30102504,7.43223519858,0.00540157245694,0.0,80.527626,79.0911225,120.440309442,70.9289840946,32.0568,17.4545253471
 10/19  11:00:00,170.366633637,7.80347960182,0.0,0.0,80.527626,79.0911225,88.8549078721,36.3884438304,32.0568,20.4096640417
 10/19  12:00:00,170.208059972,8.35891270112,0.0,0.0,80.527626,79.0911225,73.1609487974,20.6610024889,32.0568,20.4431463085
 10/19  13:00:00,167.464654341,9.15048900768,0.444417724618,0.0,80.527626,75.0917375,61.5029331035,22.0862581775,16.0284,23.388274926
 10/19  14:00:00,170.041298316,10.0114740731,2.15217189857,0.0,80.527626,75.0917375,47.9419019744,17.3733872616,16.0284,14.5401147128
 10/19  15:00:00,169.790448336,10.6321602683,3.29755582959,0.0,80.527626,73.092045,38.9745822627,18.2995146795,3.20568,17.4693875831
 10/19  16:00:00,167.26901496,8.29404455436,3.22592298613,0.0,80.527626,73.092045,23.2133265786,17.1199589606,3.20568,2.887687618
 10/19  17:00:00,121.747162872,7.46381137613,1.8233038793,0.0,80.527626,29.818365,27.9703708487,19.009546773,3.20568,5.75514407578
 10/19  18:00:00,121.381417441,7.41719586557,0.0906247339961,0.0,80.527626,29.818365,30.5083277553,24.4084409171,3.20568,2.89420683823
 10/19  19:00:00,128.652211931,7.41719586557,0.0,0.0,80.527626,29.818365,46.955496082,35.0949333631,3.20568,8.65488271891
 10/19  20:00:00,128.635096279,7.41719586557,0.0,0.0,80.527626,29.818365,57.8644980337,48.8875012967,3.20568,5.77131673705
 10/19  21:00:00,55.6171465502,0.0,0.0,0.0,15.863942322,29.242365,8.97788423875,0.0,3.20568,5.77220423875
 10/19  22:00:00,55.4963258867,0.0,0.0,0.0,15.863942322,29.242365,6.09482180331,0.0,3.20568,2.88914180331
 10/19  23:00:00,56.2411975381,0.0,0.0,0.0,15.863942322,29.242365,6.09254401415,0.0,3.20568,2.88686401415
 10/19  24:00:00,55.5070354955,0.0,0.0,0.0,15.863942322,29.242365,6.08975449684,0.0,3.20568,2.88407449684
 10/20  01:00:00,55.4963976628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.4847569691,0.0,0.0,0.0,15.863942322,29.242365,6.0895974439,0.0,3.20568,2.8839174439
 10/20  03:00:00,55.4765839359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5301327852,0.0,0.0,0.0,15.863942322,29.242365,6.08965409412,0.0,3.20568,2.88397409412
 10/20  05:00:00,56.3585866774,0.0,0.0,0.0,15.863942322,29.242365,6.08971054294,0.0,3.20568,2.88403054294
 10/20  06:00:00,64.4287688525,7.41719586557,0.0,0.0,15.863942322,29.818365,289.040441557,285.814761557,3.20568,0.02
 10/20  07:00:00,128.746250044,7.41719586557,0.00113107981634,0.0,80.527626,29.818365,225.060991741,218.967640836,3.20568,2.88767090524
 10/20  08:00:00,165.334152663,7.41719586557,0.00845817226501,0.0,80.527626,75.0917375,166.322153361,133.604571555,24.0426,8.67498180602
 10/20  09:00:00,165.285754849,7.41719586557,0.00473692007353,0.0,80.527626,75.0917375,118.873688071,77.3861317225,24.0426,17.4449563487
 10/20  10:00:00,169.363639507,7.5012364606,0.00618053128387,0.0,80.527626,79.0911225,88.7680223616,39.2563452392,32.0568,17.4548771223
 10/20  11:00:00,174.036106317,8.16606773769,3.26892323908,0.0,80.527626,79.0911225,55.5105946591,3.04324080941,32.0568,20.4105538497
 10/20  12:00:00,181.700874853,9.18467443317,10.5768276122,0.0,80.527626,79.0911225,52.5013028695,0.0,32.0568,20.4445028695
 10/20  13:00:00,188.430693549,11.264461401,19.1608165663,0.0,80.527626,75.0917375,39.5270371359,0.107426377338,16.0284,23.3912107586
 10/20  14:00:00,196.195076994,13.2199454011,24.9409698517,0.0,80.527626,75.0917375,30.5664610262,0.0,16.0284,14.5380610262
 10/20  15:00:00,198.407938497,14.3518423328,28.0292358503,0.0,80.527626,73.092045,23.5904673609,0.0112239275032,3.20568,20.3735634334
 10/20  16:00:00,193.720696434,10.995282592,26.7999969119,0.0,80.527626,73.092045,6.10452069457,0.0113175423251,3.20568,2.88752315225
 10/20  17:00:00,141.029548236,8.41435759641,19.9783355172,0.0,80.527626,29.818365,6.09326634978,0.0,3.20568,2.88758634978
 10/20  18:00:00,136.446021084,7.81807647521,14.5991757863,0.0,80.527626,29.818365,6.52910267866,0.429723536611,3.20568,2.89369914205
 10/20  19:00:00,139.054580311,7.56417157042,10.3514441592,0.0,80.527626,29.818365,17.1992665576,5.33797033785,3.20568,8.65561621975
 10/20  20:00:00,136.080495087,7.42948780001,7.53736999946,0.0,80.527626,29.818365,19.0526752947,10.0749260456,3.20568,5.77206924909
 10/20  21:00:00,55.5784588255,0.0,0.0,0.0,15.863942322,29.242365,8.97842374542,0.0,3.20568,5.77274374542
 10/20  22:00:00,55.6045516434,0.0,0.0,0.0,15.863942322,29.242365,6.09460720729,0.0,3.20568,2.88892720729
 10/20  23:00:00,56.3278293617,0.0,0.0,0.0,15.863942322,29.242365,6.09243850897,0.0,3.20568,2.88675850897
 10/20  24:00:00,55.6148796587,0.0,0.0,0.0,15.863942322,29.242365,6.08979149561,0.0,3.20568,2.88411149561
 10/21  01:00:00,55.6050973553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5922195173,0.0,0.0,0.0,15.863942322,29.242365,6.0883154838,0.0,3.20568,2.8826354838
 10/21  03:00:00,55.581265789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7906301236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7705876856,0.0,0.0,0.0,15.863942322,29.242365,6.08829807486,0.0,3.20568,2.88261807486
 10/21  06:00:00,55.7832338307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,55.7194217588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.1580778713,0.0,0.0,0.0,15.863942322,29.242365,6.0882809787,0.0,3.20568,2.8826009787
 10/21  09:00:00,47.2017779423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.2240403577,0.0,0.0,0.0,15.863942322,29.242365,6.08980587837,0.0,3.20568,2.88412587837
 10/21  11:00:00,47.9352215723,0.0,0.0,0.0,15.863942322,29.242365,6.08965255324,0.0,3.20568,2.88397255324
 10/21  12:00:00,47.2775281497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.3566920281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.3941797333,0.0,0.0,0.0,15.863942322,29.242365,6.08824718946,0.0,3.20568,2.88256718946
 10/21  15:00:00,47.3937080015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.3074533668,0.0,0.0,0.0,15.863942322,29.242365,6.08823047643,0.0,3.20568,2.88255047643
 10/21  17:00:00,47.2966113861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,48.6962886382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.0702945245,0.0,0.0,0.0,15.863942322,29.242365,6.08769258912,0.0,3.20568,2.88201258912
 10/21  20:00:00,56.0325618988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.8857988653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6963743757,0.0,0.0,0.0,15.863942322,29.242365,6.08834038887,0.0,3.20568,2.88266038887
 10/21  23:00:00,56.3670928601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.666488078,0.0,0.0,0.0,15.863942322,29.242365,6.08832365201,0.0,3.20568,2.88264365201
 10/22  01:00:00,55.6495855917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6422700017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6412623323,0.0,0.0,0.0,15.863942322,29.242365,6.08831329403,0.0,3.20568,2.88263329403
 10/22  04:00:00,55.8829329183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.8664280166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8727042437,0.0,0.0,0.0,15.863942322,29.242365,6.08830160418,0.0,3.20568,2.88262160418
 10/22  07:00:00,55.7989945361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2334504645,0.0,0.0,0.0,15.863942322,29.242365,6.08968991212,0.0,3.20568,2.88400991212
 10/22  09:00:00,47.2690209517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.283928619,0.0,0.0,0.0,15.863942322,29.242365,6.08975902659,0.0,3.20568,2.88407902659
 10/22  11:00:00,47.9727866022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.3011588944,0.0,0.0,0.0,15.863942322,29.242365,6.08982802005,0.0,3.20568,2.88414802005
 10/22  13:00:00,47.360054349,0.0,0.0,0.0,15.863942322,29.242365,6.08968047704,0.0,3.20568,2.88400047704
 10/22  14:00:00,47.3871320326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.384352577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.2965789548,0.0,0.0,0.0,15.863942322,29.242365,6.08827232796,0.0,3.20568,2.88259232796
 10/22  17:00:00,47.2811078245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,48.6740313548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0344357006,0.0,0.0,0.0,15.863942322,29.242365,6.08826127874,0.0,3.20568,2.88258127874
 10/22  20:00:00,55.9808208745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8204148194,0.0,0.0,0.0,15.863942322,29.242365,6.08825022755,0.0,3.20568,2.88257022755
 10/22  22:00:00,55.6265322565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3008396099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6064941619,0.0,0.0,0.0,15.863942322,29.242365,6.08823917953,0.0,3.20568,2.88255917953
 10/23  01:00:00,55.6009451306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.5906913928,0.0,0.0,0.0,15.863942322,29.242365,6.08978596736,0.0,3.20568,2.88410596736
 10/23  03:00:00,55.5761744425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
