Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  04:00:00,55.7802795572,0.0,0.0,0.0,15.863942322,29.242365,6.08964456105,0.0,3.20568,2.88396456105
 10/23  05:00:00,55.7482977741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,63.7689886474,7.41719586557,0.0,0.0,15.863942322,29.818365,110.380028272,104.290234038,3.20568,2.88411423352
 10/23  07:00:00,128.560478745,7.41719586557,0.0,0.0,80.527626,29.818365,109.664481608,103.571283474,3.20568,2.88751813328
 10/23  08:00:00,166.705209711,7.41719586557,0.0049306601187,0.0,80.527626,75.0917375,127.375803922,94.6576623913,24.0426,8.67554153085
 10/23  09:00:00,165.310715561,7.42979012236,0.0035282146509,0.0,80.527626,75.0917375,132.724306766,91.2346723259,24.0426,17.4470344399
 10/23  10:00:00,169.338539825,7.45664936268,0.00228950236547,0.0,80.527626,79.0911225,135.558028436,86.0433511766,32.0568,17.4578772593
 10/23  11:00:00,170.397480506,7.80656760028,0.0,0.0,80.527626,79.0911225,113.529421677,61.0594566619,32.0568,20.4131650155
 10/23  12:00:00,170.229479346,8.35849390143,0.0,0.0,80.527626,79.0911225,101.784034843,49.2762819291,32.0568,20.4509529142
 10/23  13:00:00,166.989994209,9.10858776368,0.0,0.0,80.527626,75.0917375,91.9589464859,52.534439809,16.0284,23.3961066769
 10/23  14:00:00,167.764120623,9.88566705521,0.0,0.0,80.527626,75.0917375,83.5122646617,50.0367805008,16.0284,17.4470841609
 10/23  15:00:00,166.564896862,10.7069770173,0.0,0.0,80.527626,73.092045,78.695241682,58.0252388651,3.20568,17.464322817
 10/23  16:00:00,163.973370954,8.24479901234,0.0,0.0,80.527626,73.092045,57.7449305194,51.6515737371,3.20568,2.88767678227
 10/23  17:00:00,119.930703883,7.48375110917,0.0,0.0,80.527626,29.818365,68.9895007114,62.896063571,3.20568,2.88775714044
 10/23  18:00:00,122.742524058,7.41719586557,0.0,0.0,80.527626,29.818365,95.4870284295,86.5134389689,3.20568,5.76790946055
 10/23  19:00:00,128.707634738,7.41719586557,0.0,0.0,80.527626,29.818365,121.918657668,112.935622723,3.20568,5.77735494505
 10/23  20:00:00,128.730107018,7.41719586557,0.0,0.0,80.527626,29.818365,140.053066487,131.074649838,3.20568,5.77273664881
 10/23  21:00:00,55.5597380123,0.0,0.0,0.0,15.863942322,29.242365,11.8545552133,0.0,3.20568,8.64887521334
 10/23  22:00:00,55.4426089821,0.0,0.0,0.0,15.863942322,29.242365,6.09487930294,0.0,3.20568,2.88919930294
 10/23  23:00:00,56.208868083,0.0,0.0,0.0,15.863942322,29.242365,6.09274401494,0.0,3.20568,2.88706401494
 10/23  24:00:00,55.4572891348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.4484673489,0.0,0.0,0.0,15.863942322,29.242365,6.08972781983,0.0,3.20568,2.88404781983
 10/24  02:00:00,55.435645837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.425039975,0.0,0.0,0.0,15.863942322,29.242365,6.08981024111,0.0,3.20568,2.88413024111
 10/24  04:00:00,56.4768613141,0.0,0.0,0.0,15.863942322,29.242365,6.08967468523,0.0,3.20568,2.88399468523
 10/24  05:00:00,56.3023692962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,65.1993123633,7.41719586557,0.0,0.0,15.863942322,29.818365,438.30861176,432.218854923,3.20568,2.88407683784
 10/24  07:00:00,129.39196393,7.41719586557,0.000950946701376,0.0,80.527626,29.818365,310.845277164,304.751876567,3.20568,2.88772059707
 10/24  08:00:00,167.207539101,7.41719586557,0.007485471718,0.0,80.527626,75.0917375,232.830145298,200.112058742,24.0426,8.67548655579
 10/24  09:00:00,165.55065833,7.41719586557,0.00369463395675,0.0,80.527626,75.0917375,191.155074585,149.668137316,24.0426,17.4443372696
 10/24  10:00:00,169.413241702,7.41719586557,0.00472622027302,0.0,80.527626,79.0911225,166.418137969,116.904607735,32.0568,17.4567302345
 10/24  11:00:00,170.441588617,7.78516411847,0.0,0.0,80.527626,79.0911225,131.492758131,79.0199371182,32.0568,20.4160210128
 10/24  12:00:00,170.325528869,8.43949969234,0.0,0.0,80.527626,79.0911225,109.179945657,56.6739048194,32.0568,20.4492408374
 10/24  13:00:00,166.960377263,9.08522467106,0.0,0.0,80.527626,75.0917375,86.7813047152,47.3581204665,16.0284,23.3947842487
 10/24  14:00:00,167.714872807,9.84900413362,0.0,0.0,80.527626,75.0917375,66.6861765617,33.2117391439,16.0284,17.4460374177
 10/24  15:00:00,166.91362541,11.0763626241,0.0,0.0,80.527626,73.092045,49.3916477428,28.7224008662,3.20568,17.4635668766
 10/24  16:00:00,165.274649649,8.91634337247,0.63458949774,0.0,80.527626,73.092045,28.4658595628,22.3723197962,3.20568,2.88785976656
 10/24  17:00:00,120.204688281,7.69001222204,0.0793131780482,0.0,80.527626,29.818365,32.6365877493,26.5433612481,3.20568,2.88754650122
 10/24  18:00:00,122.712296909,7.42136878399,0.0,0.0,80.527626,29.818365,51.028895223,42.0549326074,3.20568,5.7682826156
 10/24  19:00:00,128.437959515,7.41719586557,0.0,0.0,80.527626,29.818365,72.3235790369,63.3408495018,3.20568,5.77704953514
 10/24  20:00:00,128.448089446,7.41719586557,0.0,0.0,80.527626,29.818365,85.6893947446,76.7112616298,3.20568,5.77245311481
 10/24  21:00:00,55.4383416821,0.0,0.0,0.0,15.863942322,29.242365,11.8550223246,0.0,3.20568,8.64934232459
 10/24  22:00:00,55.4815769377,0.0,0.0,0.0,15.863942322,29.242365,6.09474561796,0.0,3.20568,2.88906561796
 10/24  23:00:00,56.2342132884,0.0,0.0,0.0,15.863942322,29.242365,6.09261077353,0.0,3.20568,2.88693077353
 10/24  24:00:00,55.509634718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.5098243945,0.0,0.0,0.0,15.863942322,29.242365,6.08981017958,0.0,3.20568,2.88413017958
 10/25  02:00:00,55.5037919705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.4991075537,0.0,0.0,0.0,15.863942322,29.242365,6.08968074882,0.0,3.20568,2.88400074882
 10/25  04:00:00,55.7091573871,0.0,0.0,0.0,15.863942322,29.242365,6.08976956971,0.0,3.20568,2.88408956971
 10/25  05:00:00,55.6953119612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.861799464,7.41719586557,0.0,0.0,15.863942322,29.818365,179.630261365,173.540403203,3.20568,2.88417816194
 10/25  07:00:00,128.551312739,7.41719586557,0.00123588985353,0.0,80.527626,29.818365,124.269648755,118.176347006,3.20568,2.88762174831
 10/25  08:00:00,166.65654573,7.41719586557,0.00476012686355,0.0,80.527626,75.0917375,105.297563944,72.5782645049,24.0426,8.67669943872
 10/25  09:00:00,165.250209324,7.41719586557,0.00378728268353,0.0,80.527626,75.0917375,95.8213226195,54.3339790117,24.0426,17.4447436078
 10/25  10:00:00,169.27198327,7.42558350386,0.00513946516145,0.0,80.527626,79.0911225,86.1966905823,36.6824485016,32.0568,17.4574420807
 10/25  11:00:00,170.017634698,7.46278959658,0.0,0.0,80.527626,79.0911225,68.3049178811,15.830752545,32.0568,20.4173653361
 10/25  12:00:00,169.510354577,7.6527057436,0.0,0.0,80.527626,79.0911225,71.3901361115,18.8822717186,32.0568,20.451064393
 10/25  13:00:00,165.81053804,7.92173700833,0.0,0.0,80.527626,75.0917375,78.6673394227,39.2415545243,16.0284,23.3973848984
 10/25  14:00:00,166.12376937,8.22751337444,0.0,0.0,80.527626,75.0917375,70.1555200918,36.6791468455,16.0284,17.4479732463
 10/25  15:00:00,164.336976538,8.458471465,0.0,0.0,80.527626,73.092045,52.2272614024,31.5557187482,3.20568,17.4658626542
 10/25  16:00:00,163.837648952,7.42923597979,0.635248908335,0.0,80.527626,73.092045,28.9006292281,22.8072233575,3.20568,2.88772587054
 10/25  17:00:00,122.25602191,7.41719586557,2.33136069259,0.0,80.527626,29.818365,27.0656034961,20.9721029372,3.20568,2.88782055896
 10/25  18:00:00,126.855588649,7.41719586557,4.05915226528,0.0,80.527626,29.818365,28.6765764633,19.7027370775,3.20568,5.76815938571
 10/25  19:00:00,134.481191336,7.41719586557,5.72023706887,0.0,80.527626,29.818365,27.4391808295,18.4567334733,3.20568,5.77676735622
 10/25  20:00:00,135.525764125,7.41719586557,6.7695300426,0.0,80.527626,29.818365,29.5242299283,17.669377632,3.20568,8.64917229629
 10/25  21:00:00,55.758248085,0.0,0.0,0.0,15.863942322,29.242365,8.97835968552,0.0,3.20568,5.77267968552
 10/25  22:00:00,55.6202898332,0.0,0.0,0.0,15.863942322,29.242365,6.09462046897,0.0,3.20568,2.88894046897
 10/25  23:00:00,56.3299685832,0.0,0.0,0.0,15.863942322,29.242365,6.09259506765,0.0,3.20568,2.88691506765
 10/25  24:00:00,55.6030265853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.579108669,0.0,0.0,0.0,15.863942322,29.242365,6.08971889629,0.0,3.20568,2.88403889629
 10/26  02:00:00,55.5639496322,0.0,0.0,0.0,15.863942322,29.242365,6.08981452688,0.0,3.20568,2.88413452688
 10/26  03:00:00,55.5553683583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.7616983416,0.0,0.0,0.0,15.863942322,29.242365,6.08969091899,0.0,3.20568,2.88401091899
 10/26  05:00:00,55.738953684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,63.7890002884,7.41719586557,0.0,0.0,15.863942322,29.818365,138.694541269,132.604755042,3.20568,2.88410622725
 10/26  07:00:00,128.558409394,7.41719586557,0.0,0.0,80.527626,29.818365,111.140275284,105.046992126,3.20568,2.88760315758
 10/26  08:00:00,166.693400351,7.41719586557,0.00543894170376,0.0,80.527626,75.0917375,116.049880451,83.3318065061,24.0426,8.67547394493
 10/26  09:00:00,165.294027536,7.42494226499,0.00386316481532,0.0,80.527626,75.0917375,121.083695751,79.5929619923,24.0426,17.4481337586
 10/26  10:00:00,169.318081732,7.44842944371,0.00247491113149,0.0,80.527626,79.0911225,123.621090106,74.1031703404,32.0568,17.461119766
 10/26  11:00:00,170.175187989,7.60129410539,0.0,0.0,80.527626,79.0911225,105.725945115,53.2524763033,32.0568,20.4166688112
 10/26  12:00:00,169.857705025,7.98988959552,0.0,0.0,80.527626,79.0911225,102.348639886,49.8384077207,32.0568,20.453432165
 10/26  13:00:00,166.251255813,8.36433998293,0.0,0.0,80.527626,75.0917375,101.461694676,62.0365205265,16.0284,23.3967741493
 10/26  14:00:00,166.686625072,8.80192476342,0.0,0.0,80.527626,75.0917375,95.3074658422,61.8261517245,16.0284,17.4529141178
 10/26  15:00:00,164.842778951,8.98655514935,0.0,0.0,80.527626,73.092045,85.9949520155,65.3180548092,3.20568,17.4712172063
 10/26  16:00:00,163.282085098,7.56423810152,0.0,0.0,80.527626,73.092045,59.1416209904,53.0480695548,3.20568,2.88787143557
 10/26  17:00:00,119.854828594,7.41719586557,0.0,0.0,80.527626,29.818365,72.153923648,66.0604717624,3.20568,2.88777188558
 10/26  18:00:00,122.734843419,7.41719586557,0.0,0.0,80.527626,29.818365,100.172915768,91.1989781095,3.20568,5.76825765852
 10/26  19:00:00,128.703555214,7.41719586557,0.0,0.0,80.527626,29.818365,130.744159237,118.882465936,3.20568,8.65601330141
 10/26  20:00:00,128.714247487,7.41719586557,0.0,0.0,80.527626,29.818365,139.009019555,130.029820866,3.20568,5.77351868958
 10/26  21:00:00,55.5646042072,0.0,0.0,0.0,15.863942322,29.242365,8.97834900997,0.0,3.20568,5.77266900997
 10/26  22:00:00,55.4540123714,0.0,0.0,0.0,15.863942322,29.242365,6.09496933473,0.0,3.20568,2.88928933473
 10/26  23:00:00,56.2180246046,0.0,0.0,0.0,15.863942322,29.242365,6.09268851275,0.0,3.20568,2.88700851275
 10/26  24:00:00,55.484918116,0.0,0.0,0.0,15.863942322,29.242365,6.08917761263,0.0,3.20568,2.88349761263
 10/27  01:00:00,55.4860659474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4817562737,0.0,0.0,0.0,15.863942322,29.242365,6.08976612483,0.0,3.20568,2.88408612483
 10/27  03:00:00,55.4784993651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.5377315735,0.0,0.0,0.0,15.863942322,29.242365,6.08986816931,0.0,3.20568,2.88418816931
 10/27  05:00:00,56.3679059198,0.0,0.0,0.0,15.863942322,29.242365,6.08975045963,0.0,3.20568,2.88407045963
 10/27  06:00:00,64.3625698928,7.41719586557,0.0,0.0,15.863942322,29.818365,255.990846416,252.765166416,3.20568,0.02
 10/27  07:00:00,128.663744491,7.41719586557,0.00112946140326,0.0,80.527626,29.818365,199.356367944,193.263033345,3.20568,2.88765459837
 10/27  08:00:00,166.741241867,7.41719586557,0.00490899070872,0.0,80.527626,75.0917375,175.359358377,139.754547249,24.0426,11.5622111274
 10/27  09:00:00,165.305282784,7.41719586557,0.0037410290984,0.0,80.527626,75.0917375,148.676496782,110.088336332,24.0426,14.5455604497
 10/27  10:00:00,169.29196351,7.41786457873,0.00482946936549,0.0,80.527626,79.0911225,136.98894372,87.4654853154,32.0568,17.4666584043
 10/27  11:00:00,170.326384712,7.75885401966,0.0,0.0,80.527626,79.0911225,100.66193709,48.1886824078,32.0568,20.4164546825
 10/27  12:00:00,170.17033713,8.32391374418,0.0,0.0,80.527626,79.0911225,77.4549432838,22.0221491488,32.0568,23.3759941351
 10/27  13:00:00,169.391603844,9.20076186254,2.30610481753,0.0,80.527626,75.0917375,58.2147409899,18.7831624177,16.0284,23.4031785722
 10/27  14:00:00,174.767476138,10.3068207696,6.54942401796,0.0,80.527626,75.0917375,44.6466497615,12.2687879077,16.0284,16.3494618538
 10/27  15:00:00,176.916412466,11.1174905588,9.89212673575,0.0,80.527626,73.092045,33.4977000754,11.7277970531,3.20568,18.5642230223
 10/27  16:00:00,174.446559475,8.59693700252,10.0422738279,0.0,80.527626,73.092045,14.4485291658,8.35508175646,3.20568,2.88776740934
 10/27  17:00:00,128.136643988,7.58419140467,8.02927255329,0.0,80.527626,29.818365,15.4375885903,9.34403035285,3.20568,2.88787823748
 10/27  18:00:00,128.191745535,7.4199931558,5.40953570266,0.0,80.527626,29.818365,22.662930399,13.6881831472,3.20568,5.76906725183
 10/27  19:00:00,131.528048136,7.41719586557,3.05246731793,0.0,80.527626,29.818365,27.0155621183,18.0326100708,3.20568,5.77727204753
 10/27  20:00:00,129.651659398,7.41719586557,1.19338953187,0.0,80.527626,29.818365,30.4362018086,21.4578043094,3.20568,5.77271749915
 10/27  21:00:00,55.5146625656,0.0,0.0,0.0,15.863942322,29.242365,11.8555877776,0.0,3.20568,8.64990777758
 10/27  22:00:00,55.5448336887,0.0,0.0,0.0,15.863942322,29.242365,6.09490411625,0.0,3.20568,2.88922411625
 10/27  23:00:00,56.2632978372,0.0,0.0,0.0,15.863942322,29.242365,6.09276880536,0.0,3.20568,2.88708880536
 10/27  24:00:00,55.5402448288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.5223445361,0.0,0.0,0.0,15.863942322,29.242365,6.08831637736,0.0,3.20568,2.88263637736
 10/28  02:00:00,55.5076330159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.4994593031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.7058541944,0.0,0.0,0.0,15.863942322,29.242365,6.08833870743,0.0,3.20568,2.88265870743
 10/28  05:00:00,55.683354076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6894031348,0.0,0.0,0.0,15.863942322,29.242365,6.08836140356,0.0,3.20568,2.88268140356
 10/28  07:00:00,55.6200885723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,48.4783705252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0825806102,0.0,0.0,0.0,15.863942322,29.242365,6.08980995944,0.0,3.20568,2.88412995944
 10/28  10:00:00,47.0952479806,0.0,0.0,0.0,15.863942322,29.242365,6.08969827834,0.0,3.20568,2.88401827834
 10/28  11:00:00,47.7834478634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1005688714,0.0,0.0,0.0,15.863942322,29.242365,6.08980681242,0.0,3.20568,2.88412681242
 10/28  13:00:00,47.1540960706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.1743452233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.1647034749,0.0,0.0,0.0,15.863942322,29.242365,6.08833334291,0.0,3.20568,2.88265334291
 10/28  16:00:00,47.0685098979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.0534577506,0.0,0.0,0.0,15.863942322,29.242365,6.08835654304,0.0,3.20568,2.88267654304
 10/28  18:00:00,49.8904735916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8015267968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.772410508,0.0,0.0,0.0,15.863942322,29.242365,6.08837972711,0.0,3.20568,2.88269972711
 10/28  21:00:00,55.6451631945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4793127165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1839284158,0.0,0.0,0.0,15.863942322,29.242365,6.08840288826,0.0,3.20568,2.88272288826
 10/28  24:00:00,55.4530065735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4399149557,0.0,0.0,0.0,15.863942322,29.242365,6.08828350174,0.0,3.20568,2.88260350174
 10/29  02:00:00,55.4306567026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4240841039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6320266769,0.0,0.0,0.0,15.863942322,29.242365,6.08831176705,0.0,3.20568,2.88263176705
 10/29  05:00:00,55.6159354719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.6307711544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,55.5696407025,0.0,0.0,0.0,15.863942322,29.242365,6.08834036969,0.0,3.20568,2.88266036969
 10/29  08:00:00,48.4323657409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,47.0337831806,0.0,0.0,0.0,15.863942322,29.242365,6.08973349968,0.0,3.20568,2.88405349968
 10/29  10:00:00,47.0479374691,0.0,0.0,0.0,15.863942322,29.242365,6.08984871437,0.0,3.20568,2.88416871437
 10/29  11:00:00,47.7519485828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.0636114681,0.0,0.0,0.0,15.863942322,29.242365,6.08974303082,0.0,3.20568,2.88406303082
 10/29  13:00:00,47.1285663993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.1627422289,0.0,0.0,0.0,15.863942322,29.242365,6.088352508,0.0,3.20568,2.882672508
 10/29  15:00:00,47.164792756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.0813147871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.0767781647,0.0,0.0,0.0,15.863942322,29.242365,6.08838154279,0.0,3.20568,2.88270154279
 10/29  18:00:00,49.915465971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.8271619877,0.0,0.0,0.0,15.863942322,29.242365,6.08841054403,0.0,3.20568,2.88273054403
 10/29  20:00:00,55.7961988978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6714912931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.5075537809,0.0,0.0,0.0,15.863942322,29.242365,6.08829337221,0.0,3.20568,2.88261337221
 10/29  23:00:00,56.1981778663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4877737325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.4789948493,0.0,0.0,0.0,15.863942322,29.242365,6.08982847467,0.0,3.20568,2.88414847467
 10/30  02:00:00,55.4714847101,0.0,0.0,0.0,15.863942322,29.242365,6.0897294099,0.0,3.20568,2.8840494099
 10/30  03:00:00,55.4646995042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6722904116,0.0,0.0,0.0,15.863942322,29.242365,6.08985161482,0.0,3.20568,2.88417161482
 10/30  05:00:00,55.6514919073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.0960675088,7.41719586557,0.000649109307881,0.0,15.863942322,29.818365,299.875794923,293.786042763,3.20568,2.88407216028
 10/30  07:00:00,128.734025984,7.41719586557,0.00108239232679,0.0,80.527626,29.818365,233.277774562,227.184230419,3.20568,2.8878641431
 10/30  08:00:00,166.758551014,7.41719586557,0.00800438987743,0.0,80.527626,75.0917375,177.492308618,144.772998259,24.0426,8.67671035857
 10/30  09:00:00,165.277386383,7.41719586557,0.00415888706821,0.0,80.527626,75.0917375,131.361930831,89.8653799661,24.0426,17.4539508646
 10/30  10:00:00,169.300985756,7.46095421146,0.00531209228048,0.0,80.527626,79.0911225,102.588819216,53.0650256528,32.0568,17.466993563
 10/30  11:00:00,171.632748284,7.99274719165,1.07420416707,0.0,80.527626,79.0911225,62.780615753,10.3026304627,32.0568,20.4211852902
 10/30  12:00:00,177.690771903,8.75932996216,7.03213123539,0.0,80.527626,79.0911225,55.7310704791,0.290397209438,32.0568,23.3838732697
 10/30  13:00:00,183.095435476,10.1653860558,14.9581041487,0.0,80.527626,75.0917375,40.2209379379,0.783647924923,16.0284,23.408890013
 10/30  14:00:00,191.985468132,11.9392973286,22.0414350112,0.0,80.527626,75.0917375,33.4788869668,0.0,16.0284,17.4504869668
 10/30  15:00:00,195.631740793,13.1216367251,26.5074042988,0.0,80.527626,73.092045,20.6872323316,0.0102997488073,3.20568,17.4712525828
 10/30  16:00:00,189.467261093,9.82126807555,23.738691569,0.0,80.527626,73.092045,6.10586391081,0.0123018875832,3.20568,2.88788202323
 10/30  17:00:00,137.928128282,8.00254267234,17.3085917852,0.0,80.527626,29.818365,6.09369328635,0.0,3.20568,2.88801328635
 10/30  18:00:00,136.987730234,7.58470902272,12.5406075219,0.0,80.527626,29.818365,9.52509896285,0.550559727513,3.20568,5.76885923533
 10/30  19:00:00,137.489099276,7.42981522845,8.70152514249,0.0,80.527626,29.818365,15.0448415723,6.06140489319,3.20568,5.77775667914
 10/30  20:00:00,133.179987708,7.41719586557,4.47364430896,0.0,80.527626,29.818365,26.3168012181,14.4611464576,3.20568,8.64997476045
 10/30  21:00:00,55.6768038497,0.0,0.0,0.0,15.863942322,29.242365,8.97965735729,0.0,3.20568,5.77397735729
 10/30  22:00:00,55.5243276245,0.0,0.0,0.0,15.863942322,29.242365,6.09519368855,0.0,3.20568,2.88951368855
 10/30  23:00:00,56.2626825497,0.0,0.0,0.0,15.863942322,29.242365,6.09279836302,0.0,3.20568,2.88711836302
 10/30  24:00:00,55.5433108813,0.0,0.0,0.0,15.863942322,29.242365,6.08983216929,0.0,3.20568,2.88415216929
 10/31  01:00:00,55.5443138931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.5345338215,0.0,0.0,0.0,15.863942322,29.242365,6.08974155582,0.0,3.20568,2.88406155582
 10/31  03:00:00,55.5224392411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.5716632374,0.0,0.0,0.0,15.863942322,29.242365,6.08987055715,0.0,3.20568,2.88419055715
 10/31  05:00:00,56.3971166627,0.0,0.0,0.0,15.863942322,29.242365,6.0897772603,0.0,3.20568,2.8840972603
 10/31  06:00:00,64.2332221699,7.41719586557,0.0,0.0,15.863942322,29.818365,198.068913774,194.843233774,3.20568,0.02
 10/31  07:00:00,128.618671232,7.41719586557,0.0,0.0,80.527626,29.818365,171.691651858,165.598028734,3.20568,2.88794312439
 10/31  08:00:00,166.702876212,7.41719586557,0.00753748246824,0.0,80.527626,75.0917375,141.937450887,106.331682707,24.0426,11.5631681799
 10/31  09:00:00,165.26952005,7.41719586557,0.00474573983737,0.0,80.527626,75.0917375,98.6036486312,60.0116604288,24.0426,14.5493882024
 10/31  10:00:00,170.337286938,7.63980958541,0.826987730039,0.0,80.527626,79.0911225,77.5051845119,27.976885897,32.0568,17.4714986149
 10/31  11:00:00,176.355762374,8.28271193664,5.45313492624,0.0,80.527626,79.0911225,53.2665981198,0.785877785953,32.0568,20.4239203338
 10/31  12:00:00,181.877571413,9.35934278075,10.5735936311,0.0,80.527626,79.0911225,55.4384463289,0.0,32.0568,23.3816463289
 10/31  13:00:00,185.869998067,11.1308150739,16.7504525026,0.0,80.527626,75.0917375,42.3225978425,2.88537010743,16.0284,23.4088277351
 10/31  14:00:00,187.4896912,11.8970507974,17.6059638758,0.0,80.527626,75.0917375,36.6722208967,3.18762636866,16.0284,17.456194528
 10/31  15:00:00,180.219195935,10.9277436057,13.3472658018,0.0,80.527626,73.092045,30.1972791647,9.51535791429,3.20568,17.4762412504
 10/31  16:00:00,171.30459088,8.23714639825,7.25923881252,0.0,80.527626,73.092045,19.1342855031,13.0406614375,3.20568,2.88794406561
 10/31  17:00:00,122.635405251,7.45203942738,2.6845756959,0.0,80.527626,29.818365,24.2289102764,18.1353519602,3.20568,2.88787831623
 10/31  18:00:00,124.175862946,7.41719586557,0.0,0.0,80.527626,29.818365,36.8786263892,27.9037479501,3.20568,5.76919843908
 10/31  19:00:00,128.458813443,7.41719586557,0.0,0.0,80.527626,29.818365,60.323016357,48.4603793595,3.20568,8.65695699749
 10/31  20:00:00,128.465610204,7.41719586557,0.0,0.0,80.527626,29.818365,78.7156425331,69.7367766309,3.20568,5.77318590226
 10/31  21:00:00,55.4633616225,0.0,0.0,0.0,15.863942322,29.242365,8.9790248005,0.0,3.20568,5.7733448005
 10/31  22:00:00,55.5045941635,0.0,0.0,0.0,15.863942322,29.242365,8.96431058076,0.0,3.20568,5.75863058076
 10/31  23:00:00,56.2527204911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.5452496855,0.0,0.0,0.0,15.863942322,29.242365,6.08990097014,0.0,3.20568,2.88422097014
 11/01  01:00:00,55.5487878984,0.0,0.0,0.0,15.863942322,29.242365,6.08981378712,0.0,3.20568,2.88413378712
 11/01  02:00:00,55.5533897071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.5581485516,0.0,0.0,0.0,15.863942322,29.242365,6.089949568,0.0,3.20568,2.884269568
 11/01  04:00:00,55.7870656548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.7711613162,0.0,0.0,0.0,15.863942322,29.242365,6.08986241422,0.0,3.20568,2.88418241422
 11/01  06:00:00,63.7825860771,7.41719586557,0.0,0.0,15.863942322,29.818365,96.959743662,90.8699684258,3.20568,2.88409523626
 11/01  07:00:00,128.554244106,7.41719586557,0.0,0.0,80.527626,29.818365,70.0862619523,63.9927271626,3.20568,2.88785478972
 11/01  08:00:00,168.116348926,7.41719586557,0.00579678902208,0.0,80.527626,75.0917375,82.5947509609,49.8737768127,24.0426,8.67837414818
 11/01  09:00:00,165.278564954,7.42052115375,0.00385709452562,0.0,80.527626,75.0917375,97.3324786898,55.8389715278,24.0426,17.450907162
 11/01  10:00:00,169.29564443,7.44005898989,0.00237600539727,0.0,80.527626,79.0911225,109.797601173,60.2749802672,32.0568,17.4658209053
 11/01  11:00:00,170.014464605,7.46108384366,0.0,0.0,80.527626,79.0911225,98.1653048783,45.6833302082,32.0568,20.42517467
 11/01  12:00:00,169.550649845,7.70206741237,0.0,0.0,80.527626,79.0911225,100.601741957,45.1587239225,32.0568,23.3862180343
 11/01  13:00:00,165.83225816,7.96353824951,0.0,0.0,80.527626,75.0917375,100.440562958,61.002822949,16.0284,23.409340009
 11/01  14:00:00,166.028967428,8.15835340653,0.0,0.0,80.527626,75.0917375,100.011126769,66.5319002856,16.0284,17.4508264837
 11/01  15:00:00,164.147289915,8.29437240421,0.0,0.0,80.527626,73.092045,97.5967599375,76.9201908073,3.20568,17.4708891302
 11/01  16:00:00,163.145733114,7.42168115313,0.0,0.0,80.527626,73.092045,76.5991030155,70.5055945885,3.20568,2.88782842697
 11/01  17:00:00,119.865686476,7.41719586557,0.0,0.0,80.527626,29.818365,85.5222852177,79.4286303398,3.20568,2.88797487788
 11/01  18:00:00,124.161319321,7.41719586557,0.0,0.0,80.527626,29.818365,96.1624804851,87.1878887579,3.20568,5.7689117272
 11/01  19:00:00,128.67243012,7.41719586557,0.0,0.0,80.527626,29.818365,104.008951509,95.0253442396,3.20568,5.77792726935
 11/01  20:00:00,128.66781475,7.41719586557,0.0,0.0,80.527626,29.818365,115.136985123,103.281007766,3.20568,8.65029735652
 11/01  21:00:00,55.5796618966,0.0,0.0,0.0,15.863942322,29.242365,8.97908382891,0.0,3.20568,5.77340382891
 11/01  22:00:00,55.4656712386,0.0,0.0,0.0,15.863942322,29.242365,6.09482620012,0.0,3.20568,2.88914620012
 11/01  23:00:00,56.2201707487,0.0,0.0,0.0,15.863942322,29.242365,6.09291635747,0.0,3.20568,2.88723635747
 11/01  24:00:00,55.4835049644,0.0,0.0,0.0,15.863942322,29.242365,6.08994375284,0.0,3.20568,2.88426375284
 11/02  01:00:00,55.4766628134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.4632572718,0.0,0.0,0.0,15.863942322,29.242365,6.08986544436,0.0,3.20568,2.88418544436
 11/02  03:00:00,55.4498425104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.6508889868,0.0,0.0,0.0,15.863942322,29.242365,6.08978468867,0.0,3.20568,2.88410468867
 11/02  05:00:00,55.6244396012,0.0,0.0,0.0,15.863942322,29.242365,6.08992714057,0.0,3.20568,2.88424714057
 11/02  06:00:00,64.7072238435,7.41719586557,0.0,0.0,15.863942322,29.818365,454.641278445,451.415598445,3.20568,0.02
 11/02  07:00:00,129.509622575,7.41719586557,0.00088943840795,0.0,80.527626,29.818365,327.490049665,321.396650433,3.20568,2.88771923268
 11/02  08:00:00,168.781282927,7.41719586557,0.00674467752262,0.0,80.527626,75.0917375,243.341099276,207.734051099,24.0426,11.5644481767
 11/02  09:00:00,165.612744097,7.41719586557,0.00318349398464,0.0,80.527626,75.0917375,197.727096394,159.107861916,24.0426,14.5766344781
 11/02  10:00:00,169.437382755,7.41719586557,0.00179603574471,0.0,80.527626,79.0911225,181.112545492,128.718656926,32.0568,20.3370885669
 11/02  11:00:00,170.091025953,7.41719586557,0.0,0.0,80.527626,79.0911225,148.061064842,95.5772175264,32.0568,20.427047316
 11/02  12:00:00,169.606454349,7.68491252757,0.0,0.0,80.527626,79.0911225,141.595890763,89.074242063,32.0568,20.4648486997
 11/02  13:00:00,166.430835199,8.48578586701,0.0,0.0,80.527626,75.0917375,140.850036461,101.411418895,16.0284,23.4102175662
 11/02  14:00:00,166.775594667,8.84487323696,0.0,0.0,80.527626,75.0917375,130.064659172,96.5732307345,16.0284,17.4630284375
 11/02  15:00:00,164.881049062,8.98559799347,0.0,0.0,80.527626,73.092045,119.477956152,95.8835063603,3.20568,20.3887697918
 11/02  16:00:00,163.63174618,7.89423122505,0.0,0.0,80.527626,73.092045,83.8416199245,77.7481412459,3.20568,2.88779867865
 11/02  17:00:00,119.872774551,7.41886302053,0.0,0.0,80.527626,29.818365,91.358214311,85.264579672,3.20568,2.88795463894
 11/02  18:00:00,124.200747487,7.41719586557,0.0,0.0,80.527626,29.818365,120.373813065,111.398515256,3.20568,5.76961780935
 11/02  19:00:00,128.770036879,7.41719586557,0.0,0.0,80.527626,29.818365,149.236272035,140.252424144,3.20568,5.77816789173
 11/02  20:00:00,128.84208435,7.41719586557,0.0,0.0,80.527626,29.818365,171.280192487,162.300814766,3.20568,5.77369772154
 11/02  21:00:00,55.5191767463,0.0,0.0,0.0,15.863942322,29.242365,11.8565419046,0.0,3.20568,8.65086190457
 11/02  22:00:00,55.4027523736,0.0,0.0,0.0,15.863942322,29.242365,6.09496051476,0.0,3.20568,2.88928051476
 11/02  23:00:00,56.1859491909,0.0,0.0,0.0,15.863942322,29.242365,6.09293749145,0.0,3.20568,2.88725749145
 11/02  24:00:00,55.4297321673,0.0,0.0,0.0,15.863942322,29.242365,6.08981050589,0.0,3.20568,2.88413050589
 11/03  01:00:00,55.4302702819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.4238644544,0.0,0.0,0.0,15.863942322,29.242365,6.08996311733,0.0,3.20568,2.88428311733
 11/03  03:00:00,55.4179312724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.4751101217,0.0,0.0,0.0,15.863942322,29.242365,6.08988846807,0.0,3.20568,2.88420846807
 11/03  05:00:00,56.3014900004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,65.0584291403,7.41719586557,0.00165743734723,0.0,15.863942322,29.818365,396.379079784,390.289129744,3.20568,2.88427004055
 11/03  07:00:00,129.228643419,7.41719586557,0.000930569925563,0.0,80.527626,29.818365,315.64389371,309.55040001,3.20568,2.88781369923
 11/03  08:00:00,168.590509142,7.41719586557,0.00656112469791,0.0,80.527626,75.0917375,245.310461745,212.589165825,24.0426,8.67869591956
 11/03  09:00:00,165.582146875,7.41719586557,0.00312805581063,0.0,80.527626,75.0917375,208.860269694,167.357129043,24.0426,17.4605406513
 11/03  10:00:00,169.468009822,7.41719586557,0.00177873985619,0.0,80.527626,79.0911225,195.540899991,143.102487847,32.0568,20.381612144
 11/03  11:00:00,170.116687373,7.41719586557,0.0,0.0,80.527626,79.0911225,158.424408877,105.940992991,32.0568,20.426615886
 11/03  12:00:00,169.323441269,7.41719586557,0.0,0.0,80.527626,79.0911225,138.635428048,86.1136110654,32.0568,20.4650169822
 11/03  13:00:00,165.316262169,7.42530991447,0.0,0.0,80.527626,75.0917375,124.25342105,84.8140404196,16.0284,23.41098063
 11/03  14:00:00,165.586743006,7.69387022786,0.0,0.0,80.527626,75.0917375,118.163860008,84.6718896348,16.0284,17.4635703729
 11/03  15:00:00,163.941799051,8.05541082569,0.0,0.0,80.527626,73.092045,120.227571138,96.6313525933,3.20568,20.3905385442
 11/03  16:00:00,163.190414489,7.44324872107,0.0,0.0,80.527626,73.092045,94.9530055891,88.8594871644,3.20568,2.88783842467
 11/03  17:00:00,119.891398527,7.41719586557,0.0,0.0,80.527626,29.818365,103.605652476,97.5119706119,3.20568,2.88800186446
 11/03  18:00:00,124.202211119,7.41719586557,0.0,0.0,80.527626,29.818365,119.447694634,110.472234615,3.20568,5.76978001919
 11/03  19:00:00,128.51727234,7.41719586557,0.0,0.0,80.527626,29.818365,132.539398644,123.555330779,3.20568,5.77838786562
 11/03  20:00:00,128.52828171,7.41719586557,0.0,0.0,80.527626,29.818365,140.078085833,128.221957984,3.20568,8.65044784923
 11/03  21:00:00,55.396282619,0.0,0.0,0.0,15.863942322,29.242365,8.97954204978,0.0,3.20568,5.77386204978
 11/03  22:00:00,55.4407422491,0.0,0.0,0.0,15.863942322,29.242365,6.09508478418,0.0,3.20568,2.88940478418
 11/03  23:00:00,56.2071447671,0.0,0.0,0.0,15.863942322,29.242365,6.09268651773,0.0,3.20568,2.88700651773
 11/03  24:00:00,55.4708064903,0.0,0.0,0.0,15.863942322,29.242365,6.08993166066,0.0,3.20568,2.88425166066
 11/04  01:00:00,55.4700834616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.4559920824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.4374750193,0.0,0.0,0.0,15.863942322,29.242365,6.08839542849,0.0,3.20568,2.88271542849
 11/04  04:00:00,55.6332792283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.6051849071,0.0,0.0,0.0,15.863942322,29.242365,6.08831103845,0.0,3.20568,2.88263103845
 11/04  06:00:00,55.609312412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,55.5405647598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,49.8267691979,0.0,0.0,0.0,15.863942322,29.242365,6.08837545531,0.0,3.20568,2.88269545531
 11/04  09:00:00,47.005580686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.0225941341,0.0,0.0,0.0,15.863942322,29.242365,6.08983714788,0.0,3.20568,2.88415714788
 11/04  11:00:00,47.7319464192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,47.0280122569,0.0,0.0,0.0,15.863942322,29.242365,6.08929744343,0.0,3.20568,2.88361744343
 11/04  13:00:00,47.0780169156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.1009058701,0.0,0.0,0.0,15.863942322,29.242365,6.08845720167,0.0,3.20568,2.88277720167
 11/04  15:00:00,47.0975176801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.0083597124,0.0,0.0,0.0,15.863942322,29.242365,6.08837331721,0.0,3.20568,2.88269331721
 11/04  17:00:00,47.0065245462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,51.2832906833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.7722882672,0.0,0.0,0.0,15.863942322,29.242365,6.08843794804,0.0,3.20568,2.88275794804
 11/04  20:00:00,55.7496389338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.6285983776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.468141058,0.0,0.0,0.0,15.863942322,29.242365,6.08835411021,0.0,3.20568,2.88267411021
 11/04  23:00:00,56.1720198619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.4531694188,0.0,0.0,0.0,15.863942322,29.242365,6.08841880211,0.0,3.20568,2.88273880211
 11/05  01:00:00,55.4458569373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.443171068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.4438933554,0.0,0.0,0.0,15.863942322,29.242365,6.08834112482,0.0,3.20568,2.88266112482
 11/05  04:00:00,55.6593061412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.6414100523,0.0,0.0,0.0,15.863942322,29.242365,6.08841122332,0.0,3.20568,2.88273122332
 11/05  06:00:00,55.6482038477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,55.577871532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,49.8679488476,0.0,0.0,0.0,15.863942322,29.242365,6.08979720443,0.0,3.20568,2.88411720443
 11/05  09:00:00,47.0430679072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.0523175763,0.0,0.0,0.0,15.863942322,29.242365,6.08996024229,0.0,3.20568,2.88428024229
 11/05  11:00:00,47.7418809588,0.0,0.0,0.0,15.863942322,29.242365,6.08989788747,0.0,3.20568,2.88421788747
 11/05  12:00:00,47.0659314202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.1238555694,0.0,0.0,0.0,15.863942322,29.242365,6.08983555888,0.0,3.20568,2.88415555888
 11/05  14:00:00,47.1511278175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.1512899413,0.0,0.0,0.0,15.863942322,29.242365,6.08837366135,0.0,3.20568,2.88269366135
 11/05  16:00:00,47.0657559586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,47.0630942684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,51.3371085197,0.0,0.0,0.0,15.863942322,29.242365,6.08844431177,0.0,3.20568,2.88276431177
 11/05  19:00:00,55.8338463496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.8112153223,0.0,0.0,0.0,15.863942322,29.242365,6.08836610413,0.0,3.20568,2.88268610413
 11/05  21:00:00,55.691831472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.5313353416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.2199358366,0.0,0.0,0.0,15.863942322,29.242365,6.08843679765,0.0,3.20568,2.88275679765
 11/05  24:00:00,55.5290641144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.5288110085,0.0,0.0,0.0,15.863942322,29.242365,6.08991047231,0.0,3.20568,2.88423047231
 11/06  02:00:00,55.5270131105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.5235348179,0.0,0.0,0.0,15.863942322,29.242365,6.08985478318,0.0,3.20568,2.88417478318
 11/06  04:00:00,55.520103444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.7331182543,0.0,0.0,0.0,15.863942322,29.242365,6.0897989629,0.0,3.20568,2.8841189629
 11/06  06:00:00,55.7121358843,0.0,0.0,0.0,15.863942322,29.242365,6.08996893498,0.0,3.20568,2.88428893498
 11/06  07:00:00,63.8953881958,7.41719586557,0.000852453115546,0.0,15.863942322,29.818365,155.673144305,152.447464305,3.20568,0.02
 11/06  08:00:00,122.856583418,7.41719586557,0.00148204875477,0.0,80.527626,29.818365,109.211046205,103.117531831,3.20568,2.88783437465
 11/06  09:00:00,165.249490322,7.41719586557,0.00622560032606,0.0,80.527626,75.0917375,102.717099005,67.1097601092,24.0426,11.564738896
 11/06  10:00:00,165.274831685,7.41719586557,0.00425615218201,0.0,80.527626,75.0917375,107.337086684,65.8424341929,24.0426,17.4520524907
 11/06  11:00:00,169.283002521,7.41756554802,0.00261542791958,0.0,80.527626,79.0911225,116.512641164,66.9873541163,32.0568,17.4684870481
 11/06  12:00:00,170.003967876,7.43340461753,0.0,0.0,80.527626,79.0911225,107.704076366,55.2163008223,32.0568,20.4309755437
 11/06  13:00:00,169.317388802,7.44628936053,0.0,0.0,80.527626,79.0911225,115.6927628,60.24310637,32.0568,23.3928564301
 11/06  14:00:00,165.377302374,7.47808731554,0.0,0.0,80.527626,75.0917375,123.397062382,83.949358383,16.0284,23.4193039994
 11/06  15:00:00,165.541602534,7.63020451975,0.0,0.0,80.527626,75.0917375,129.397380493,95.9090560057,16.0284,17.4599244871
 11/06  16:00:00,163.612925701,7.71132177215,0.0,0.0,80.527626,73.092045,130.884889255,110.197075556,3.20568,17.4821336994
 11/06  17:00:00,163.198790898,7.41719586557,0.0,0.0,80.527626,73.092045,114.499683999,108.405902732,3.20568,2.8881012671
 11/06  18:00:00,124.225326844,7.41719586557,0.0,0.0,80.527626,29.818365,128.096357876,122.002531605,3.20568,2.88814627126
 11/06  19:00:00,128.532706399,7.41719586557,0.0,0.0,80.527626,29.818365,142.181134035,133.205180214,3.20568,5.77027382121
 11/06  20:00:00,128.760570147,7.41719586557,0.0,0.0,80.527626,29.818365,150.025441443,138.161596747,3.20568,8.6581646963
 11/06  21:00:00,128.754351617,7.41719586557,0.0,0.0,80.527626,29.818365,149.528083835,140.548496732,3.20568,5.77390710292
 11/06  22:00:00,55.5480308074,0.0,0.0,0.0,15.863942322,29.242365,11.8569320431,0.0,3.20568,8.65125204311
 11/06  23:00:00,55.4363925532,0.0,0.0,0.0,15.863942322,29.242365,6.09515019255,0.0,3.20568,2.88947019255
 11/06  24:00:00,56.2001589895,0.0,0.0,0.0,15.863942322,29.242365,6.0930138804,0.0,3.20568,2.8873338804
 11/07  01:00:00,55.4629165163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4616176062,0.0,0.0,0.0,15.863942322,29.242365,6.08995401325,0.0,3.20568,2.88427401325
 11/07  03:00:00,55.4554147761,0.0,0.0,0.0,15.863942322,29.242365,6.08990454696,0.0,3.20568,2.88422454696
 11/07  04:00:00,55.4494690549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.5044000197,0.0,0.0,0.0,15.863942322,29.242365,6.08985496592,0.0,3.20568,2.88417496592
 11/07  06:00:00,56.3304434347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,64.6982969581,7.41719586557,0.000702091157591,0.0,15.863942322,29.818365,351.215056117,345.125298445,3.20568,2.88407767216
 11/07  08:00:00,123.200630196,7.41719586557,0.000990635601206,0.0,80.527626,29.818365,270.142473237,264.04871995,3.20568,2.88807328727
 11/07  09:00:00,165.562291202,7.41719586557,0.00465684489858,0.0,80.527626,75.0917375,234.952693098,202.230963222,24.0426,8.67912987618
 11/07  10:00:00,165.583806301,7.41719586557,0.00274176382159,0.0,80.527626,75.0917375,219.4096014,177.903091569,24.0426,17.4639098305
 11/07  11:00:00,169.550699748,7.41719586557,0.00176430925349,0.0,80.527626,79.0911225,211.037992634,158.599175099,32.0568,20.382017535
 11/07  12:00:00,170.233124561,7.41719586557,0.0,0.0,80.527626,79.0911225,179.122507112,126.634258655,32.0568,20.4314484567
 11/07  13:00:00,169.546495057,7.51217771826,0.0,0.0,80.527626,79.0911225,172.919143337,117.468431663,32.0568,23.3939116746
 11/07  14:00:00,166.012562726,7.95736030512,0.0,0.0,80.527626,75.0917375,171.114761094,131.665838409,16.0284,23.4205226859
 11/07  15:00:00,166.258135929,8.22781868597,0.0,0.0,80.527626,75.0917375,160.063838706,126.576574601,16.0284,17.458864105
 11/07  16:00:00,164.243697078,8.27538258852,0.0,0.0,80.527626,73.092045,141.617177505,120.930216816,3.20568,17.4812806888
 11/07  17:00:00,163.229575091,7.429903569,0.0,0.0,80.527626,73.092045,115.062145418,108.968248029,3.20568,2.88821738898
 11/07  18:00:00,125.693789261,7.41719586557,0.0,0.0,80.527626,29.818365,134.428875626,128.334996801,3.20568,2.88819882507
 11/07  19:00:00,128.61105637,7.41719586557,0.0,0.0,80.527626,29.818365,156.144957835,147.169389915,3.20568,5.76988791988
 11/07  20:00:00,128.61838689,7.41719586557,0.0,0.0,80.527626,29.818365,158.405785339,146.541411272,3.20568,8.65869406683
 11/07  21:00:00,128.590932959,7.41719586557,0.0,0.0,80.527626,29.818365,148.886289403,139.906122672,3.20568,5.77448673081
 11/07  22:00:00,55.3808334808,0.0,0.0,0.0,15.863942322,29.242365,8.98025971791,0.0,3.20568,5.77457971791
 11/07  23:00:00,55.4283453057,0.0,0.0,0.0,15.863942322,29.242365,8.96468977714,0.0,3.20568,5.75900977714
 11/07  24:00:00,56.1994350357,0.0,0.0,0.0,15.863942322,29.242365,6.09287835325,0.0,3.20568,2.88719835325
 11/08  01:00:00,55.4579938286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.4578588828,0.0,0.0,0.0,15.863942322,29.242365,6.08981551908,0.0,3.20568,2.88413551908
 11/08  03:00:00,55.4500266946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.4422241129,0.0,0.0,0.0,15.863942322,29.242365,6.08999962989,0.0,3.20568,2.88431962989
 11/08  05:00:00,55.6533927013,0.0,0.0,0.0,15.863942322,29.242365,6.08995627183,0.0,3.20568,2.88427627183
 11/08  06:00:00,55.6398715854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,64.2133362692,7.41719586557,0.00149729166036,0.0,15.863942322,29.818365,287.478909384,281.388996526,3.20568,2.88423285806
 11/08  08:00:00,123.034802541,7.41719586557,0.00125600205001,0.0,80.527626,29.818365,222.30604243,216.212389309,3.20568,2.88797312114
 11/08  09:00:00,165.377200333,7.41719586557,0.00517907116994,0.0,80.527626,75.0917375,192.606945885,159.885540468,24.0426,8.67880541666
 11/08  10:00:00,165.377191651,7.41719586557,0.00358495596331,0.0,80.527626,75.0917375,180.063371188,138.556412361,24.0426,17.464358827
 11/08  11:00:00,169.370599587,7.41719586557,0.00216468277485,0.0,80.527626,79.0911225,180.360176616,127.919118321,32.0568,20.3842582947
 11/08  12:00:00,170.094572871,7.41719586557,0.0,0.0,80.527626,79.0911225,160.065220261,107.575520458,32.0568,20.4328998027
 11/08  13:00:00,169.374540072,7.42770694857,0.0,0.0,80.527626,79.0911225,160.211338825,104.758353816,32.0568,23.3961850094
 11/08  14:00:00,165.420274762,7.45476152815,0.0,0.0,80.527626,75.0917375,157.916977012,118.465184445,16.0284,23.4233925671
 11/08  15:00:00,165.528789159,7.55836240361,0.0,0.0,80.527626,75.0917375,153.696365762,120.207032102,16.0284,17.4609336595
 11/08  16:00:00,163.655179418,7.70075978469,0.0,0.0,80.527626,73.092045,146.089030146,125.399540775,3.20568,17.4838093706
 11/08  17:00:00,163.255830128,7.41719586557,0.0,0.0,80.527626,73.092045,131.859398385,125.765565421,3.20568,2.88815296392
 11/08  18:00:00,125.767569999,7.41719586557,0.0,0.0,80.527626,29.818365,160.504768272,151.543030296,3.20568,5.75605797631
 11/08  19:00:00,128.722504896,7.41719586557,0.0,0.0,80.527626,29.818365,178.878105607,172.777161556,3.20568,2.89526405086
 11/08  20:00:00,129.037003337,7.41719586557,0.0,0.0,80.527626,29.818365,196.911575013,185.04711577,3.20568,8.65877924333
 11/08  21:00:00,129.157577719,7.41719586557,0.0,0.0,80.527626,29.818365,207.811850321,198.831812786,3.20568,5.77435753563
 11/08  22:00:00,55.4903396805,0.0,0.0,0.0,15.863942322,29.242365,11.8576510546,0.0,3.20568,8.65197105464
 11/08  23:00:00,55.3798780773,0.0,0.0,0.0,15.863942322,29.242365,6.09539117946,0.0,3.20568,2.88971117946
 11/08  24:00:00,56.1709577386,0.0,0.0,0.0,15.863942322,29.242365,6.0928723526,0.0,3.20568,2.8871923526
 11/09  01:00:00,55.41141483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.4110818405,0.0,0.0,0.0,15.863942322,29.242365,6.0899590052,0.0,3.20568,2.8842790052
 11/09  03:00:00,55.4035373016,0.0,0.0,0.0,15.863942322,29.242365,6.08992221609,0.0,3.20568,2.88424221609
 11/09  04:00:00,55.3965256257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.6090754346,0.0,0.0,0.0,15.863942322,29.242365,6.08988528743,0.0,3.20568,2.88420528743
 11/09  06:00:00,55.5970211684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,64.7680353284,7.41719586557,0.00181466808304,0.0,15.863942322,29.818365,372.352521684,366.262489225,3.20568,2.88435245902
 11/09  08:00:00,124.773161509,7.41719586557,0.00110578582441,0.0,80.527626,29.818365,288.693044622,282.599402112,3.20568,2.88796251026
 11/09  09:00:00,165.570317238,7.41719586557,0.00520574421759,0.0,80.527626,75.0917375,234.664573361,199.055541246,24.0426,11.5664321146
 11/09  10:00:00,165.512544359,7.41719586557,0.00327158240747,0.0,80.527626,75.0917375,206.567871439,165.071688867,24.0426,17.4535825719
 11/09  11:00:00,169.45382953,7.41719586557,0.00202230456943,0.0,80.527626,79.0911225,195.154429873,145.626692354,32.0568,17.4709375186
 11/09  12:00:00,170.146258698,7.41719586557,0.0,0.0,80.527626,79.0911225,168.768772695,116.276520331,32.0568,20.4354523641
 11/09  13:00:00,169.380335956,7.41719586557,0.0,0.0,80.527626,79.0911225,160.409595392,104.956114819,32.0568,23.3966805727
 11/09  14:00:00,165.385778879,7.41891996652,0.0,0.0,80.527626,75.0917375,152.919286358,113.468470128,16.0284,23.42241623
