Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  15:00:00,165.394366299,7.4328066937,0.0,0.0,80.527626,75.0917375,146.073786408,112.578895103,16.0284,17.4664913051
 11/09  16:00:00,163.372358437,7.44118013997,0.0,0.0,80.527626,73.092045,137.731657781,114.129343948,3.20568,20.3966338324
 11/09  17:00:00,163.2332121,7.41719586557,0.0,0.0,80.527626,73.092045,118.077076473,111.983370932,3.20568,2.88802554146
 11/09  18:00:00,125.680914712,7.41719586557,0.0,0.0,80.527626,29.818365,126.848747143,120.754832614,3.20568,2.8882345289
 11/09  19:00:00,128.547814412,7.41719586557,0.0,0.0,80.527626,29.818365,136.763478329,127.788588605,3.20568,5.76920972394
 11/09  20:00:00,128.773677052,7.41719586557,0.0,0.0,80.527626,29.818365,143.650406771,134.666121644,3.20568,5.77860512746
 11/09  21:00:00,128.772178725,7.41719586557,0.0,0.0,80.527626,29.818365,153.458381929,141.601113357,3.20568,8.65158857178
 11/09  22:00:00,55.556320358,0.0,0.0,0.0,15.863942322,29.242365,8.98024013236,0.0,3.20568,5.77456013236
 11/09  23:00:00,55.4398688622,0.0,0.0,0.0,15.863942322,29.242365,6.09528892229,0.0,3.20568,2.88960892229
 11/09  24:00:00,56.2004363336,0.0,0.0,0.0,15.863942322,29.242365,6.09300153794,0.0,3.20568,2.88732153794
 11/10  01:00:00,55.4585887711,0.0,0.0,0.0,15.863942322,29.242365,6.08993582689,0.0,3.20568,2.88425582689
 11/10  02:00:00,55.4508070807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4426716607,0.0,0.0,0.0,15.863942322,29.242365,6.08990549147,0.0,3.20568,2.88422549147
 11/10  04:00:00,55.4348485039,0.0,0.0,0.0,15.863942322,29.242365,6.08987497009,0.0,3.20568,2.88419497009
 11/10  05:00:00,56.4916260842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3210957823,0.0,0.0,0.0,15.863942322,29.242365,6.08984435749,0.0,3.20568,2.88416435749
 11/10  07:00:00,64.7706669308,7.41719586557,0.000898441336388,0.0,15.863942322,29.818365,363.057312265,359.831632265,3.20568,0.02
 11/10  08:00:00,124.669895482,7.41719586557,0.00110453933187,0.0,80.527626,29.818365,278.513916628,272.419975215,3.20568,2.88826141258
 11/10  09:00:00,165.619479338,7.41719586557,0.0051158306187,0.0,80.527626,75.0917375,247.351817322,211.741677029,24.0426,11.567540293
 11/10  10:00:00,165.669467887,7.41719586557,0.00292417973329,0.0,80.527626,75.0917375,230.803451252,189.300598909,24.0426,17.4602523432
 11/10  11:00:00,169.632331819,7.41719586557,0.00186885632389,0.0,80.527626,79.0911225,218.846282993,169.312612362,32.0568,17.4768706318
 11/10  12:00:00,170.306356276,7.41719586557,0.0,0.0,80.527626,79.0911225,190.00796259,137.512717935,32.0568,20.4384446553
 11/10  13:00:00,169.506303974,7.41742242144,0.0,0.0,80.527626,79.0911225,180.558897179,125.101304722,32.0568,23.400792457
 11/10  14:00:00,165.55149251,7.42858006677,0.0,0.0,80.527626,75.0917375,187.956748928,145.57612918,16.0284,26.3522197485
 11/10  15:00:00,165.62113289,7.44027373811,0.0,0.0,80.527626,75.0917375,190.863352406,157.374680453,16.0284,17.4602719531
 11/10  16:00:00,163.674758882,7.44556347617,0.0,0.0,80.527626,73.092045,190.637476677,169.948114888,3.20568,17.4836817886
 11/10  17:00:00,163.577014434,7.41719586557,0.0,0.0,80.527626,73.092045,175.703742182,169.609779367,3.20568,2.88828281514
 11/10  18:00:00,126.040748627,7.41719586557,0.0,0.0,80.527626,29.818365,183.568849572,177.474884516,3.20568,2.88828505542
 11/10  19:00:00,128.928951632,7.41719586557,0.0,0.0,80.527626,29.818365,194.719480496,185.743540899,3.20568,5.77025959683
 11/10  20:00:00,128.999357801,7.41719586557,0.0,0.0,80.527626,29.818365,210.514161758,198.649939001,3.20568,8.65854275681
 11/10  21:00:00,129.085739361,7.41719586557,0.0,0.0,80.527626,29.818365,219.854108792,210.874346437,3.20568,5.77408235527
 11/10  22:00:00,55.3334937402,0.0,0.0,0.0,15.863942322,29.242365,11.8578046266,0.0,3.20568,8.65212462663
 11/10  23:00:00,55.3777274115,0.0,0.0,0.0,15.863942322,29.242365,6.09534754209,0.0,3.20568,2.88966754209
 11/10  24:00:00,56.1677604249,0.0,0.0,0.0,15.863942322,29.242365,6.09282683381,0.0,3.20568,2.88714683381
 11/11  01:00:00,55.4082982631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4063256663,0.0,0.0,0.0,15.863942322,29.242365,6.088479755,0.0,3.20568,2.882799755
 11/11  03:00:00,55.399023067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.3922035383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.6010491281,0.0,0.0,0.0,15.863942322,29.242365,6.08843490664,0.0,3.20568,2.88275490664
 11/11  06:00:00,55.5826744827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.5928119101,0.0,0.0,0.0,15.863942322,29.242365,6.08839038202,0.0,3.20568,2.88271038202
 11/11  08:00:00,51.2398457958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,46.9600037213,0.0,0.0,0.0,15.863942322,29.242365,6.09000084857,0.0,3.20568,2.88432084857
 11/11  10:00:00,46.9894242589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,46.9894880575,0.0,0.0,0.0,15.863942322,29.242365,6.08997638834,0.0,3.20568,2.88429638834
 11/11  12:00:00,47.7034018183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,46.9819258672,0.0,0.0,0.0,15.863942322,29.242365,6.08995192353,0.0,3.20568,2.88427192353
 11/11  14:00:00,47.0275624138,0.0,0.0,0.0,15.863942322,29.242365,6.08992746596,0.0,3.20568,2.88424746596
 11/11  15:00:00,47.0465071491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0407467435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,46.939177997,0.0,0.0,0.0,15.863942322,29.242365,6.08839172097,0.0,3.20568,2.88271172097
 11/11  18:00:00,52.6423981534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.4853365912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.6861051618,0.0,0.0,0.0,15.863942322,29.242365,6.08849885181,0.0,3.20568,2.88281885181
 11/11  21:00:00,55.660822188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.5394694636,0.0,0.0,0.0,15.863942322,29.242365,6.08845474063,0.0,3.20568,2.88277474063
 11/11  23:00:00,55.3790501549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1144705662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.3675434336,0.0,0.0,0.0,15.863942322,29.242365,6.08841276493,0.0,3.20568,2.88273276493
 11/12  02:00:00,56.3641353627,0.999174153021,0.0,0.0,15.863942322,29.242365,3.64173132181,0.416051321813,3.20568,0.02
 11/12  03:00:00,56.694700398,1.33223220403,0.0,0.0,15.863942322,29.242365,6.91056037572,0.822186950266,3.20568,2.88269342545
 11/12  04:00:00,57.0257858482,1.66529025503,0.0,0.0,15.863942322,29.242365,4.54330890538,1.31762890538,3.20568,0.02
 11/12  05:00:00,56.9039209704,1.33223220403,0.0,0.0,15.863942322,29.242365,4.83930463774,1.61362463774,3.20568,0.02
 11/12  06:00:00,57.2237134472,1.66529025503,0.0,0.0,15.863942322,29.242365,8.7221695026,2.63368345372,3.20568,2.88280604888
 11/12  07:00:00,58.141287712,2.57141316763,0.0,0.0,15.863942322,29.242365,24.2828249728,21.0571449728,3.20568,0.02
 11/12  08:00:00,52.8805981485,1.66529025503,0.0,0.0,15.863942322,29.242365,8.70861344033,2.62016615144,3.20568,2.88276728889
 11/12  09:00:00,47.9335005126,0.999174153021,0.0,0.0,15.863942322,29.242365,4.60820563406,1.38252563406,3.20568,0.02
 11/12  10:00:00,47.9658258847,0.999174153021,0.0,0.0,15.863942322,29.242365,6.89210042236,0.802021802139,3.20568,2.88439862022
 11/12  11:00:00,46.9655665345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.6799405373,0.0,0.0,0.0,15.863942322,29.242365,6.09005898447,0.0,3.20568,2.88437898447
 11/12  13:00:00,46.9657098925,0.0,0.0,0.0,15.863942322,29.242365,6.09004080125,0.0,3.20568,2.88436080125
 11/12  14:00:00,47.0152445438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.0385543758,0.0,0.0,0.0,15.863942322,29.242365,6.08851781773,0.0,3.20568,2.88283781773
 11/12  16:00:00,47.0371309353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,46.9376166055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,52.6422374693,0.0,0.0,0.0,15.863942322,29.242365,6.08847935551,0.0,3.20568,2.88279935551
 11/12  19:00:00,55.4872154699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.693479363,0.0,0.0,0.0,15.863942322,29.242365,6.0884409288,0.0,3.20568,2.8827609288
 11/12  21:00:00,55.6761370065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5581083886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.3967473714,0.0,0.0,0.0,15.863942322,29.242365,6.08840253478,0.0,3.20568,2.88272253478
 11/12  24:00:00,56.1195989656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.3808988186,0.0,0.0,0.0,15.863942322,29.242365,6.08987479763,0.0,3.20568,2.88419479763
 11/13  02:00:00,55.3763909632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.3740780681,0.0,0.0,0.0,15.863942322,29.242365,6.09009392751,0.0,3.20568,2.88441392751
 11/13  04:00:00,55.3719286652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.5853234505,0.0,0.0,0.0,15.863942322,29.242365,6.09008226918,0.0,3.20568,2.88440226918
 11/13  06:00:00,56.1755370508,0.601634345914,0.0,0.0,15.863942322,29.242365,6.70241287256,0.612341154466,3.20568,2.88439171809
 11/13  07:00:00,65.086677592,7.41719586557,0.00514167696325,0.0,15.863942322,29.818365,474.479665455,471.253985455,3.20568,0.02
 11/13  08:00:00,124.845127566,7.41719586557,0.00110295898549,0.0,80.527626,29.818365,319.257574876,313.163599097,3.20568,2.88829577945
 11/13  09:00:00,165.56789726,7.41719586557,0.00501302642551,0.0,80.527626,75.0917375,247.768214432,212.157816608,24.0426,11.5677978236
 11/13  10:00:00,165.503572027,7.41719586557,0.00319046114447,0.0,80.527626,75.0917375,213.721982953,172.21686952,24.0426,17.4625134334
 11/13  11:00:00,169.437626375,7.41719586557,0.00183648769191,0.0,80.527626,79.0911225,199.356491662,149.819475964,32.0568,17.4802156986
 11/13  12:00:00,170.113819858,7.41719586557,0.0,0.0,80.527626,79.0911225,170.342520658,114.926724464,32.0568,23.358996194
 11/13  13:00:00,169.337510319,7.41719586557,0.0,0.0,80.527626,79.0911225,154.77128913,99.3121564687,32.0568,23.4023326613
 11/13  14:00:00,165.359451149,7.41719586557,0.0,0.0,80.527626,75.0917375,155.845050739,116.384173114,16.0284,23.4324776243
 11/13  15:00:00,165.385734301,7.41719586557,0.0,0.0,80.527626,75.0917375,161.426604955,127.930697318,16.0284,17.467507637
 11/13  16:00:00,163.399046768,7.41964551009,0.0,0.0,80.527626,73.092045,165.506516324,141.898523806,3.20568,20.4023125175
 11/13  17:00:00,163.324134935,7.41719586557,0.0,0.0,80.527626,73.092045,154.695335862,148.601653777,3.20568,2.88800208417
 11/13  18:00:00,125.823508155,7.41719586557,0.0,0.0,80.527626,29.818365,171.321570218,165.227648577,3.20568,2.88824164124
 11/13  19:00:00,128.746833987,7.41719586557,0.0,0.0,80.527626,29.818365,189.426390759,180.449766501,3.20568,5.77094425807
 11/13  20:00:00,128.991808685,7.41719586557,0.0,0.0,80.527626,29.818365,195.343522192,186.358725433,3.20568,5.77911675869
 11/13  21:00:00,128.980956745,7.41719586557,0.0,0.0,80.527626,29.818365,200.99031293,189.132140243,3.20568,8.6524926872
 11/13  22:00:00,55.5062557552,0.0,0.0,0.0,15.863942322,29.242365,8.98055605281,0.0,3.20568,5.77487605281
 11/13  23:00:00,55.389628259,0.0,0.0,0.0,15.863942322,29.242365,6.09560680562,0.0,3.20568,2.88992680562
 11/13  24:00:00,56.1651977284,0.0,0.0,0.0,15.863942322,29.242365,6.09292929852,0.0,3.20568,2.88724929852
 11/14  01:00:00,55.399349005,0.0,0.0,0.0,15.863942322,29.242365,6.09000680412,0.0,3.20568,2.88432680412
 11/14  02:00:00,55.397726935,0.0,0.0,0.0,15.863942322,29.242365,6.09000188268,0.0,3.20568,2.88432188268
 11/14  03:00:00,55.3913142418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.3850416274,0.0,0.0,0.0,15.863942322,29.242365,6.08999673498,0.0,3.20568,2.88431673498
 11/14  05:00:00,56.4424415853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.2684869643,0.0,0.0,0.0,15.863942322,29.242365,6.08999146431,0.0,3.20568,2.88431146431
 11/14  07:00:00,65.9321072011,7.41719586557,0.00268150748389,0.0,15.863942322,29.818365,502.600153165,496.510167058,3.20568,2.88430610707
 11/14  08:00:00,125.499061923,7.41719586557,0.0,0.0,80.527626,29.818365,373.110018225,367.016016008,3.20568,2.88832221669
 11/14  09:00:00,166.320614011,7.41719586557,0.00445835937277,0.0,80.527626,75.0917375,288.058859909,255.3355349,24.0426,8.68072500873
 11/14  10:00:00,166.150468679,7.41719586557,0.00284437481992,0.0,80.527626,75.0917375,251.845516212,210.335226805,24.0426,17.467689407
 11/14  11:00:00,169.790469508,7.41719586557,0.00373226189638,0.0,80.527626,79.0911225,229.649841902,177.201124923,32.0568,20.3919169792
 11/14  12:00:00,170.256821933,7.41719586557,0.0,0.0,80.527626,79.0911225,179.575554673,127.079207962,32.0568,20.4395467109
 11/14  13:00:00,169.362510107,7.41719586557,0.0,0.0,80.527626,79.0911225,150.75394489,95.2926851727,32.0568,23.404459717
 11/14  14:00:00,165.344651492,7.41719586557,0.0,0.0,80.527626,75.0917375,141.08259943,101.621041491,16.0284,23.4331579387
 11/14  15:00:00,165.34320743,7.41900880101,0.0,0.0,80.527626,75.0917375,139.073456094,105.570497482,16.0284,17.474558612
 11/14  16:00:00,163.329318779,7.43174981863,0.0,0.0,80.527626,73.092045,134.694417421,111.089082502,3.20568,20.3996549183
 11/14  17:00:00,163.212487901,7.41719586557,0.0,0.0,80.527626,73.092045,123.115306884,117.021419869,3.20568,2.88820701461
 11/14  18:00:00,125.695219423,7.41719586557,0.0,0.0,80.527626,29.818365,145.491194539,139.397272371,3.20568,2.8882421676
 11/14  19:00:00,128.611014015,7.41719586557,0.0,0.0,80.527626,29.818365,167.919239134,158.943548015,3.20568,5.7700111193
 11/14  20:00:00,128.642245178,7.41719586557,0.0,0.0,80.527626,29.818365,176.702666381,164.837398897,3.20568,8.65958748385
 11/14  21:00:00,128.646475335,7.41719586557,0.0,0.0,80.527626,29.818365,174.952805383,165.97188893,3.20568,5.77523645365
 11/14  22:00:00,55.3617507253,0.0,0.0,0.0,15.863942322,29.242365,11.8584077531,0.0,3.20568,8.65272775308
 11/14  23:00:00,55.4104006947,0.0,0.0,0.0,15.863942322,29.242365,6.09542853543,0.0,3.20568,2.88974853543
 11/14  24:00:00,56.1888162733,0.0,0.0,0.0,15.863942322,29.242365,6.09295491953,0.0,3.20568,2.88727491953
 11/15  01:00:00,55.4487046891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.452171902,0.0,0.0,0.0,15.863942322,29.242365,6.08997103045,0.0,3.20568,2.88429103045
 11/15  03:00:00,55.4468661217,0.0,0.0,0.0,15.863942322,29.242365,6.08997240128,0.0,3.20568,2.88429240128
 11/15  04:00:00,55.4417018666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.653047646,0.0,0.0,0.0,15.863942322,29.242365,6.08997358988,0.0,3.20568,2.88429358988
 11/15  06:00:00,55.6378698207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.2638076225,7.41719586557,0.00179760611494,0.0,15.863942322,29.818365,306.384020371,300.293904753,3.20568,2.88443561809
 11/15  08:00:00,124.461351136,7.41719586557,0.00117519101777,0.0,80.527626,29.818365,228.067948563,221.974064433,3.20568,2.88820413018
 11/15  09:00:00,165.355839796,7.41719586557,0.00553312316857,0.0,80.527626,75.0917375,193.900698416,158.289225892,24.0426,11.5688725246
 11/15  10:00:00,165.351659531,7.41719586557,0.00348100203571,0.0,80.527626,75.0917375,176.417542934,134.913406459,24.0426,17.4615364749
 11/15  11:00:00,169.327830151,7.41719586557,0.00216672390137,0.0,80.527626,79.0911225,163.956524094,114.418594506,32.0568,17.481129588
 11/15  12:00:00,170.023288867,7.41719586557,0.0,0.0,80.527626,79.0911225,136.549712113,81.1446602935,32.0568,23.3482518194
 11/15  13:00:00,169.287006586,7.42102582578,0.0,0.0,80.527626,79.0911225,121.063910744,67.3645894358,32.0568,21.6425213077
 11/15  14:00:00,165.325616003,7.43785637869,0.0,0.0,80.527626,75.0917375,123.999674379,82.7567025751,16.0284,25.2145718039
 11/15  15:00:00,165.35371138,7.44977726895,0.0,0.0,80.527626,75.0917375,126.9086756,93.4104193591,16.0284,17.4698562408
 11/15  16:00:00,163.352816382,7.45438977264,0.0,0.0,80.527626,73.092045,130.676862082,107.066938588,3.20568,20.4042434942
 11/15  17:00:00,163.213368009,7.41719586557,0.0,0.0,80.527626,73.092045,116.357396916,110.263435992,3.20568,2.88828092437
 11/15  18:00:00,125.665050206,7.41719586557,0.0,0.0,80.527626,29.818365,126.869577995,120.775792116,3.20568,2.88810587887
 11/15  19:00:00,128.538008825,7.41719586557,0.0,0.0,80.527626,29.818365,138.995965693,130.020191258,3.20568,5.77009443522
 11/15  20:00:00,128.771170524,7.41719586557,0.0,0.0,80.527626,29.818365,151.152861609,139.287676909,3.20568,8.65950469972
 11/15  21:00:00,128.779685761,7.41719586557,0.0,0.0,80.527626,29.818365,157.378677437,148.398344069,3.20568,5.7746533688
 11/15  22:00:00,55.5435343712,0.0,0.0,0.0,15.863942322,29.242365,8.98150642068,0.0,3.20568,5.77582642068
 11/15  23:00:00,55.4313213356,0.0,0.0,0.0,15.863942322,29.242365,8.96511823658,0.0,3.20568,5.75943823658
 11/15  24:00:00,56.1992294522,0.0,0.0,0.0,15.863942322,29.242365,6.09299858209,0.0,3.20568,2.88731858209
 11/16  01:00:00,55.4612537192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4579105204,0.0,0.0,0.0,15.863942322,29.242365,6.0899834728,0.0,3.20568,2.8843034728
 11/16  03:00:00,55.4496894637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.4417131557,0.0,0.0,0.0,15.863942322,29.242365,6.08999110829,0.0,3.20568,2.88431110829
 11/16  05:00:00,55.6459906902,0.0,0.0,0.0,15.863942322,29.242365,6.08999859624,0.0,3.20568,2.88431859624
 11/16  06:00:00,55.6203750591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,64.674923882,7.41719586557,0.000688860700577,0.0,15.863942322,29.818365,408.71283833,402.622832346,3.20568,2.88432598373
 11/16  08:00:00,124.833346089,7.41719586557,0.00099561116383,0.0,80.527626,29.818365,288.870633029,282.776535304,3.20568,2.88841772564
 11/16  09:00:00,165.593551116,7.41719586557,0.00476320455087,0.0,80.527626,75.0917375,226.869802066,194.145837864,24.0426,8.68136420184
 11/16  10:00:00,165.50641139,7.41719586557,0.00290861482296,0.0,80.527626,75.0917375,203.055837874,158.633460722,24.0426,20.3797771518
 11/16  11:00:00,169.416701878,7.41719586557,0.00397797899738,0.0,80.527626,79.0911225,182.087795782,132.552733769,32.0568,17.4782620127
 11/16  12:00:00,170.078897462,7.41719586557,0.0,0.0,80.527626,79.0911225,147.946583702,95.4449239368,32.0568,20.4448597653
 11/16  13:00:00,169.536149288,7.63828223022,0.0,0.0,80.527626,79.0911225,136.375939602,80.9106309624,32.0568,23.4085086397
 11/16  14:00:00,165.866819942,7.96056653651,0.0,0.0,80.527626,75.0917375,130.138843225,87.7482314058,16.0284,26.3622118189
 11/16  15:00:00,166.066024475,8.16845563332,0.0,0.0,80.527626,75.0917375,115.813694786,82.316794036,16.0284,17.4685007496
 11/16  16:00:00,164.231921587,8.36711166383,0.0,0.0,80.527626,73.092045,102.411158992,78.7980918532,3.20568,20.4073871391
 11/16  17:00:00,163.220699316,7.48664886708,0.0,0.0,80.527626,73.092045,79.3526261677,73.2585076685,3.20568,2.88843849913
 11/16  18:00:00,125.605146451,7.41719586557,0.0,0.0,80.527626,29.818365,97.333817825,91.2398684452,3.20568,2.88826937978
 11/16  19:00:00,128.49465285,7.41719586557,0.0,0.0,80.527626,29.818365,120.519410533,111.542524758,3.20568,5.77120577518
 11/16  20:00:00,128.72553772,7.41719586557,0.0,0.0,80.527626,29.818365,129.335073949,120.349847818,3.20568,5.77954613138
 11/16  21:00:00,128.713287942,7.41719586557,0.0,0.0,80.527626,29.818365,133.139950064,121.28102889,3.20568,8.65324117405
 11/16  22:00:00,55.5622277447,0.0,0.0,0.0,15.863942322,29.242365,8.98115979199,0.0,3.20568,5.77547979199
 11/16  23:00:00,55.4486210681,0.0,0.0,0.0,15.863942322,29.242365,6.095356904,0.0,3.20568,2.889676904
 11/16  24:00:00,56.2083121508,0.0,0.0,0.0,15.863942322,29.242365,6.09318498914,0.0,3.20568,2.88750498914
 11/17  01:00:00,55.4700512182,0.0,0.0,0.0,15.863942322,29.242365,6.09002096142,0.0,3.20568,2.88434096142
 11/17  02:00:00,55.4653304352,0.0,0.0,0.0,15.863942322,29.242365,6.09003514725,0.0,3.20568,2.88435514725
 11/17  03:00:00,55.4582122274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4516690521,0.0,0.0,0.0,15.863942322,29.242365,6.09004907918,0.0,3.20568,2.88436907918
 11/17  05:00:00,56.5101536832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.341581939,0.0,0.0,0.0,15.863942322,29.242365,6.09006286426,0.0,3.20568,2.88438286426
 11/17  07:00:00,64.5207143171,7.41719586557,0.00185395090629,0.0,15.863942322,29.818365,303.750333329,297.660256781,3.20568,2.88439654776
 11/17  08:00:00,125.831638564,7.41719586557,0.00125267137935,0.0,80.527626,29.818365,205.56760858,199.473654218,3.20568,2.88827436132
 11/17  09:00:00,165.296959378,7.41719586557,0.00941648811384,0.0,80.527626,75.0917375,155.148734009,122.424972765,24.0426,8.68116124399
 11/17  10:00:00,165.295426336,7.42253564081,0.00386873590782,0.0,80.527626,75.0917375,134.98328308,93.3423955024,24.0426,17.598287578
 11/17  11:00:00,169.752480768,7.89582468415,0.00496498424681,0.0,80.527626,79.0911225,114.068600235,61.7465313161,32.0568,20.2652689191
 11/17  12:00:00,172.369983841,8.71553254859,1.08344251993,0.0,80.527626,79.0911225,65.5245385539,13.0217565286,32.0568,20.4459820252
 11/17  13:00:00,179.982155182,9.81351547129,8.26306766697,0.0,80.527626,79.0911225,55.8916727336,0.424473947264,32.0568,23.4103987863
 11/17  14:00:00,183.033979523,11.0816585266,13.9899757341,0.0,80.527626,75.0917375,46.7163831403,4.32305884776,16.0284,26.3649242926
 11/17  15:00:00,187.950151775,12.2958746982,17.6780100706,0.0,80.527626,75.0917375,34.8742710552,1.37552686753,16.0284,17.4703441876
 11/17  16:00:00,189.279239047,12.7090742809,20.6010833698,0.0,80.527626,73.092045,24.587936125,0.974976332291,3.20568,20.4072797927
 11/17  17:00:00,179.225446025,8.79781000602,14.5855396472,0.0,80.527626,73.092045,8.86058441765,2.76664736188,3.20568,2.88825705578
 11/17  18:00:00,136.357669589,7.51821243118,9.15771309633,0.0,80.527626,29.818365,14.3822032008,8.2884281415,3.20568,2.88809505926
 11/17  19:00:00,134.409179164,7.41719586557,5.90700265342,0.0,80.527626,29.818365,22.8018059914,13.8259207775,3.20568,5.77020521387
 11/17  20:00:00,132.412871524,7.41719586557,3.92709451859,0.0,80.527626,29.818365,29.2077676336,17.3422152792,3.20568,8.65987235439
 11/17  21:00:00,131.109115626,7.41719586557,2.63725561952,0.0,80.527626,29.818365,28.8317688772,19.8510527427,3.20568,5.77503613453
 11/17  22:00:00,55.5259151202,0.0,0.0,0.0,15.863942322,29.242365,8.98138836615,0.0,3.20568,5.77570836615
 11/17  23:00:00,55.5532608241,0.0,0.0,0.0,15.863942322,29.242365,8.9654197668,0.0,3.20568,5.7597397668
 11/17  24:00:00,56.2699754669,0.0,0.0,0.0,15.863942322,29.242365,6.09315409066,0.0,3.20568,2.88747409066
 11/18  01:00:00,55.5474994373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.536643018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.5272811247,0.0,0.0,0.0,15.863942322,29.242365,6.08842972784,0.0,3.20568,2.88274972784
 11/18  04:00:00,55.5182387635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.7227601402,0.0,0.0,0.0,15.863942322,29.242365,6.08842513687,0.0,3.20568,2.88274513687
 11/18  06:00:00,55.698503139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.7030423006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,52.7883669099,0.0,0.0,0.0,15.863942322,29.242365,6.08842078285,0.0,3.20568,2.88274078285
 11/18  09:00:00,47.1014851911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.1536060622,0.0,0.0,0.0,15.863942322,29.242365,6.09010573853,0.0,3.20568,2.88442573853
 11/18  11:00:00,47.1765439055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.8820914066,0.0,0.0,0.0,15.863942322,29.242365,6.09012571698,0.0,3.20568,2.88444571698
 11/18  13:00:00,47.2219715887,0.0,0.0,0.0,15.863942322,29.242365,6.09014564882,0.0,3.20568,2.88446564882
 11/18  14:00:00,47.2823508488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.3076773816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,52.2359796184,0.679841873335,4.2469707157,0.0,15.863942322,29.242365,6.08855450797,0.0,3.20568,2.88287450797
 11/18  17:00:00,47.1989522367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,54.3121534731,0.0,0.0,0.0,15.863942322,29.242365,6.0884574053,0.0,3.20568,2.8827774053
 11/18  19:00:00,55.706575101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.9191090624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.893232254,0.0,0.0,0.0,15.863942322,29.242365,6.08845335002,0.0,3.20568,2.88277335002
 11/18  22:00:00,55.7573113031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.5820845875,0.0,0.0,0.0,15.863942322,29.242365,6.08844929883,0.0,3.20568,2.88276929883
 11/18  24:00:00,56.2613738817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.5642199815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.5600944938,0.0,0.0,0.0,15.863942322,29.242365,6.08844948724,0.0,3.20568,2.88276948724
 11/19  03:00:00,55.5601404901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.5605864283,0.0,0.0,0.0,15.863942322,29.242365,6.0884503995,0.0,3.20568,2.8827703995
 11/19  05:00:00,55.789034179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.7755189901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.7888396405,0.0,0.0,0.0,15.863942322,29.242365,6.08845162295,0.0,3.20568,2.88277162295
 11/19  08:00:00,52.8690527502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.1627393031,0.0,0.0,0.0,15.863942322,29.242365,6.09014754908,0.0,3.20568,2.88446754908
 11/19  10:00:00,47.1910335816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.1885571255,0.0,0.0,0.0,15.863942322,29.242365,6.09017385948,0.0,3.20568,2.88449385948
 11/19  12:00:00,47.8591750095,0.0,0.0,0.0,15.863942322,29.242365,6.08996588707,0.0,3.20568,2.88428588707
 11/19  13:00:00,47.1726038816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.2167370334,0.0,0.0,0.0,15.863942322,29.242365,6.08999233948,0.0,3.20568,2.88431233948
 11/19  15:00:00,47.2367117358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.2321187959,0.0,0.0,0.0,15.863942322,29.242365,6.0885474972,0.0,3.20568,2.8828674972
 11/19  17:00:00,47.1309005343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,54.264643062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.6806581149,0.0,0.0,0.0,15.863942322,29.242365,6.08854902875,0.0,3.20568,2.88286902875
 11/19  20:00:00,55.9056867006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8854919759,0.0,0.0,0.0,15.863942322,29.242365,6.08855057422,0.0,3.20568,2.88287057422
 11/19  22:00:00,55.7547433042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5695869352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2285230191,0.0,0.0,0.0,15.863942322,29.242365,6.0885521272,0.0,3.20568,2.8828721272
 11/20  01:00:00,55.5180135121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.5008367911,0.0,0.0,0.0,15.863942322,29.242365,6.09003284153,0.0,3.20568,2.88435284153
 11/20  03:00:00,55.4857434461,0.0,0.0,0.0,15.863942322,29.242365,6.09006593634,0.0,3.20568,2.88438593634
 11/20  04:00:00,55.4703354678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6708677877,0.0,0.0,0.0,15.863942322,29.242365,6.09009882208,0.0,3.20568,2.88441882208
 11/20  06:00:00,55.6453134956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.2238877386,7.41719586557,0.0,0.0,15.863942322,29.818365,344.588361101,338.498180577,3.20568,2.88450052408
 11/20  08:00:00,125.912344115,7.41719586557,0.0012411251488,0.0,80.527626,29.818365,227.716769218,221.622631901,3.20568,2.88845731618
 11/20  09:00:00,165.332074781,7.41719586557,0.00947700741333,0.0,80.527626,75.0917375,167.12475571,131.512084322,24.0426,11.5700713885
 11/20  10:00:00,165.305751178,7.42012939834,0.00429793518318,0.0,80.527626,75.0917375,134.158123323,92.6469583913,24.0426,17.4685649314
 11/20  11:00:00,169.686805044,7.82004336391,0.00543022160689,0.0,80.527626,79.0911225,113.535143401,61.0775741095,32.0568,20.4007692914
 11/20  12:00:00,171.874806473,8.5992362157,0.701335482032,0.0,80.527626,79.0911225,67.7103434917,15.2043961455,32.0568,20.4491473462
 11/20  13:00:00,178.74517373,9.59419165331,7.24849015114,0.0,80.527626,79.0911225,56.5343129801,1.06186182834,32.0568,23.4156511517
 11/20  14:00:00,179.050341268,10.5004992293,10.606502656,0.0,80.527626,75.0917375,50.7283617615,8.32735467269,16.0284,26.3726070889
 11/20  15:00:00,180.200731353,11.3798571305,10.8823890325,0.0,80.527626,75.0917375,42.8382759104,9.33920500097,16.0284,17.4706709094
 11/20  16:00:00,177.095156352,11.0525668058,10.1296347574,0.0,80.527626,73.092045,36.5931198386,12.9758077481,3.20568,20.4116320906
 11/20  17:00:00,168.260970416,8.0162498951,4.46774059792,0.0,80.527626,73.092045,23.0436270616,16.9497890316,3.20568,2.88815803004
 11/20  18:00:00,127.533281601,7.42220391865,0.498328766402,0.0,80.527626,29.818365,29.9830804409,23.8889496904,3.20568,2.88845075046
 11/20  19:00:00,128.449832566,7.41719586557,0.0,0.0,80.527626,29.818365,49.1477263343,40.1718020257,3.20568,5.77024430852
 11/20  20:00:00,128.666016463,7.41719586557,0.0,0.0,80.527626,29.818365,65.7805030282,53.9145933178,3.20568,8.6602297104
 11/20  21:00:00,128.65483798,7.41719586557,0.0,0.0,80.527626,29.818365,69.4674043387,60.4863889107,3.20568,5.775335428
 11/20  22:00:00,55.6241914251,0.0,0.0,0.0,15.863942322,29.242365,8.98178162019,0.0,3.20568,5.77610162019
 11/20  23:00:00,55.5113055801,0.0,0.0,0.0,15.863942322,29.242365,8.96574188596,0.0,3.20568,5.76006188596
 11/20  24:00:00,56.2568111623,0.0,0.0,0.0,15.863942322,29.242365,6.09332263609,0.0,3.20568,2.88764263609
 11/21  01:00:00,55.5570391416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.5557985764,0.0,0.0,0.0,15.863942322,29.242365,6.09005400518,0.0,3.20568,2.88437400518
 11/21  03:00:00,55.5468199152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.538071382,0.0,0.0,0.0,15.863942322,29.242365,6.09009337814,0.0,3.20568,2.88441337814
 11/21  05:00:00,56.5934491126,0.0,0.0,0.0,15.863942322,29.242365,6.0901325513,0.0,3.20568,2.8844525513
 11/21  06:00:00,56.426151471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,64.1365526068,7.41719586557,0.0,0.0,15.863942322,29.818365,125.032605966,118.942434381,3.20568,2.88449158504
 11/21  08:00:00,125.696534319,7.41719586557,0.00154077467847,0.0,80.527626,29.818365,87.8786174724,81.7844558245,3.20568,2.88848164787
 11/21  09:00:00,165.259469587,7.41719586557,0.005978029695,0.0,80.527626,75.0917375,89.9700525744,54.3573085391,24.0426,11.5701440353
 11/21  10:00:00,165.289196941,7.41907287041,0.00451739331737,0.0,80.527626,75.0917375,90.8456867368,49.3359556324,24.0426,17.4671311044
 11/21  11:00:00,169.32218413,7.44428668482,0.00297559603532,0.0,80.527626,79.0911225,88.5532076593,39.0075733074,32.0568,17.4888343518
 11/21  12:00:00,170.454982757,7.64543767564,0.220800286216,0.0,80.527626,79.0911225,67.5907756064,12.1634709802,32.0568,23.3705046262
 11/21  13:00:00,172.433809921,8.0131767524,2.51704560557,0.0,80.527626,79.0911225,61.0473863384,5.57521433184,32.0568,23.4153720066
 11/21  14:00:00,171.140559267,8.33503022814,4.8651190214,0.0,80.527626,75.0917375,57.6915722603,17.2841760112,16.0284,24.3789962491
 11/21  15:00:00,173.105545969,8.57406394936,6.58137565627,0.0,80.527626,75.0917375,51.0168691502,15.5344724903,16.0284,19.4539966598
 11/21  16:00:00,172.921825868,8.68372185699,8.30235653184,0.0,80.527626,73.092045,40.5181623356,16.9001241992,3.20568,20.4123581364
 11/21  17:00:00,169.819710485,7.43480819066,6.55902524108,0.0,80.527626,73.092045,22.0896023343,15.9957712291,3.20568,2.88815110514
 11/21  18:00:00,133.624918821,7.41719586557,6.51671253986,0.0,80.527626,29.818365,22.3262886216,16.2321574413,3.20568,2.8884511803
 11/21  19:00:00,135.053625377,7.41719586557,6.5167125148,0.0,80.527626,29.818365,25.7057249697,16.7297359909,3.20568,5.77030897885
 11/21  20:00:00,135.054736867,7.41719586557,6.5167125148,0.0,80.527626,29.818365,29.3414533092,17.4753472068,3.20568,8.66042610233
 11/21  21:00:00,135.056988669,7.41719586557,6.51916590077,0.0,80.527626,29.818365,26.9701643183,17.9889979309,3.20568,5.7754863874
 11/21  22:00:00,55.5853220441,0.0,0.0,0.0,15.863942322,29.242365,8.9810993239,0.0,3.20568,5.7754193239
 11/21  23:00:00,55.6119716956,0.0,0.0,0.0,15.863942322,29.242365,8.96538314311,0.0,3.20568,5.75970314311
 11/21  24:00:00,56.3282938472,0.0,0.0,0.0,15.863942322,29.242365,6.0934050549,0.0,3.20568,2.8877250549
 11/22  01:00:00,55.6176514741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.6132843027,0.0,0.0,0.0,15.863942322,29.242365,6.09013206959,0.0,3.20568,2.88445206959
 11/22  03:00:00,55.6120895845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.6115835513,0.0,0.0,0.0,15.863942322,29.242365,6.09017769241,0.0,3.20568,2.88449769241
 11/22  05:00:00,55.8448693481,0.0,0.0,0.0,15.863942322,29.242365,6.08989673349,0.0,3.20568,2.88421673349
 11/22  06:00:00,55.827561619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,70.3546435096,7.41719586557,6.5293065918,0.0,15.863942322,29.818365,64.4975296997,58.4073779189,3.20568,2.88447178081
 11/22  08:00:00,132.290979921,7.41719586557,6.52933863332,0.0,80.527626,29.818365,36.686240889,30.5919626179,3.20568,2.8885982711
 11/22  09:00:00,171.881730409,7.42032763099,6.54453186838,0.0,80.527626,75.0917375,52.7368437769,17.122930827,24.0426,11.5713129499
 11/22  10:00:00,172.052425017,7.46418556446,6.64651018927,0.0,80.527626,75.0917375,59.1938517843,17.682337705,24.0426,17.4689140793
 11/22  11:00:00,177.695353754,7.8338283331,7.91383667536,0.0,80.527626,79.0911225,64.7676821249,15.2198454407,32.0568,17.4910366842
 11/22  12:00:00,180.585550211,8.24687893768,9.68452768779,0.0,80.527626,79.0911225,55.4502047384,0.0205722701262,32.0568,23.3728324683
 11/22  13:00:00,181.679655992,8.5151079196,11.1967304108,0.0,80.527626,79.0911225,55.4761750208,0.0,32.0568,23.4193750208
 11/22  14:00:00,177.259446863,8.80990959059,10.4691474069,0.0,80.527626,75.0917375,52.315023795,9.91271340486,16.0284,26.3739103902
 11/22  15:00:00,174.950178061,8.96413826235,8.02330355977,0.0,80.527626,75.0917375,45.9384263627,12.4357327904,16.0284,17.4742935723
 11/22  16:00:00,170.399141032,9.01663053497,5.45977692499,0.0,80.527626,73.092045,42.1282048219,18.5112596679,3.20568,20.411265154
 11/22  17:00:00,165.884468642,7.49873421425,2.59161384848,0.0,80.527626,73.092045,25.6475075147,19.553618527,3.20568,2.88820898778
 11/22  18:00:00,129.102626707,7.41719586557,2.03389588895,0.0,80.527626,29.818365,26.520576525,20.4263801674,3.20568,2.88851635758
 11/22  19:00:00,130.023409455,7.41719586557,1.5337423767,0.0,80.527626,29.818365,30.2534774412,21.276417395,3.20568,5.77138004619
 11/22  20:00:00,129.017160787,7.41719586557,0.313421236132,0.0,80.527626,29.818365,36.1783752638,24.3116040605,3.20568,8.66109120328
 11/22  21:00:00,128.678455051,7.41719586557,0.0,0.0,80.527626,29.818365,42.9880712714,34.0066750843,3.20568,5.77571618701
 11/22  22:00:00,55.6695903047,0.0,0.0,0.0,15.863942322,29.242365,11.8593180225,0.0,3.20568,8.65363802246
 11/22  23:00:00,55.533188683,0.0,0.0,0.0,15.863942322,29.242365,6.09572183744,0.0,3.20568,2.89004183744
 11/22  24:00:00,56.2502993964,0.0,0.0,0.0,15.863942322,29.242365,6.09318561652,0.0,3.20568,2.88750561652
 11/23  01:00:00,55.5241349764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5092450825,0.0,0.0,0.0,15.863942322,29.242365,6.08858452864,0.0,3.20568,2.88290452865
 11/23  03:00:00,55.49990177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4908039263,0.0,0.0,0.0,15.863942322,29.242365,6.08845231676,0.0,3.20568,2.88277231676
 11/23  05:00:00,55.6971247555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6765478995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.6846883463,0.0,0.0,0.0,15.863942322,29.242365,6.08847630489,0.0,3.20568,2.88279630489
 11/23  08:00:00,52.7604295536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.0415093448,0.0,0.0,0.0,15.863942322,29.242365,6.09006104458,0.0,3.20568,2.88438104458
 11/23  10:00:00,47.0518125089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.0401903002,0.0,0.0,0.0,15.863942322,29.242365,6.09011277859,0.0,3.20568,2.88443277859
 11/23  12:00:00,47.7360131299,0.0,0.0,0.0,15.863942322,29.242365,6.09016442019,0.0,3.20568,2.88448442019
 11/23  13:00:00,47.0209875323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,47.0605912973,0.0,0.0,0.0,15.863942322,29.242365,6.09021598246,0.0,3.20568,2.88453598246
 11/23  15:00:00,47.0747272293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.0640447989,0.0,0.0,0.0,15.863942322,29.242365,6.08853914539,0.0,3.20568,2.88285914539
 11/23  17:00:00,46.9641761888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,54.1046534964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.5276922724,0.0,0.0,0.0,15.863942322,29.242365,6.08856344271,0.0,3.20568,2.88288344271
 11/23  20:00:00,55.7349412088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.7144046376,0.0,0.0,0.0,15.863942322,29.242365,6.08858772561,0.0,3.20568,2.88290772561
 11/23  22:00:00,55.5926453536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.4296838047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.1460707909,0.0,0.0,0.0,15.863942322,29.242365,6.08845619939,0.0,3.20568,2.88277619939
 11/24  01:00:00,55.412038647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.4024514635,0.0,0.0,0.0,15.863942322,29.242365,6.09013595742,0.0,3.20568,2.88445595742
 11/24  03:00:00,55.3911167857,0.0,0.0,0.0,15.863942322,29.242365,6.09019422002,0.0,3.20568,2.88451422002
 11/24  04:00:00,55.3796920874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.4363592076,0.0,0.0,0.0,15.863942322,29.242365,6.09001478143,0.0,3.20568,2.88433478143
 11/24  06:00:00,56.2632237012,0.0,0.0,0.0,15.863942322,29.242365,6.09007290936,0.0,3.20568,2.88439290936
 11/24  07:00:00,65.8973571975,7.41719586557,0.00339532497394,0.0,15.863942322,29.818365,625.461851609,622.236171609,3.20568,0.02
 11/24  08:00:00,126.658627237,7.41719586557,0.00101306524595,0.0,80.527626,29.818365,343.253351916,337.159400288,3.20568,2.88827162798
 11/24  09:00:00,165.794395768,7.41719586557,0.00744538230277,0.0,80.527626,75.0917375,255.266122142,219.651169756,24.0426,11.5723523852
 11/24  10:00:00,165.63841012,7.41719586557,0.00321237371404,0.0,80.527626,75.0917375,213.66774938,172.150628332,24.0426,17.474521048
 11/24  11:00:00,169.47495465,7.42321995524,0.00185965074636,0.0,80.527626,79.0911225,188.984595768,136.525488251,32.0568,20.4023075171
 11/24  12:00:00,170.569382209,7.89378153073,0.0,0.0,80.527626,79.0911225,145.450385122,92.9397928749,32.0568,20.4537922466
 11/24  13:00:00,170.449221266,8.56702647937,0.0,0.0,80.527626,79.0911225,124.308072165,66.2151138352,32.0568,26.0361583302
 11/24  14:00:00,166.895313602,9.01393837666,0.0,0.0,80.527626,75.0917375,109.289122307,69.4970289748,16.0284,23.7636933326
 11/24  15:00:00,167.170662559,9.28915132817,0.0,0.0,80.527626,75.0917375,106.546416153,70.1235929971,16.0284,20.3944231563
 11/24  16:00:00,165.059272116,9.20575653149,0.0,0.0,80.527626,73.092045,92.4770979338,71.7743828879,3.20568,17.4970350459
 11/24  17:00:00,163.42737957,7.69816690846,0.0,0.0,80.527626,73.092045,78.2731880671,72.1789743826,3.20568,2.88853368449
 11/24  18:00:00,127.030381462,7.41719586557,0.0,0.0,80.527626,29.818365,102.099320448,93.1366449312,3.20568,5.75699551639
 11/24  19:00:00,128.50249843,7.41719586557,0.0,0.0,80.527626,29.818365,128.644098297,119.667223924,3.20568,5.77119437299
 11/24  20:00:00,128.533937001,7.41719586557,0.0,0.0,80.527626,29.818365,141.872907087,132.88617896,3.20568,5.78104812752
 11/24  21:00:00,128.546717956,7.41719586557,0.0,0.0,80.527626,29.818365,147.934371573,136.074525882,3.20568,8.65416569178
 11/24  22:00:00,55.3920419462,0.0,0.0,0.0,15.863942322,29.242365,8.98206502095,0.0,3.20568,5.77638502095
 11/24  23:00:00,55.4364091119,0.0,0.0,0.0,15.863942322,29.242365,6.09568612801,0.0,3.20568,2.89000612801
 11/24  24:00:00,56.2047511852,0.0,0.0,0.0,15.863942322,29.242365,8.96102541153,0.0,3.20568,5.75534541153
 11/25  01:00:00,55.4703071754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.4675848167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.4585986226,0.0,0.0,0.0,15.863942322,29.242365,6.08855946773,0.0,3.20568,2.88287946773
 11/25  04:00:00,55.4501922865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.6576156303,0.0,0.0,0.0,15.863942322,29.242365,6.08859456502,0.0,3.20568,2.88291456502
 11/25  06:00:00,55.6387811668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.6485862717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,54.1548933954,0.0,0.0,0.0,15.863942322,29.242365,6.0884732952,0.0,3.20568,2.8827932952
 11/25  09:00:00,47.00823144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.0218777223,0.0,0.0,0.0,15.863942322,29.242365,6.09023635258,0.0,3.20568,2.88455635258
 11/25  11:00:00,47.0166420358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.7190569057,0.0,0.0,0.0,15.863942322,29.242365,6.09006236981,0.0,3.20568,2.88438236981
 11/25  13:00:00,47.0143368415,0.0,0.0,0.0,15.863942322,29.242365,6.09012663388,0.0,3.20568,2.88444663388
 11/25  14:00:00,47.0536770393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.0634800878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.0484744882,0.0,0.0,0.0,15.863942322,29.242365,6.08852684891,0.0,3.20568,2.88284684891
 11/25  17:00:00,46.9491876204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,54.0942857539,0.0,0.0,0.0,15.863942322,29.242365,6.08856248883,0.0,3.20568,2.88288248883
 11/25  19:00:00,55.5220243368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.735850102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.7223840045,0.0,0.0,0.0,15.863942322,29.242365,6.08859808639,0.0,3.20568,2.88291808639
 11/25  22:00:00,55.608757155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.456439248,0.0,0.0,0.0,15.863942322,29.242365,6.08847709429,0.0,3.20568,2.88279709429
 11/25  24:00:00,56.1640741045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4616992992,0.0,0.0,0.0,15.863942322,29.242365,6.08851633452,0.0,3.20568,2.88283633452
 11/26  02:00:00,55.473072134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4918707242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.5160396815,0.0,0.0,0.0,15.863942322,29.242365,6.08855683308,0.0,3.20568,2.88287683308
 11/26  05:00:00,55.7330526166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6869585659,0.0,0.0,0.0,15.863942322,29.242365,6.08859760621,0.0,3.20568,2.88291760621
 11/26  07:00:00,55.6810458851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,54.1739095938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.0171546168,0.0,0.0,0.0,15.863942322,29.242365,6.09020762912,0.0,3.20568,2.88452762912
 11/26  10:00:00,47.0181791155,0.0,0.0,0.0,15.863942322,29.242365,6.0900393427,0.0,3.20568,2.8843593427
 11/26  11:00:00,47.0055674348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.7088711393,0.0,0.0,0.0,15.863942322,29.242365,6.09010992704,0.0,3.20568,2.88442992704
 11/26  13:00:00,46.9952627181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.0387353171,0.0,0.0,0.0,15.863942322,29.242365,6.09018040592,0.0,3.20568,2.88450040592
 11/26  15:00:00,47.0572762181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.0505861964,0.0,0.0,0.0,15.863942322,29.242365,6.08859289122,0.0,3.20568,2.88291289122
 11/26  17:00:00,46.9538257901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,54.0975135145,0.0,0.0,0.0,15.863942322,29.242365,6.08847709792,0.0,3.20568,2.88279709792
 11/26  19:00:00,55.5240268829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.7362727851,0.0,0.0,0.0,15.863942322,29.242365,6.08851842013,0.0,3.20568,2.88283842013
 11/26  21:00:00,55.7212678134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.6062010758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.4472273554,0.0,0.0,0.0,15.863942322,29.242365,6.08855969303,0.0,3.20568,2.88287969303
 11/26  24:00:00,56.1515649896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  01:00:00,55.4333623152,0.0,0.0,0.0,15.863942322,29.242365,6.09018282769,0.0,3.20568,2.88450282769
 11/27  02:00:00,55.4285296116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  03:00:00,55.4249358246,0.0,0.0,0.0,15.863942322,29.242365,6.09025990078,0.0,3.20568,2.88457990078
 11/27  04:00:00,55.4213480163,0.0,0.0,0.0,15.863942322,29.242365,6.09009731855,0.0,3.20568,2.88441731855
 11/27  05:00:00,55.6320826803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.6154150196,0.0,0.0,0.0,15.863942322,29.242365,6.09017416722,0.0,3.20568,2.88449416722
 11/27  07:00:00,64.4860369142,7.41719586557,0.00474212689496,0.0,15.863942322,29.818365,375.833493011,372.607813011,3.20568,0.02
 11/27  08:00:00,127.424520456,7.41719586557,0.00120603127506,0.0,80.527626,29.818365,269.528123789,260.565138835,3.20568,5.75730495309
 11/27  09:00:00,165.43865804,7.41719586557,0.005457841545,0.0,80.527626,75.0917375,222.954179836,190.227095712,24.0426,8.68448412409
 11/27  10:00:00,165.444462362,7.41719586557,0.00333212377664,0.0,80.527626,75.0917375,211.150601204,166.718798572,24.0426,20.3892026312
