Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  11:00:00,169.405048496,7.41719586557,0.00200907979674,0.0,80.527626,79.0911225,192.744476342,143.195428561,32.0568,17.4922477808
 11/27  12:00:00,170.087803809,7.41719586557,0.0,0.0,80.527626,79.0911225,162.507259563,107.071587897,32.0568,23.3788716662
 11/27  13:00:00,169.321808864,7.41719586557,0.0,0.0,80.527626,79.0911225,146.19503487,90.7108918338,32.0568,23.427343036
 11/27  14:00:00,165.359666584,7.41719586557,0.0,0.0,80.527626,75.0917375,157.345138055,114.932165488,16.0284,26.384572567
 11/27  15:00:00,165.438813955,7.42326064631,0.0,0.0,80.527626,75.0917375,176.95702636,143.446276203,16.0284,17.4823501566
 11/27  16:00:00,163.541055768,7.43098161443,0.0,0.0,80.527626,73.092045,195.886351186,172.263702141,3.20568,20.4169690443
 11/27  17:00:00,163.483041904,7.41719586557,0.0,0.0,80.527626,73.092045,176.699467356,170.605196808,3.20568,2.8885905482
 11/27  18:00:00,127.384071734,7.41719586557,0.0,0.0,80.527626,29.818365,181.166283282,175.071892249,3.20568,2.88871103259
 11/27  19:00:00,128.850610255,7.41719586557,0.0,0.0,80.527626,29.818365,195.701956701,183.848566118,3.20568,8.64771058283
 11/27  20:00:00,129.085399907,7.41719586557,0.0,0.0,80.527626,29.818365,199.368098495,190.38050892,3.20568,5.78190957447
 11/27  21:00:00,129.075425746,7.41719586557,0.0,0.0,80.527626,29.818365,207.070799242,195.210217805,3.20568,8.65490143715
 11/27  22:00:00,55.5076916438,0.0,0.0,0.0,15.863942322,29.242365,8.98248818275,0.0,3.20568,5.77680818275
 11/27  23:00:00,55.3974946922,0.0,0.0,0.0,15.863942322,29.242365,6.09562452477,0.0,3.20568,2.88994452477
 11/27  24:00:00,56.1785048298,0.0,0.0,0.0,15.863942322,29.242365,6.09345129539,0.0,3.20568,2.88777129539
 11/28  01:00:00,55.4275076152,0.0,0.0,0.0,15.863942322,29.242365,6.09024975325,0.0,3.20568,2.88456975325
 11/28  02:00:00,55.4284064521,0.0,0.0,0.0,15.863942322,29.242365,6.09009303009,0.0,3.20568,2.88441303009
 11/28  03:00:00,55.4276541748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.4276389862,0.0,0.0,0.0,15.863942322,29.242365,6.09017626757,0.0,3.20568,2.88449626757
 11/28  05:00:00,56.4846196978,0.0,0.0,0.0,15.863942322,29.242365,6.0902592656,0.0,3.20568,2.8845792656
 11/28  06:00:00,56.3058095439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,65.1026980933,7.41719586557,0.001692392954,0.0,15.863942322,29.818365,387.229232492,381.139130399,3.20568,2.88442209232
 11/28  08:00:00,127.862680925,7.41719586557,0.000948645406328,0.0,80.527626,29.818365,321.71734687,315.623122365,3.20568,2.88854450457
 11/28  09:00:00,165.943564299,7.41719586557,0.00435230391473,0.0,80.527626,75.0917375,270.667723185,235.052076016,24.0426,11.5730471696
 11/28  10:00:00,166.012012984,7.41719586557,0.00248502846626,0.0,80.527626,75.0917375,251.679028203,210.161399078,24.0426,17.4750291251
 11/28  11:00:00,170.040143193,7.41719586557,0.00152207849494,0.0,80.527626,79.0911225,254.2888008,201.82320994,32.0568,20.4087908599
 11/28  12:00:00,170.796596203,7.41719586557,0.0,0.0,80.527626,79.0911225,232.08610217,179.56974269,32.0568,20.4595594806
 11/28  13:00:00,170.038800697,7.41719586557,0.0,0.0,80.527626,79.0911225,233.55447386,175.140386412,32.0568,26.3572874487
 11/28  14:00:00,166.0988972,7.41719586557,0.0,0.0,80.527626,75.0917375,229.98853719,190.502828789,16.0284,23.4573084009
 11/28  15:00:00,166.171340288,7.41719586557,0.0,0.0,80.527626,75.0917375,228.752424073,192.3292367,16.0284,20.3947873737
 11/28  16:00:00,164.231115458,7.41719586557,0.0,0.0,80.527626,73.092045,221.389772272,197.765927129,3.20568,20.4181651422
 11/28  17:00:00,164.205742573,7.41719586557,0.0,0.0,80.527626,73.092045,209.208095843,203.113834379,3.20568,2.88858146392
 11/28  18:00:00,128.088175863,7.41719586557,0.0,0.0,80.527626,29.818365,231.321461845,225.227293586,3.20568,2.88848825868
 11/28  19:00:00,129.532445166,7.41719586557,0.0,0.0,80.527626,29.818365,260.328864047,251.351469123,3.20568,5.77171492426
 11/28  20:00:00,129.54201171,7.41719586557,0.0,0.0,80.527626,29.818365,278.473099706,266.605244528,3.20568,8.66217517766
 11/28  21:00:00,129.548117965,7.41719586557,0.0,0.0,80.527626,29.818365,285.55100711,276.568773974,3.20568,5.7765531361
 11/28  22:00:00,55.2997442105,0.0,0.0,0.0,15.863942322,29.242365,11.8609913055,0.0,3.20568,8.6553113055
 11/28  23:00:00,55.3513119785,0.0,0.0,0.0,15.863942322,29.242365,6.0956499372,0.0,3.20568,2.8899699372
 11/28  24:00:00,56.1493714566,0.0,0.0,0.0,15.863942322,29.242365,6.09322932147,0.0,3.20568,2.88754932147
 11/29  01:00:00,55.384240561,0.0,0.0,0.0,15.863942322,29.242365,6.09017809758,0.0,3.20568,2.88449809758
 11/29  02:00:00,55.3857404552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.3802862517,0.0,0.0,0.0,15.863942322,29.242365,6.09026758338,0.0,3.20568,2.88458758338
 11/29  04:00:00,56.0446150667,0.666116102014,0.0,0.0,15.863942322,29.242365,6.51637806111,0.426261933802,3.20568,2.88443612731
 11/29  05:00:00,56.9238432439,1.33223220403,0.0,0.0,15.863942322,29.242365,4.18331621391,0.957636213912,3.20568,0.02
 11/29  06:00:00,56.9068172369,1.33223220403,0.0,0.0,15.863942322,29.242365,7.30846989006,1.21826455035,3.20568,2.88452533971
 11/29  07:00:00,65.8382736182,7.41719586557,0.00214011286792,0.0,15.863942322,29.818365,531.27713725,528.05145725,3.20568,0.02
 11/29  08:00:00,128.43225521,7.41719586557,0.0,0.0,80.527626,29.818365,425.721344125,416.758539225,3.20568,5.75712490052
 11/29  09:00:00,166.346903017,7.41719586557,0.0036622526378,0.0,80.527626,75.0917375,342.055914766,309.32815269,24.0426,8.68516207605
 11/29  10:00:00,166.350248292,7.41719586557,0.00223445291405,0.0,80.527626,75.0917375,314.817743436,270.382042131,24.0426,20.3931013042
 11/29  11:00:00,170.341975565,7.41719586557,0.00139885637028,0.0,80.527626,79.0911225,297.63998435,248.08918883,32.0568,17.4939955193
 11/29  12:00:00,171.098750151,7.41719586557,0.0,0.0,80.527626,79.0911225,270.148946004,214.709797649,32.0568,23.3823483552
 11/29  13:00:00,170.334800685,7.41719586557,0.0,0.0,80.527626,79.0911225,255.041659131,199.552785189,32.0568,23.4320739422
 11/29  14:00:00,166.356155424,7.41719586557,0.0,0.0,80.527626,75.0917375,249.463259812,207.049181803,16.0284,26.3856780095
 11/29  15:00:00,166.354818811,7.41719586557,0.0,0.0,80.527626,75.0917375,237.423249639,203.908047739,16.0284,17.4868018997
 11/29  16:00:00,164.314382538,7.41719586557,0.0,0.0,80.527626,73.092045,226.962629456,203.337006532,3.20568,20.4199429248
 11/29  17:00:00,164.121352507,7.41719586557,0.0,0.0,80.527626,73.092045,208.646913273,199.684142945,3.20568,5.75709032803
 11/29  18:00:00,127.91827085,7.41719586557,0.0,0.0,80.527626,29.818365,221.315938529,215.221475824,3.20568,2.88878270569
 11/29  19:00:00,129.277411429,7.41719586557,0.0,0.0,80.527626,29.818365,235.83706043,226.859163963,3.20568,5.772216467
 11/29  20:00:00,129.647859569,7.41719586557,0.0,0.0,80.527626,29.818365,260.693188988,248.825890245,3.20568,8.66161874285
 11/29  21:00:00,129.751769034,7.41719586557,0.0,0.0,80.527626,29.818365,265.38515805,256.403042119,3.20568,5.77643593115
 11/29  22:00:00,55.4611405811,0.0,0.0,0.0,15.863942322,29.242365,8.98181364095,0.0,3.20568,5.77613364095
 11/29  23:00:00,55.3559612126,0.0,0.0,0.0,15.863942322,29.242365,8.9658519358,0.0,3.20568,5.7601719358
 11/29  24:00:00,56.150512614,0.0,0.0,0.0,15.863942322,29.242365,6.09352397174,0.0,3.20568,2.88784397174
 11/30  01:00:00,55.3860098132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.3853310806,0.0,0.0,0.0,15.863942322,29.242365,6.09014130984,0.0,3.20568,2.88446130984
 11/30  03:00:00,55.3796282382,0.0,0.0,0.0,15.863942322,29.242365,6.09023694827,0.0,3.20568,2.88455694827
 11/30  04:00:00,56.3783939861,0.999174153021,0.0,0.0,15.863942322,29.242365,3.83653031377,0.61085031377,3.20568,0.02
 11/30  05:00:00,56.5884262767,0.999174153021,0.0,0.0,15.863942322,29.242365,6.83856620451,0.748475190051,3.20568,2.88441101446
 11/30  06:00:00,57.2408239116,1.66529025503,0.0,0.0,15.863942322,29.242365,7.62473348253,1.53454708854,3.20568,2.88450639399
 11/30  07:00:00,65.9100184089,7.41719586557,0.00210112273321,0.0,15.863942322,29.818365,542.072172997,538.846492997,3.20568,0.02
 11/30  08:00:00,128.45440738,7.41719586557,0.0,0.0,80.527626,29.818365,433.503099208,427.40892532,3.20568,2.88849388844
 11/30  09:00:00,166.351628763,7.41719586557,0.00339898477818,0.0,80.527626,75.0917375,358.314846625,322.698300202,24.0426,11.5739464237
 11/30  10:00:00,166.351428007,7.41719586557,0.00202831135988,0.0,80.527626,75.0917375,327.335008453,285.809923719,24.0426,17.4824847338
 11/30  11:00:00,170.338434379,7.41719586557,0.00125079312793,0.0,80.527626,79.0911225,316.441630041,263.978954656,32.0568,20.4058753853
 11/30  12:00:00,171.093080595,7.41719586557,0.0,0.0,80.527626,79.0911225,286.750618541,231.308962993,32.0568,23.3848555477
 11/30  13:00:00,170.32700518,7.41719586557,0.0,0.0,80.527626,79.0911225,277.304298486,221.816531197,32.0568,23.4309672888
 11/30  14:00:00,166.340943941,7.41719586557,0.0,0.0,80.527626,75.0917375,272.096263834,229.679093018,16.0284,26.3887708155
 11/30  15:00:00,166.335061424,7.41719586557,0.0,0.0,80.527626,75.0917375,259.594167613,226.079408119,16.0284,17.4863594937
 11/30  16:00:00,164.307901392,7.41719586557,0.0,0.0,80.527626,73.092045,250.65489562,227.029272143,3.20568,20.4199434773
 11/30  17:00:00,164.198892922,7.41719586557,0.0,0.0,80.527626,73.092045,235.65178169,229.557398916,3.20568,2.88870277371
 11/30  18:00:00,128.104237604,7.41719586557,0.0,0.0,80.527626,29.818365,272.893042367,263.929913671,3.20568,5.75744869554
 11/30  19:00:00,129.54344282,7.41719586557,0.0,0.0,80.527626,29.818365,288.99420805,280.016452284,3.20568,5.77207576606
 11/30  20:00:00,129.766599567,7.41719586557,0.0,0.0,80.527626,29.818365,294.652700713,284.936024578,3.20568,6.51099613559
 11/30  21:00:00,129.758342875,7.41719586557,0.0,0.0,80.527626,29.818365,299.549312113,288.418287932,3.20568,7.92534418084
 11/30  22:00:00,55.4501350811,0.0,0.0,0.0,15.863942322,29.242365,8.98251788021,0.0,3.20568,5.77683788021
 11/30  23:00:00,55.3469671409,0.0,0.0,0.0,15.863942322,29.242365,8.9657991968,0.0,3.20568,5.7601191968
 11/30  24:00:00,56.1465509826,0.0,0.0,0.0,15.863942322,29.242365,6.09350057198,0.0,3.20568,2.88782057198
 12/01  01:00:00,55.3811899281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.3827828968,0.0,0.0,0.0,15.863942322,29.242365,6.09011409344,0.0,3.20568,2.88443409344
 12/01  03:00:00,55.3781416461,0.0,0.0,0.0,15.863942322,29.242365,6.09021590267,0.0,3.20568,2.88453590267
 12/01  04:00:00,55.3741727873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.4342340318,0.0,0.0,0.0,15.863942322,29.242365,6.09031740323,0.0,3.20568,2.88463740323
 12/01  06:00:00,56.5961002978,0.333058051007,0.0,0.0,15.863942322,29.242365,6.31364505273,0.223346066122,3.20568,2.88461898661
 12/01  07:00:00,65.981826683,7.41719586557,0.00327143736781,0.0,15.863942322,29.818365,467.893758565,464.668078565,3.20568,0.02
 12/01  08:00:00,128.360015556,7.41719586557,0.0,0.0,80.527626,29.818365,369.500942335,363.406760136,3.20568,2.88850219901
 12/01  09:00:00,166.16586909,7.41719586557,0.00470036711834,0.0,80.527626,75.0917375,283.356470829,247.739584725,24.0426,11.5742861039
 12/01  10:00:00,165.981292553,7.41719586557,0.0029059702901,0.0,80.527626,75.0917375,249.402340591,207.876123347,24.0426,17.483617244
 12/01  11:00:00,169.787552646,7.41719586557,0.00177016632143,0.0,80.527626,79.0911225,238.799195468,186.334878138,32.0568,20.4075173307
 12/01  12:00:00,170.369957156,7.41719586557,0.0,0.0,80.527626,79.0911225,204.805765813,149.362644183,32.0568,23.3863216298
 12/01  13:00:00,169.511197675,7.41719586557,0.0,0.0,80.527626,79.0911225,186.901562354,131.410678527,32.0568,23.4340838276
 12/01  14:00:00,165.528727122,7.41719586557,0.0,0.0,80.527626,75.0917375,192.602248042,150.18461283,16.0284,26.3892352117
 12/01  15:00:00,165.584958691,7.41719586557,0.0,0.0,80.527626,75.0917375,198.277246378,161.847604187,16.0284,20.4012421905
 12/01  16:00:00,163.633226562,7.41719586557,0.0,0.0,80.527626,73.092045,194.52025735,173.809257581,3.20568,17.5053197694
 12/01  17:00:00,163.596901344,7.41719586557,0.0,0.0,80.527626,73.092045,187.958981367,178.995802713,3.20568,5.75749865395
 12/01  18:00:00,127.539348157,7.41719586557,0.0,0.0,80.527626,29.818365,200.824056121,194.729742954,3.20568,2.8886331673
 12/01  19:00:00,129.057412897,7.41719586557,0.0,0.0,80.527626,29.818365,222.754522887,213.777545354,3.20568,5.77129753306
 12/01  20:00:00,129.136563779,7.41719586557,0.0,0.0,80.527626,29.818365,235.639170749,223.77059342,3.20568,8.66289732917
 12/01  21:00:00,129.181807596,7.41719586557,0.0,0.0,80.527626,29.818365,238.008863716,229.025851895,3.20568,5.77733182077
 12/01  22:00:00,55.3305335238,0.0,0.0,0.0,15.863942322,29.242365,11.8610752901,0.0,3.20568,8.65539529014
 12/01  23:00:00,55.3761793882,0.0,0.0,0.0,15.863942322,29.242365,6.09611095602,0.0,3.20568,2.89043095602
 12/01  24:00:00,56.1640726953,0.0,0.0,0.0,15.863942322,29.242365,6.0935626023,0.0,3.20568,2.8878826023
 12/02  01:00:00,55.4031560754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.396813529,0.0,0.0,0.0,15.863942322,29.242365,6.0885669865,0.0,3.20568,2.8828869865
 12/02  03:00:00,55.3882422067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.3832331725,0.0,0.0,0.0,15.863942322,29.242365,6.08864074793,0.0,3.20568,2.88296074793
 12/02  05:00:00,55.5932043583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.5754576519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.586354118,0.0,0.0,0.0,15.863942322,29.242365,6.08855558896,0.0,3.20568,2.88287558896
 12/02  08:00:00,54.0912388729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,46.9428495708,0.0,0.0,0.0,15.863942322,29.242365,6.08862986442,0.0,3.20568,2.88294986442
 12/02  10:00:00,46.9544701341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,46.9430374716,0.0,0.0,0.0,15.863942322,29.242365,6.09016397294,0.0,3.20568,2.88448397294
 12/02  12:00:00,47.6634865609,0.0,0.0,0.0,15.863942322,29.242365,6.09027146755,0.0,3.20568,2.88459146755
 12/02  13:00:00,46.9205703819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,46.9578658652,0.0,0.0,0.0,15.863942322,29.242365,6.08861354396,0.0,3.20568,2.88293354396
 12/02  15:00:00,46.9701962447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,46.9580178389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,46.8593294659,0.0,0.0,0.0,15.863942322,29.242365,6.0885287694,0.0,3.20568,2.8828487694
 12/02  18:00:00,54.0028854009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.429157118,0.0,0.0,0.0,15.863942322,29.242365,6.08860333759,0.0,3.20568,2.88292333759
 12/02  20:00:00,55.6402314807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,56.6265780779,0.999174153021,0.0,0.0,15.863942322,29.242365,6.71940403855,0.630805337655,3.20568,2.88291870089
 12/02  22:00:00,57.0143056106,1.49876122953,0.0,0.0,15.863942322,29.242365,4.73405215044,1.50837215044,3.20568,0.02
 12/02  23:00:00,56.6899776749,1.33223220403,0.0,0.0,15.863942322,29.242365,4.83670938239,1.61102938239,3.20568,0.02
 12/02  24:00:00,57.7668143762,1.66529025503,0.0,0.0,15.863942322,29.242365,8.97533150247,2.88673834287,3.20568,2.8829131596
 12/03  01:00:00,56.6890971726,1.33223220403,0.0,0.0,15.863942322,29.242365,6.13045837145,2.90477837145,3.20568,0.02
 12/03  02:00:00,57.024756792,1.66529025503,0.0,0.0,15.863942322,29.242365,10.4397349251,4.35106209903,3.20568,2.8829928261
 12/03  03:00:00,56.6885004654,1.33223220403,0.0,0.0,15.863942322,29.242365,6.97141454743,3.74573454743,3.20568,0.02
 12/03  04:00:00,57.0302655333,1.66529025503,0.0,0.0,15.863942322,29.242365,8.1142325823,4.8885525823,3.20568,0.02
 12/03  05:00:00,56.9129334138,1.33223220403,0.0,0.0,15.863942322,29.242365,10.1280528287,4.03938007769,3.20568,2.88299275101
 12/03  06:00:00,57.2380590763,1.66529025503,0.0,0.0,15.863942322,29.242365,8.53210432666,5.30642432666,3.20568,0.02
 12/03  07:00:00,56.9199597666,1.33223220403,0.0,0.0,15.863942322,29.242365,10.4124614303,4.32378931691,3.20568,2.88299211338
 12/03  08:00:00,55.0922934649,0.999174153021,0.0,0.0,15.863942322,29.242365,5.3258160666,2.1001360666,3.20568,0.02
 12/03  09:00:00,46.9473825004,0.0,0.0,0.0,15.863942322,29.242365,6.09028620213,0.0,3.20568,2.88460620213
 12/03  10:00:00,46.9653205666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  11:00:00,46.9627998102,0.0,0.0,0.0,15.863942322,29.242365,6.09015653207,0.0,3.20568,2.88447653207
 12/03  12:00:00,47.6725374449,0.0,0.0,0.0,15.863942322,29.242365,6.09027009037,0.0,3.20568,2.88459009037
 12/03  13:00:00,46.9614723913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.0071539214,0.0,0.0,0.0,15.863942322,29.242365,6.09014039106,0.0,3.20568,2.88446039106
 12/03  15:00:00,47.0244029926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.0161079992,0.0,0.0,0.0,15.863942322,29.242365,6.0885528248,0.0,3.20568,2.8828728248
 12/03  17:00:00,46.9136685771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,54.0468528508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.4621264472,0.0,0.0,0.0,15.863942322,29.242365,6.08863280221,0.0,3.20568,2.88295280221
 12/03  20:00:00,55.6664399436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.6450536735,0.0,0.0,0.0,15.863942322,29.242365,6.08855312717,0.0,3.20568,2.88287312717
 12/03  22:00:00,55.5238004887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.3591202574,0.0,0.0,0.0,15.863942322,29.242365,6.08863312611,0.0,3.20568,2.88295312611
 12/03  24:00:00,57.3825161647,1.28006302158,0.0,0.0,15.863942322,29.242365,5.84560696533,2.61992696533,3.20568,0.02
 12/04  01:00:00,57.0269800705,1.66529025503,0.0,0.0,15.863942322,29.242365,10.3002569572,4.20991907959,3.20568,2.8846578776
 12/04  02:00:00,56.6940620075,1.33223220403,0.0,0.0,15.863942322,29.242365,9.15342251939,5.92774251939,3.20568,0.02
 12/04  03:00:00,58.2797142178,2.91039645963,0.0,0.0,15.863942322,29.242365,32.8580336708,26.7676960792,3.20568,2.88465759153
 12/04  04:00:00,58.7602211238,3.38737687324,0.0,0.0,15.863942322,29.242365,47.0883755097,43.8626955097,3.20568,0.02
 12/04  05:00:00,59.1091073582,3.51390476365,0.0,0.0,15.863942322,29.242365,54.7361560912,48.6458208334,3.20568,2.88465525778
 12/04  06:00:00,59.7493415227,4.15932574129,0.0,0.0,15.863942322,29.242365,81.6827708232,75.5930001301,3.20568,2.88409069316
 12/04  07:00:00,66.3268339005,7.41719586557,0.0,0.0,15.863942322,29.818365,797.930504674,794.704824674,3.20568,0.02
 12/04  08:00:00,130.372026144,7.41719586557,0.0,0.0,80.527626,29.818365,549.928216021,540.965191984,3.20568,5.75734403783
 12/04  09:00:00,166.467886752,7.41719586557,0.00358087710036,0.0,80.527626,75.0917375,443.446310022,410.717080047,24.0426,8.68662997495
 12/04  10:00:00,166.415320836,7.41719586557,0.00186051015252,0.0,80.527626,75.0917375,408.245297081,363.807927988,24.0426,20.3947690929
 12/04  11:00:00,170.378377409,7.41719586557,0.0011187902686,0.0,80.527626,79.0911225,383.284843024,330.81209669,32.0568,20.4159463341
 12/04  12:00:00,171.102238982,7.41719586557,0.0,0.0,80.527626,79.0911225,327.993500645,275.469515158,32.0568,20.4671854864
 12/04  13:00:00,170.320529934,7.41719586557,0.0,0.0,80.527626,79.0911225,302.28462897,243.860938613,32.0568,26.3668903567
 12/04  14:00:00,166.333777946,7.41719586557,0.0,0.0,80.527626,75.0917375,282.470645557,240.04425029,16.0284,26.3979952669
 12/04  15:00:00,166.327606275,7.41719586557,0.0,0.0,80.527626,75.0917375,257.37001198,223.855645438,16.0284,17.485966542
 12/04  16:00:00,164.302220484,7.41719586557,0.0,0.0,80.527626,73.092045,237.996688735,214.365962058,3.20568,20.4250466762
 12/04  17:00:00,164.194318677,7.41719586557,0.0,0.0,80.527626,73.092045,218.602796875,212.508295396,3.20568,2.88882147832
 12/04  18:00:00,128.096858988,7.41719586557,0.0,0.0,80.527626,29.818365,252.436347726,243.473354018,3.20568,5.75731370798
 12/04  19:00:00,129.540299149,7.41719586557,0.0,0.0,80.527626,29.818365,270.348744833,261.371154655,3.20568,5.77191017749
 12/04  20:00:00,129.763118772,7.41719586557,0.0,0.0,80.527626,29.818365,274.843481477,265.856170474,3.20568,5.78163100291
 12/04  21:00:00,129.75296852,7.41719586557,0.0,0.0,80.527626,29.818365,277.94931806,266.087248163,3.20568,8.65638989793
 12/04  22:00:00,55.4531168939,0.0,0.0,0.0,15.863942322,29.242365,8.98278131198,0.0,3.20568,5.77710131198
 12/04  23:00:00,55.3490942388,0.0,0.0,0.0,15.863942322,29.242365,8.96650476575,0.0,3.20568,5.76082476575
 12/04  24:00:00,56.147966156,0.0,0.0,0.0,15.863942322,29.242365,6.09359538943,0.0,3.20568,2.88791538943
 12/05  01:00:00,55.3862260219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.3851793579,0.0,0.0,0.0,15.863942322,29.242365,6.09019269928,0.0,3.20568,2.88451269928
 12/05  03:00:00,55.3774950222,0.0,0.0,0.0,15.863942322,29.242365,6.09031864536,0.0,3.20568,2.88463864536
 12/05  04:00:00,55.3731380514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.4331795989,0.0,0.0,0.0,15.863942322,29.242365,6.09019992006,0.0,3.20568,2.88451992006
 12/05  06:00:00,56.2603005008,0.0,0.0,0.0,15.863942322,29.242365,6.09032556971,0.0,3.20568,2.88464556971
 12/05  07:00:00,65.9167011424,7.41719586557,0.00333720046301,0.0,15.863942322,29.818365,452.070424356,448.844744356,3.20568,0.02
 12/05  08:00:00,129.68353908,7.41719586557,0.000980202085027,0.0,80.527626,29.818365,360.30739494,354.212993451,3.20568,2.88872148924
 12/05  09:00:00,166.141358113,7.41719586557,0.00451518968757,0.0,80.527626,75.0917375,285.852381334,250.234874884,24.0426,11.5749064499
 12/05  10:00:00,166.080751092,7.41719586557,0.00269688070096,0.0,80.527626,75.0917375,260.25593083,215.814705266,24.0426,20.3986255644
 12/05  11:00:00,170.013719564,7.41719586557,0.00162369981956,0.0,80.527626,79.0911225,254.886277818,205.328801831,32.0568,17.5006759866
 12/05  12:00:00,170.724111616,7.41719586557,0.0,0.0,80.527626,79.0911225,237.692439003,182.244307689,32.0568,23.391331314
 12/05  13:00:00,169.923480003,7.41719586557,0.0,0.0,80.527626,79.0911225,233.138189282,174.712344527,32.0568,26.3690447553
 12/05  14:00:00,165.889585424,7.41719586557,0.0,0.0,80.527626,75.0917375,225.165913188,182.738988577,16.0284,26.3985246109
 12/05  15:00:00,165.839226239,7.41719586557,0.0,0.0,80.527626,75.0917375,211.067744637,177.55310695,16.0284,17.4862376865
 12/05  16:00:00,163.770890761,7.41719586557,0.0,0.0,80.527626,73.092045,200.288842274,176.655602734,3.20568,20.4275595401
 12/05  17:00:00,163.665434159,7.41719586557,0.0,0.0,80.527626,73.092045,185.36187146,179.26737365,3.20568,2.88881781063
 12/05  18:00:00,129.017338107,7.41719586557,0.0,0.0,80.527626,29.818365,203.64025224,196.646226961,3.20568,3.78834527916
 12/05  19:00:00,129.073996092,7.41719586557,0.0,0.0,80.527626,29.818365,223.823335343,212.871619449,3.20568,7.74603589452
 12/05  20:00:00,129.10147041,7.41719586557,0.0,0.0,80.527626,29.818365,228.213163906,219.226213511,3.20568,5.78127039479
 12/05  21:00:00,129.106233106,7.41719586557,0.0,0.0,80.527626,29.818365,235.624000282,223.761715406,3.20568,8.65660487648
 12/05  22:00:00,55.3333888289,0.0,0.0,0.0,15.863942322,29.242365,8.98295340652,0.0,3.20568,5.77727340652
 12/05  23:00:00,55.3723274074,0.0,0.0,0.0,15.863942322,29.242365,8.96611710361,0.0,3.20568,5.76043710361
 12/05  24:00:00,56.1593123376,0.0,0.0,0.0,15.863942322,29.242365,6.0936737489,0.0,3.20568,2.8879937489
 12/06  01:00:00,55.3943958165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.3898299146,0.0,0.0,0.0,15.863942322,29.242365,6.09026674684,0.0,3.20568,2.88458674684
 12/06  03:00:00,55.3832958541,0.0,0.0,0.0,15.863942322,29.242365,6.09015359768,0.0,3.20568,2.88447359768
 12/06  04:00:00,55.3769276563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  05:00:00,56.4741647698,0.884814309964,0.0,0.0,15.863942322,29.242365,6.77190881814,0.681622147158,3.20568,2.88460667098
 12/06  06:00:00,56.9058105421,1.33223220403,0.0,0.0,15.863942322,29.242365,7.34619499461,1.25602295381,3.20568,2.8844920408
 12/06  07:00:00,65.7784150426,7.41719586557,0.00308702670424,0.0,15.863942322,29.818365,512.638281555,509.412601555,3.20568,0.02
 12/06  08:00:00,129.835735079,7.41719586557,0.0,0.0,80.527626,29.818365,392.144285192,386.049774651,3.20568,2.888830541
 12/06  09:00:00,166.341879421,7.41719586557,0.00438146869936,0.0,80.527626,75.0917375,310.026299177,274.408069422,24.0426,11.5756297555
 12/06  10:00:00,166.340428362,7.41719586557,0.00273569340399,0.0,80.527626,75.0917375,275.178433347,230.737852156,24.0426,20.3979811903
 12/06  11:00:00,170.150278997,7.41719586557,0.00163309325919,0.0,80.527626,79.0911225,259.88608105,207.412042775,32.0568,20.4172382749
 12/06  12:00:00,170.708942083,7.41719586557,0.0,0.0,80.527626,79.0911225,228.997958455,176.471677224,32.0568,20.4694812313
 12/06  13:00:00,169.803408003,7.41719586557,0.0,0.0,80.527626,79.0911225,221.168903046,162.742116393,32.0568,26.3699866527
 12/06  14:00:00,165.841399057,7.41719586557,0.0,0.0,80.527626,75.0917375,225.616844314,183.186762627,16.0284,26.4016816863
 12/06  15:00:00,165.982623203,7.41719586557,0.0,0.0,80.527626,75.0917375,225.362620026,191.844590843,16.0284,17.4896291836
 12/06  16:00:00,164.160153412,7.41719586557,0.0,0.0,80.527626,73.092045,225.661814845,202.027199314,3.20568,20.4289355316
 12/06  17:00:00,164.20390932,7.41719586557,0.0,0.0,80.527626,73.092045,213.473904532,204.510735609,3.20568,5.75748892265
 12/06  18:00:00,129.519962992,7.41719586557,0.0,0.0,80.527626,29.818365,228.645760857,222.551560287,3.20568,2.88852056952
 12/06  19:00:00,129.532370851,7.41719586557,0.0,0.0,80.527626,29.818365,251.013122446,242.034393697,3.20568,5.77304874899
 12/06  20:00:00,129.75567842,7.41719586557,0.0,0.0,80.527626,29.818365,265.931856189,254.062694356,3.20568,8.66348183306
 12/06  21:00:00,129.74787529,7.41719586557,0.0,0.0,80.527626,29.818365,272.33191088,263.348412923,3.20568,5.77781795702
 12/06  22:00:00,55.4580392954,0.0,0.0,0.0,15.863942322,29.242365,11.8620400442,0.0,3.20568,8.65636004415
 12/06  23:00:00,55.3540825701,0.0,0.0,0.0,15.863942322,29.242365,6.09583847216,0.0,3.20568,2.89015847216
 12/06  24:00:00,56.1510076744,0.0,0.0,0.0,15.863942322,29.242365,6.09341094698,0.0,3.20568,2.88773094698
 12/07  01:00:00,55.3860511955,0.0,0.0,0.0,15.863942322,29.242365,6.0903352976,0.0,3.20568,2.8846552976
 12/07  02:00:00,55.3869669337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.3815268999,0.0,0.0,0.0,15.863942322,29.242365,6.09022746263,0.0,3.20568,2.88454746263
 12/07  04:00:00,55.3766048836,0.0,0.0,0.0,15.863942322,29.242365,6.0903651132,0.0,3.20568,2.8846851132
 12/07  05:00:00,56.1407844549,0.551756258957,0.0,0.0,15.863942322,29.242365,3.56497951414,0.339299514137,3.20568,0.02
 12/07  06:00:00,56.9071792792,1.33223220403,0.0,0.0,15.863942322,29.242365,6.96287643188,0.872619492241,3.20568,2.88457693964
 12/07  07:00:00,65.7379555404,7.41719586557,0.00278200175708,0.0,15.863942322,29.818365,496.022029468,492.796349468,3.20568,0.02
 12/07  08:00:00,129.824525515,7.41719586557,0.0,0.0,80.527626,29.818365,398.124980289,389.161400148,3.20568,5.75790014118
 12/07  09:00:00,166.337947221,7.41719586557,0.00425509801819,0.0,80.527626,75.0917375,310.036858615,277.308115125,24.0426,8.68614349009
 12/07  10:00:00,166.347943331,7.41719586557,0.00262179863794,0.0,80.527626,75.0917375,279.901450107,235.463284277,24.0426,20.3955658297
 12/07  11:00:00,170.310132818,7.41719586557,0.00164618139162,0.0,80.527626,79.0911225,269.25886477,216.785674134,32.0568,20.4163906361
 12/07  12:00:00,170.814706136,7.41719586557,0.0,0.0,80.527626,79.0911225,233.858831417,178.40676127,32.0568,23.3952701473
 12/07  13:00:00,169.843056035,7.41719586557,0.0,0.0,80.527626,79.0911225,218.600775291,163.100256593,32.0568,23.4437186977
 12/07  14:00:00,165.765296337,7.41719586557,0.0,0.0,80.527626,75.0917375,213.510173273,171.081910754,16.0284,26.3998625192
 12/07  15:00:00,165.736905041,7.41719586557,0.0,0.0,80.527626,75.0917375,204.950042767,168.514859869,16.0284,20.4067828983
 12/07  16:00:00,163.685519145,7.41719586557,0.0,0.0,80.527626,73.092045,192.286973961,168.65294827,3.20568,20.4283456902
 12/07  17:00:00,163.598618341,7.41719586557,0.0,0.0,80.527626,73.092045,179.09273763,172.998450748,3.20568,2.88860688202
 12/07  18:00:00,128.9686002,7.41719586557,0.0,0.0,80.527626,29.818365,196.787434288,190.693186413,3.20568,2.88856787504
 12/07  19:00:00,129.057242048,7.41719586557,0.0,0.0,80.527626,29.818365,218.235926124,209.25772397,3.20568,5.77252215374
 12/07  20:00:00,129.350876435,7.41719586557,0.0,0.0,80.527626,29.818365,231.649370922,219.780407532,3.20568,8.66328338926
 12/07  21:00:00,129.382314009,7.41719586557,0.0,0.0,80.527626,29.818365,237.970220905,226.108216514,3.20568,8.65632439103
 12/07  22:00:00,55.4862087781,0.0,0.0,0.0,15.863942322,29.242365,8.9831416196,0.0,3.20568,5.7774616196
 12/07  23:00:00,55.3786031385,0.0,0.0,0.0,15.863942322,29.242365,6.09633394885,0.0,3.20568,2.89065394885
 12/07  24:00:00,56.1663009895,0.0,0.0,0.0,15.863942322,29.242365,6.09361715879,0.0,3.20568,2.88793715879
 12/08  01:00:00,55.4093245705,0.0,0.0,0.0,15.863942322,29.242365,6.09038295749,0.0,3.20568,2.88470295749
 12/08  02:00:00,55.4074809679,0.0,0.0,0.0,15.863942322,29.242365,6.09028044163,0.0,3.20568,2.88460044163
 12/08  03:00:00,55.4028004785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.3985960368,0.0,0.0,0.0,15.863942322,29.242365,6.0901777935,0.0,3.20568,2.8844977935
 12/08  05:00:00,56.4555100243,0.0,0.0,0.0,15.863942322,29.242365,6.09032130284,0.0,3.20568,2.88464130284
 12/08  06:00:00,56.2799526808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  07:00:00,65.6300282245,7.41719586557,0.0025808351728,0.0,15.863942322,29.818365,432.463143656,426.372759468,3.20568,2.88470418778
 12/08  08:00:00,129.73835362,7.41719586557,0.000925709173238,0.0,80.527626,29.818365,353.452303332,347.357991485,3.20568,2.88863184756
 12/08  09:00:00,166.323160318,7.41719586557,0.00424230177744,0.0,80.527626,75.0917375,287.042062838,251.423193624,24.0426,11.5762692145
 12/08  10:00:00,166.340592837,7.41719586557,0.00240179548804,0.0,80.527626,75.0917375,268.589242798,227.057744915,24.0426,17.488897883
 12/08  11:00:00,170.340208643,7.41719586557,0.00145785860026,0.0,80.527626,79.0911225,275.02763387,222.554659821,32.0568,20.4161740498
 12/08  12:00:00,171.098096558,7.41719586557,0.0,0.0,80.527626,79.0911225,258.346906944,202.896180373,32.0568,23.3939265717
 12/08  13:00:00,170.335848679,7.41719586557,0.0,0.0,80.527626,79.0911225,258.649148249,200.218489887,32.0568,26.373858362
 12/08  14:00:00,166.352506067,7.41719586557,0.0,0.0,80.527626,75.0917375,256.888420022,214.454841277,16.0284,26.4051787448
 12/08  15:00:00,166.347475848,7.41719586557,0.0,0.0,80.527626,75.0917375,249.836627778,216.317581001,16.0284,17.4906467777
 12/08  16:00:00,164.319549937,7.41719586557,0.0,0.0,80.527626,73.092045,246.256790513,222.620188032,3.20568,20.4309224809
 12/08  17:00:00,164.204391099,7.41719586557,0.0,0.0,80.527626,73.092045,235.277654609,226.314340363,3.20568,5.75763424667
 12/08  18:00:00,129.532878109,7.41719586557,0.0,0.0,80.527626,29.818365,264.000664573,257.906374505,3.20568,2.88861006844
 12/08  19:00:00,129.54270659,7.41719586557,0.0,0.0,80.527626,29.818365,284.538711568,275.56051883,3.20568,5.77251273891
 12/08  20:00:00,129.551588074,7.41719586557,0.0,0.0,80.527626,29.818365,296.783574501,284.913775345,3.20568,8.66411915664
 12/08  21:00:00,129.55743061,7.41719586557,0.0,0.0,80.527626,29.818365,302.276054658,293.293064625,3.20568,5.77731003285
 12/08  22:00:00,55.2935353213,0.0,0.0,0.0,15.863942322,29.242365,11.8626319055,0.0,3.20568,8.65695190554
 12/08  23:00:00,55.3451749403,0.0,0.0,0.0,15.863942322,29.242365,6.09607520194,0.0,3.20568,2.89039520194
 12/08  24:00:00,56.1440870101,0.0,0.0,0.0,15.863942322,29.242365,6.09364618456,0.0,3.20568,2.88796618456
 12/09  01:00:00,55.3783739004,0.0,0.0,0.0,15.863942322,29.242365,6.08868051532,0.0,3.20568,2.88300051532
 12/09  02:00:00,55.3793325385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.7080370403,0.333058051007,0.0,0.0,15.863942322,29.242365,3.48996467478,0.264284674779,3.20568,0.02
 12/09  04:00:00,57.0412629941,1.66529025503,0.0,0.0,15.863942322,29.242365,7.45370018068,1.36507019171,3.20568,2.88294998897
 12/09  05:00:00,56.9171678612,1.33223220403,0.0,0.0,15.863942322,29.242365,4.88139495155,1.65571495155,3.20568,0.02
 12/09  06:00:00,57.2371019087,1.66529025503,0.0,0.0,15.863942322,29.242365,9.31166294038,3.22297475193,3.20568,2.88300818845
 12/09  07:00:00,58.6963818428,3.10466751951,0.0,0.0,15.863942322,29.242365,35.2017744252,31.9760944252,3.20568,0.02
 12/09  08:00:00,57.488524738,1.97000702754,0.0,0.0,15.863942322,29.242365,9.55021602092,6.32453602092,3.20568,0.02
 12/09  09:00:00,48.7297703181,1.78930736279,0.0,0.0,15.863942322,29.242365,12.9514834739,6.86279137483,3.20568,2.88301209908
 12/09  10:00:00,48.6152384652,1.66529025503,0.0,0.0,15.863942322,29.242365,11.6838501563,5.59356151508,3.20568,2.88460864125
 12/09  11:00:00,48.2661850296,1.33223220403,0.0,0.0,15.863942322,29.242365,7.53772801164,4.31204801164,3.20568,0.02
 12/09  12:00:00,49.3177835262,1.66529025503,0.0,0.0,15.863942322,29.242365,10.7993618997,4.70900470467,3.20568,2.88467719506
 12/09  13:00:00,48.2377997008,1.33223220403,0.0,0.0,15.863942322,29.242365,7.51306439464,4.28738439464,3.20568,0.02
 12/09  14:00:00,48.6063275161,1.66529025503,0.0,0.0,15.863942322,29.242365,10.4939674186,4.40533555723,3.20568,2.88295186133
 12/09  15:00:00,47.9464696119,0.999174153021,0.0,0.0,15.863942322,29.242365,5.13150108098,1.90582108098,3.20568,0.02
 12/09  16:00:00,47.4946432174,0.561777737121,0.0,0.0,15.863942322,29.242365,7.21460400755,1.12602192668,3.20568,2.88290208087
 12/09  17:00:00,48.5741176501,1.73527104706,0.0,0.0,15.863942322,29.242365,15.1682608357,11.9425808357,3.20568,0.02
 12/09  18:00:00,58.3561512447,2.93781962747,0.0,0.0,15.863942322,29.242365,41.7619772307,35.6732824995,3.20568,2.88301473126
 12/09  19:00:00,58.1985818022,2.77901661282,0.0,0.0,15.863942322,29.242365,42.3961806237,39.1705006237,3.20568,0.02
 12/09  20:00:00,59.5269624079,3.8767984943,0.0,0.0,15.863942322,29.242365,67.0631516926,63.8374716926,3.20568,0.02
 12/09  21:00:00,59.300273275,3.66015580217,0.0,0.0,15.863942322,29.242365,72.8718270993,66.7831416016,3.20568,2.88300549768
 12/09  22:00:00,59.9704105301,4.38804542741,0.0,0.0,15.863942322,29.242365,120.563172253,117.337492253,3.20568,0.02
 12/09  23:00:00,60.07222536,4.64537971104,0.0,0.0,15.863942322,29.242365,118.371403877,112.282828122,3.20568,2.88289575549
 12/09  24:00:00,61.3846382586,5.16803839049,0.0,0.0,15.863942322,29.242365,157.279508928,154.053828928,3.20568,0.02
 12/10  01:00:00,60.1564017904,4.70109349412,0.0,0.0,15.863942322,29.242365,135.66535915,132.43967915,3.20568,0.02
 12/10  02:00:00,60.7873194828,5.27946595664,0.0,0.0,15.863942322,29.242365,178.299867549,172.211156805,3.20568,2.88303074397
 12/10  03:00:00,60.2927807524,4.81252106028,0.0,0.0,15.863942322,29.242365,148.947010735,145.721330735,3.20568,0.02
 12/10  04:00:00,61.1101621357,5.60109473309,0.0,0.0,15.863942322,29.242365,193.842372798,187.753675186,3.20568,2.88301761236
 12/10  05:00:00,60.9016393136,5.24901725688,0.0,0.0,15.863942322,29.242365,164.375373607,161.149693607,3.20568,0.02
 12/10  06:00:00,61.3427716491,5.67001518518,0.0,0.0,15.863942322,29.242365,204.295701953,198.206984828,3.20568,2.88303712514
 12/10  07:00:00,60.9560664935,5.31793770898,0.0,0.0,15.863942322,29.242365,174.158312527,170.932632527,3.20568,0.02
 12/10  08:00:00,61.2546084111,5.69298866921,0.0,0.0,15.863942322,29.242365,185.436053804,182.210373804,3.20568,0.02
 12/10  09:00:00,52.0505018474,5.11117635269,0.0,0.0,15.863942322,29.242365,153.026690777,146.936254203,3.20568,2.88475657467
 12/10  10:00:00,52.2625330991,5.27946595664,0.0,0.0,15.863942322,29.242365,158.738389363,152.648182581,3.20568,2.88452678201
 12/10  11:00:00,51.3774146234,4.44109583976,0.0,0.0,15.863942322,29.242365,103.75416613,100.52848613,3.20568,0.02
 12/10  12:00:00,52.7622918241,5.05661082433,0.0,0.0,15.863942322,29.242365,117.667780177,111.577379977,3.20568,2.88472019973
 12/10  13:00:00,51.0554514409,4.14395566335,0.0,0.0,15.863942322,29.242365,80.5451857552,74.4548046144,3.20568,2.88470114081
 12/10  14:00:00,51.3025791282,4.35757375015,0.0,0.0,15.863942322,29.242365,83.821553849,80.595873849,3.20568,0.02
 12/10  15:00:00,50.3653676661,3.43161822279,0.0,0.0,15.863942322,29.242365,60.8243880837,54.7361513882,3.20568,2.88255669552
 12/10  16:00:00,50.9026164126,3.9817563974,0.0,0.0,15.863942322,29.242365,64.9008648876,61.6751848876,3.20568,0.02
 12/10  17:00:00,50.3684281129,3.54588701248,0.0,0.0,15.863942322,29.242365,57.4833118876,51.39461242,3.20568,2.88301946763
 12/10  18:00:00,60.3158334071,4.90425243808,0.0,0.0,15.863942322,29.242365,74.8783965726,71.6527165726,3.20568,0.02
 12/10  19:00:00,59.6465375448,4.23491781945,0.0,0.0,15.863942322,29.242365,67.7133462625,64.4876662625,3.20568,0.02
 12/10  20:00:00,60.6116284997,4.96519579258,0.0,0.0,15.863942322,29.242365,97.051659837,90.9629377079,3.20568,2.88304212907
 12/10  21:00:00,59.9056464485,4.27766874273,0.0,0.0,15.863942322,29.242365,83.8636748927,80.6379948927,3.20568,0.02
 12/10  22:00:00,61.037766796,5.45775006249,0.0,0.0,15.863942322,29.242365,143.887683253,137.79896549,3.20568,2.88303776225
 12/10  23:00:00,59.9933934091,4.58966592797,0.0,0.0,15.863942322,29.242365,114.368743208,111.143063208,3.20568,0.02
 12/10  24:00:00,62.0192746274,5.84692334943,0.0,0.0,15.863942322,29.242365,152.588398641,149.362718641,3.20568,0.02
 12/11  01:00:00,59.9583828194,4.58966592797,0.0,0.0,15.863942322,29.242365,111.483640662,105.393251642,3.20568,2.88470902067
 12/11  02:00:00,60.8846149308,5.45775006249,0.0,0.0,15.863942322,29.242365,136.127864617,130.038001983,3.20568,2.88418263399
 12/11  03:00:00,59.8444103451,4.45595284858,0.0,0.0,15.863942322,29.242365,94.627825712,91.402145712,3.20568,0.02
 12/11  04:00:00,60.818287511,5.41317903603,0.0,0.0,15.863942322,29.242365,114.656737468,108.566323053,3.20568,2.88473441462
 12/11  05:00:00,59.8669631083,4.27766874273,0.0,0.0,15.863942322,29.242365,85.9679350247,79.8775589183,3.20568,2.88469610646
 12/11  06:00:00,60.8696013109,5.27946595664,0.0,0.0,15.863942322,29.242365,99.9390532769,96.7133732769,3.20568,0.02
 12/11  07:00:00,66.3019320428,7.41719586557,0.00475255074164,0.0,15.863942322,29.818365,777.844035642,771.753841504,3.20568,2.88451413722
 12/11  08:00:00,130.33945575,7.41719586557,0.000477695909136,0.0,80.527626,29.818365,479.847651746,473.75322011,3.20568,2.88875163595
 12/11  09:00:00,166.437704952,7.41719586557,0.00562178485992,0.0,80.527626,75.0917375,380.687709766,345.067493048,24.0426,11.577616718
 12/11  10:00:00,166.370543732,7.41719586557,0.00269719073684,0.0,80.527626,75.0917375,334.94335989,290.495346832,24.0426,20.4054130577
 12/11  11:00:00,170.350355541,7.41719586557,0.00139215572881,0.0,80.527626,79.0911225,308.791406159,259.228603301,32.0568,17.5060028581
 12/11  12:00:00,171.097186821,7.41719586557,0.0,0.0,80.527626,79.0911225,275.166870219,219.708467709,32.0568,23.40160251
 12/11  13:00:00,170.334966435,7.41719586557,0.0,0.0,80.527626,79.0911225,265.52789644,207.093513035,32.0568,26.3775834042
 12/11  14:00:00,166.352513037,7.41719586557,0.0,0.0,80.527626,75.0917375,257.003978705,214.559724144,16.0284,26.4158545617
 12/11  15:00:00,166.281650545,7.41719586557,0.0,0.0,80.527626,75.0917375,240.603279858,204.164727774,16.0284,20.4101520837
 12/11  16:00:00,164.089903333,7.41719586557,0.0,0.0,80.527626,73.092045,221.541825174,197.90292343,3.20568,20.4332217439
 12/11  17:00:00,163.95905618,7.41719586557,0.0,0.0,80.527626,73.092045,208.119170305,202.024609918,3.20568,2.88888038696
 12/11  18:00:00,129.368863615,7.41719586557,0.0,0.0,80.527626,29.818365,242.05445779,235.959913717,3.20568,2.88886407356
 12/11  19:00:00,129.466888678,7.41719586557,0.0,0.0,80.527626,29.818365,264.40062153,255.422433568,3.20568,5.77250796205
 12/11  20:00:00,129.726970533,7.41719586557,0.0,0.0,80.527626,29.818365,270.780843289,258.910273522,3.20568,8.66488976628
 12/11  21:00:00,129.716428137,7.41719586557,0.0,0.0,80.527626,29.818365,272.837280637,260.97450838,3.20568,8.65709225718
 12/11  22:00:00,55.4610849226,0.0,0.0,0.0,15.863942322,29.242365,8.98411089676,0.0,3.20568,5.77843089676
 12/11  23:00:00,55.3540408916,0.0,0.0,0.0,15.863942322,29.242365,8.96692910177,0.0,3.20568,5.76124910177
 12/11  24:00:00,56.1486512534,0.0,0.0,0.0,15.863942322,29.242365,6.09354809499,0.0,3.20568,2.88786809499
 12/12  01:00:00,55.3845794631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3845316532,0.0,0.0,0.0,15.863942322,29.242365,6.09036662706,0.0,3.20568,2.88468662706
 12/12  03:00:00,55.3825507404,0.0,0.0,0.0,15.863942322,29.242365,6.09028469643,0.0,3.20568,2.88460469643
 12/12  04:00:00,55.3811180093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.4436720108,0.0,0.0,0.0,15.863942322,29.242365,6.0904512044,0.0,3.20568,2.8847712044
 12/12  06:00:00,56.2729972711,0.0,0.0,0.0,15.863942322,29.242365,6.09036895925,0.0,3.20568,2.88468895925
 12/12  07:00:00,65.4424584705,7.41719586557,0.0034675590456,0.0,15.863942322,29.818365,411.7753613,408.5496813,3.20568,0.02
 12/12  08:00:00,129.325070493,7.41719586557,0.00102220093155,0.0,80.527626,29.818365,338.588347751,332.493783635,3.20568,2.8888841162
 12/12  09:00:00,165.885178371,7.41719586557,0.00466946462221,0.0,80.527626,75.0917375,277.423212208,241.80305264,24.0426,11.5775595679
 12/12  10:00:00,165.898607003,7.41719586557,0.00298477744684,0.0,80.527626,75.0917375,250.052691168,205.607352406,24.0426,20.4027387621
 12/12  11:00:00,169.777426791,7.41719586557,0.00174428044207,0.0,80.527626,79.0911225,230.928379588,178.44742286,32.0568,20.4241567278
 12/12  12:00:00,170.362982593,7.41719586557,0.0,0.0,80.527626,79.0911225,196.839444083,141.380433063,32.0568,23.4022110197
 12/12  13:00:00,169.506404347,7.41719586557,0.0,0.0,80.527626,79.0911225,181.20002848,125.693236605,32.0568,23.4499918742
 12/12  14:00:00,165.455928829,7.41719586557,0.0,0.0,80.527626,75.0917375,171.707288219,129.265244915,16.0284,26.4136433038
 12/12  15:00:00,165.412293122,7.41719586557,0.0,0.0,80.527626,75.0917375,158.994033692,122.556423843,16.0284,20.4092098482
 12/12  16:00:00,163.352172687,7.41746644924,0.0,0.0,80.527626,73.092045,141.966902356,118.326044573,3.20568,20.4351777833
 12/12  17:00:00,163.226936062,7.41719586557,0.0,0.0,80.527626,73.092045,121.930331098,115.835719666,3.20568,2.8889314322
 12/12  18:00:00,128.539224988,7.41719586557,0.0,0.0,80.527626,29.818365,137.420419915,128.456761213,3.20568,5.75797870251
 12/12  19:00:00,128.555769084,7.41719586557,0.0,0.0,80.527626,29.818365,148.398236122,139.419295059,3.20568,5.7732610633
 12/12  20:00:00,128.566638516,7.41719586557,0.0,0.0,80.527626,29.818365,158.468444928,146.59844453,3.20568,8.6643203977
 12/12  21:00:00,128.570236915,7.41719586557,0.0,0.0,80.527626,29.818365,160.459215857,151.475049669,3.20568,5.77848618773
 12/12  22:00:00,55.3780075254,0.0,0.0,0.0,15.863942322,29.242365,11.8632602754,0.0,3.20568,8.65758027545
 12/12  23:00:00,55.420413975,0.0,0.0,0.0,15.863942322,29.242365,6.09619118672,0.0,3.20568,2.89051118672
 12/12  24:00:00,56.189077318,0.0,0.0,0.0,15.863942322,29.242365,6.09375903456,0.0,3.20568,2.88807903456
 12/13  01:00:00,55.4454578217,0.0,0.0,0.0,15.863942322,29.242365,6.09041618875,0.0,3.20568,2.88473618875
 12/13  02:00:00,55.4413143793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.431113923,0.0,0.0,0.0,15.863942322,29.242365,6.0903393869,0.0,3.20568,2.8846593869
 12/13  04:00:00,55.4210983956,0.0,0.0,0.0,15.863942322,29.242365,6.0902624655,0.0,3.20568,2.8845824655
 12/13  05:00:00,55.6275116838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.608495822,0.0,0.0,0.0,15.863942322,29.242365,6.09043460082,0.0,3.20568,2.88475460082
 12/13  07:00:00,64.6808678436,7.41719586557,0.00181530256651,0.0,15.863942322,29.818365,420.372251328,414.281893926,3.20568,2.88467740205
 12/13  08:00:00,129.204253877,7.41719586557,0.000953836168481,0.0,80.527626,29.818365,321.882904876,315.788190826,3.20568,2.88903405009
 12/13  09:00:00,165.956319188,7.41719586557,0.00430575588849,0.0,80.527626,75.0917375,280.125434231,244.505600092,24.0426,11.5772341396
 12/13  10:00:00,166.176007319,7.41719586557,0.00236178874581,0.0,80.527626,75.0917375,265.007787897,223.474649432,24.0426,17.4905384651
 12/13  11:00:00,170.324105146,7.41719586557,0.00145359887012,0.0,80.527626,79.0911225,267.487465634,215.006854793,32.0568,20.4238108409
 12/13  12:00:00,171.097041738,7.41719586557,0.0,0.0,80.527626,79.0911225,248.886893993,193.429193419,32.0568,23.4009005739
 12/13  13:00:00,170.335372418,7.41719586557,0.0,0.0,80.527626,79.0911225,249.781828723,191.343590644,32.0568,26.3814380789
 12/13  14:00:00,166.352836267,7.41719586557,0.0,0.0,80.527626,75.0917375,248.998545712,206.55272331,16.0284,26.4174224023
 12/13  15:00:00,166.347267345,7.41719586557,0.0,0.0,80.527626,75.0917375,245.147848813,208.708083056,16.0284,20.4113657567
 12/13  16:00:00,164.318966692,7.41719586557,0.0,0.0,80.527626,73.092045,238.747956727,215.10715048,3.20568,20.4351262473
 12/13  17:00:00,164.203928738,7.41719586557,0.0,0.0,80.527626,73.092045,224.807047348,218.712419965,3.20568,2.8889473831
 12/13  18:00:00,129.529535133,7.41719586557,0.0,0.0,80.527626,29.818365,252.892096531,246.797474198,3.20568,2.88894233333
 12/13  19:00:00,129.539227412,7.41719586557,0.0,0.0,80.527626,29.818365,272.953725216,263.975266789,3.20568,5.77277842624
 12/13  20:00:00,129.760618229,7.41719586557,0.0,0.0,80.527626,29.818365,282.946323604,271.075169616,3.20568,8.66547398826
 12/13  21:00:00,129.751469087,7.41719586557,0.0,0.0,80.527626,29.818365,288.323754924,276.461318749,3.20568,8.65675617449
 12/13  22:00:00,55.449043459,0.0,0.0,0.0,15.863942322,29.242365,8.98460557502,0.0,3.20568,5.77892557502
 12/13  23:00:00,55.3462765012,0.0,0.0,0.0,15.863942322,29.242365,8.96682632669,0.0,3.20568,5.76114632669
 12/13  24:00:00,56.145996449,0.0,0.0,0.0,15.863942322,29.242365,6.09377403461,0.0,3.20568,2.88809403461
 12/14  01:00:00,55.3805322059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.3829288273,0.0,0.0,0.0,15.863942322,29.242365,6.09033614741,0.0,3.20568,2.88465614741
 12/14  03:00:00,55.377502206,0.0,0.0,0.0,15.863942322,29.242365,6.09026438222,0.0,3.20568,2.88458438222
 12/14  04:00:00,56.3761218267,0.999174153021,0.0,0.0,15.863942322,29.242365,3.86682545403,0.641145454034,3.20568,0.02
 12/14  05:00:00,56.9213136762,1.33223220403,0.0,0.0,15.863942322,29.242365,7.25477275574,1.16432934077,3.20568,2.88476341497
 12/14  06:00:00,57.2382916219,1.66529025503,0.0,0.0,15.863942322,29.242365,7.89061136088,1.80024121068,3.20568,2.8846901502
 12/14  07:00:00,66.0398034141,7.41719586557,0.00204951660377,0.0,15.863942322,29.818365,574.778162693,571.552482693,3.20568,0.02
