Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  08:00:00,129.941694668,7.41719586557,0.0,0.0,80.527626,29.818365,461.861467467,452.898065165,3.20568,5.75772230246
 12/14  09:00:00,166.366213371,7.41719586557,0.00332333178765,0.0,80.527626,75.0917375,375.911666533,343.179934069,24.0426,8.6891324646
 12/14  10:00:00,166.346509128,7.41719586557,0.00226892257814,0.0,80.527626,75.0917375,336.042294082,291.595273392,24.0426,20.4044206899
 12/14  11:00:00,170.333235671,7.41719586557,0.00285394384566,0.0,80.527626,79.0911225,307.912745803,255.430861771,32.0568,20.4250840315
 12/14  12:00:00,171.084965263,7.41719586557,0.0,0.0,80.527626,79.0911225,262.633610475,207.173989154,32.0568,23.4028213218
 12/14  13:00:00,170.132172661,7.41719586557,0.0,0.0,80.527626,79.0911225,231.707351788,173.266557522,32.0568,26.3839942657
 12/14  14:00:00,165.837511125,7.4454908328,0.0,0.0,80.527626,75.0917375,210.554235793,168.110428037,16.0284,26.4154077558
 12/14  15:00:00,165.663046055,7.41866012968,0.0,0.0,80.527626,75.0917375,191.717747227,158.192004378,16.0284,17.4973428492
 12/14  16:00:00,163.539630006,7.41719586557,0.0,0.0,80.527626,73.092045,177.977699167,151.416561174,3.20568,23.3554579935
 12/14  17:00:00,163.407368192,7.41719586557,0.0,0.0,80.527626,73.092045,157.671650785,151.577029127,3.20568,2.88894165729
 12/14  18:00:00,128.730888304,7.41719586557,0.0,0.0,80.527626,29.818365,174.054177926,167.959555402,3.20568,2.88894252327
 12/14  19:00:00,128.758744804,7.41719586557,0.0,0.0,80.527626,29.818365,192.448338592,183.469042713,3.20568,5.77361587875
 12/14  20:00:00,129.021404408,7.41719586557,0.0,0.0,80.527626,29.818365,211.154244728,199.284325694,3.20568,8.66423903431
 12/14  21:00:00,129.06087587,7.41719586557,0.0,0.0,80.527626,29.818365,223.218844681,211.355636478,3.20568,8.65752820305
 12/14  22:00:00,55.4873773158,0.0,0.0,0.0,15.863942322,29.242365,8.98415629229,0.0,3.20568,5.77847629229
 12/14  23:00:00,55.3796329889,0.0,0.0,0.0,15.863942322,29.242365,8.96659172949,0.0,3.20568,5.76091172949
 12/14  24:00:00,56.1668819717,0.0,0.0,0.0,15.863942322,29.242365,6.09380572702,0.0,3.20568,2.88812572702
 12/15  01:00:00,55.4108703005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.4093357439,0.0,0.0,0.0,15.863942322,29.242365,6.09044314956,0.0,3.20568,2.88476314956
 12/15  03:00:00,55.401126791,0.0,0.0,0.0,15.863942322,29.242365,6.09037620506,0.0,3.20568,2.88469620506
 12/15  04:00:00,55.3931725421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.4495016821,0.0,0.0,0.0,15.863942322,29.242365,6.09030919008,0.0,3.20568,2.88462919008
 12/15  06:00:00,56.2749477627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.6936225335,7.41719586557,0.00255187662065,0.0,15.863942322,29.818365,462.620751073,456.530256686,3.20568,2.88481438694
 12/15  08:00:00,129.636514012,7.41719586557,0.000890082756826,0.0,80.527626,29.818365,349.292693875,343.198207464,3.20568,2.88880641054
 12/15  09:00:00,167.554829996,7.41719586557,0.00639127250463,0.0,80.527626,75.0917375,276.836149561,241.215472238,24.0426,11.5780773228
 12/15  10:00:00,166.06490495,7.41719586557,0.00282430685843,0.0,80.527626,75.0917375,247.042806868,202.594632587,24.0426,20.4055742814
 12/15  11:00:00,169.863007366,7.42132845231,0.00159161116768,0.0,80.527626,79.0911225,229.55110844,177.069053418,32.0568,20.4252550226
 12/15  12:00:00,170.857452259,7.79122836863,0.0,0.0,80.527626,79.0911225,207.918663269,152.45533563,32.0568,23.4065276389
 12/15  13:00:00,170.652488791,8.40995478843,0.0,0.0,80.527626,79.0911225,200.636599037,143.942733232,32.0568,24.6370658054
 12/15  14:00:00,166.94473766,8.74745098944,0.0,0.0,80.527626,75.0917375,196.697369936,152.504624452,16.0284,28.164345484
 12/15  15:00:00,166.887833435,8.74023549751,0.0,0.0,80.527626,75.0917375,181.217509905,147.691728235,16.0284,17.4973816695
 12/15  16:00:00,164.62311071,8.55530227803,0.0,0.0,80.527626,73.092045,169.127251122,142.565553233,3.20568,23.3560178894
 12/15  17:00:00,163.357188607,7.48999386613,0.0,0.0,80.527626,73.092045,133.109238605,127.014647266,3.20568,2.88891133856
 12/15  18:00:00,128.615047606,7.41719586557,0.0,0.0,80.527626,29.818365,148.360932287,142.266334572,3.20568,2.88891771484
 12/15  19:00:00,128.676688172,7.41719586557,0.0,0.0,80.527626,29.818365,168.210255005,159.230951718,3.20568,5.77362328758
 12/15  20:00:00,128.741157661,7.41719586557,0.0,0.0,80.527626,29.818365,186.328653375,174.458641454,3.20568,8.66433192148
 12/15  21:00:00,128.817549946,7.41719586557,0.0,0.0,80.527626,29.818365,201.515268769,189.65193458,3.20568,8.6576541887
 12/15  22:00:00,55.3449624363,0.0,0.0,0.0,15.863942322,29.242365,8.98426957429,0.0,3.20568,5.77858957429
 12/15  23:00:00,55.3851662785,0.0,0.0,0.0,15.863942322,29.242365,8.96668231459,0.0,3.20568,5.76100231459
 12/15  24:00:00,56.1668267186,0.0,0.0,0.0,15.863942322,29.242365,6.09385329127,0.0,3.20568,2.88817329127
 12/16  01:00:00,55.3995614247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.3951483592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.3887400388,0.0,0.0,0.0,15.863942322,29.242365,6.08871462149,0.0,3.20568,2.88303462149
 12/16  04:00:00,55.3828095668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.5915192043,0.0,0.0,0.0,15.863942322,29.242365,6.08869742245,0.0,3.20568,2.88301742245
 12/16  06:00:00,55.5726520776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,56.1866206119,0.601634345914,0.0,0.0,15.863942322,29.242365,6.53497710954,0.446214182292,3.20568,2.88308292725
 12/16  08:00:00,55.8499790747,0.333058051007,0.0,0.0,15.863942322,29.242365,3.3960414823,0.170361482305,3.20568,0.02
 12/16  09:00:00,48.3679485496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,46.9550629799,0.0,0.0,0.0,15.863942322,29.242365,6.09040304332,0.0,3.20568,2.88472304332
 12/16  11:00:00,46.9537960184,0.0,0.0,0.0,15.863942322,29.242365,6.09034085953,0.0,3.20568,2.88466085953
 12/16  12:00:00,47.6757659038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,46.9558938045,0.0,0.0,0.0,15.863942322,29.242365,6.09027867416,0.0,3.20568,2.88459867416
 12/16  14:00:00,46.9990688586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.0134437964,0.0,0.0,0.0,15.863942322,29.242365,6.08870952498,0.0,3.20568,2.88302952498
 12/16  16:00:00,47.0031700597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,46.9038858432,0.0,0.0,0.0,15.863942322,29.242365,6.08869274586,0.0,3.20568,2.88301274586
 12/16  18:00:00,54.0455430837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.4696470322,0.0,0.0,0.0,15.863942322,29.242365,6.08867600214,0.0,3.20568,2.88299600214
 12/16  20:00:00,55.6791623328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.6612931421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.5436385133,0.0,0.0,0.0,15.863942322,29.242365,6.08865928568,0.0,3.20568,2.88297928568
 12/16  23:00:00,55.3852804982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.1132734948,0.0,0.0,0.0,15.863942322,29.242365,6.08864259155,0.0,3.20568,2.88296259155
 12/17  01:00:00,55.3784834295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  02:00:00,55.3722185802,0.0,0.0,0.0,15.863942322,29.242365,6.08863027313,0.0,3.20568,2.88295027313
 12/17  03:00:00,56.7016216777,1.33223220403,0.0,0.0,15.863942322,29.242365,4.22183721316,0.996157213155,3.20568,0.02
 12/17  04:00:00,56.6943868003,1.33223220403,0.0,0.0,15.863942322,29.242365,4.43798314075,1.21230314075,3.20568,0.02
 12/17  05:00:00,56.904190553,1.33223220403,0.0,0.0,15.863942322,29.242365,7.51968931583,1.43107169219,3.20568,2.88293762363
 12/17  06:00:00,57.2240925484,1.66529025503,0.0,0.0,15.863942322,29.242365,5.59355821899,2.36787821899,3.20568,0.02
 12/17  07:00:00,56.9027943715,1.33223220403,0.0,0.0,15.863942322,29.242365,8.66488878463,2.57611911776,3.20568,2.88308966688
 12/17  08:00:00,57.1698893607,1.66529025503,0.0,0.0,15.863942322,29.242365,6.01992094783,2.79424094783,3.20568,0.02
 12/17  09:00:00,49.6893407227,1.33223220403,0.0,0.0,15.863942322,29.242365,8.39349390388,2.3030611861,3.20568,2.88475271778
 12/17  10:00:00,48.2764789814,1.33223220403,0.0,0.0,15.863942322,29.242365,5.21294289728,1.98726289728,3.20568,0.02
 12/17  11:00:00,48.2658964351,1.33223220403,0.0,0.0,15.863942322,29.242365,7.32278526147,1.23240993335,3.20568,2.88469532812
 12/17  12:00:00,47.9868053982,0.333058051007,0.0,0.0,15.863942322,29.242365,6.32464877451,0.234203863983,3.20568,2.88476491052
 12/17  13:00:00,46.9210928739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,46.9670795633,0.0,0.0,0.0,15.863942322,29.242365,6.0905119589,0.0,3.20568,2.8848319589
 12/17  15:00:00,46.9871485728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,46.9819136164,0.0,0.0,0.0,15.863942322,29.242365,6.08869204172,0.0,3.20568,2.88301204172
 12/17  17:00:00,46.8796772947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,54.0116604705,0.0,0.0,0.0,15.863942322,29.242365,6.08867984385,0.0,3.20568,2.88299984385
 12/17  19:00:00,55.4278016856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.6381099062,0.0,0.0,0.0,15.863942322,29.242365,6.08866767542,0.0,3.20568,2.88298767542
 12/17  21:00:00,55.6213322314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,56.506748034,0.999174153021,0.0,0.0,15.863942322,29.242365,4.16440655326,0.938726553256,3.20568,0.02
 12/17  23:00:00,57.0191351342,1.66529025503,0.0,0.0,15.863942322,29.242365,8.50581313904,2.41707489901,3.20568,2.88305824003
 12/17  24:00:00,57.4250391237,1.33223220403,0.0,0.0,15.863942322,29.242365,6.09090293642,2.86522293642,3.20568,0.02
 12/18  01:00:00,58.2585310513,2.90447121863,0.0,0.0,15.863942322,29.242365,29.154986395,23.064672742,3.20568,2.88463365298
 12/18  02:00:00,57.096183273,1.74529252523,0.0,0.0,15.863942322,29.242365,16.4685195071,10.378004391,3.20568,2.88483511609
 12/18  03:00:00,57.8450246084,2.49141089743,0.0,0.0,15.863942322,29.242365,21.660077107,18.434397107,3.20568,0.02
 12/18  04:00:00,57.9206010681,2.57141316763,0.0,0.0,15.863942322,29.242365,28.9387928991,22.8483299631,3.20568,2.88478293599
 12/18  05:00:00,58.1963306429,2.62909767117,0.0,0.0,15.863942322,29.242365,26.8019958562,20.711586985,3.20568,2.88472887118
 12/18  06:00:00,58.1217341938,2.57141316763,0.0,0.0,15.863942322,29.242365,26.5203513309,23.2946713309,3.20568,0.02
 12/18  07:00:00,65.8448102469,7.41719586557,0.00612751963261,0.0,15.863942322,29.818365,626.657629985,620.567146467,3.20568,2.88480351876
 12/18  08:00:00,129.530582419,7.41719586557,0.0,0.0,80.527626,29.818365,371.95064528,365.855814076,3.20568,2.88915120415
 12/18  09:00:00,167.246270911,7.41719586557,0.00634049535005,0.0,80.527626,75.0917375,291.244063657,255.622563381,24.0426,11.5789002765
 12/18  10:00:00,165.705242006,7.41719586557,0.00280082372224,0.0,80.527626,75.0917375,253.674106618,209.221385066,24.0426,20.4101215525
 12/18  11:00:00,169.614140298,7.41719586557,0.00352856864186,0.0,80.527626,79.0911225,234.762320289,182.277405086,32.0568,20.4281152025
 12/18  12:00:00,170.285095738,7.41719586557,0.0,0.0,80.527626,79.0911225,202.617349613,147.150649238,32.0568,23.4099003745
 12/18  13:00:00,169.482823616,7.41719586557,0.0,0.0,80.527626,79.0911225,186.908456994,131.394342932,32.0568,23.457314062
 12/18  14:00:00,165.523119141,7.46491104266,0.0,0.0,80.527626,75.0917375,185.486854705,140.102950516,16.0284,29.3555041884
 12/18  15:00:00,165.771901773,7.69564052149,0.0,0.0,80.527626,75.0917375,177.718235134,144.188986831,16.0284,17.5008483034
 12/18  16:00:00,163.930573874,7.87310288163,0.0,0.0,80.527626,73.092045,173.80734745,147.242904874,3.20568,23.3587625761
 12/18  17:00:00,163.327439773,7.41719586557,0.0,0.0,80.527626,73.092045,146.588776431,140.494233994,3.20568,2.88886243723
 12/18  18:00:00,127.276401571,7.41719586557,0.0,0.0,80.527626,29.818365,169.57406582,163.47950048,3.20568,2.88888533924
 12/18  19:00:00,128.803165239,7.41719586557,0.0,0.0,80.527626,29.818365,194.336905127,185.358284389,3.20568,5.77294073797
 12/18  20:00:00,129.189146278,7.41719586557,0.0,0.0,80.527626,29.818365,223.093319861,211.221498334,3.20568,8.66614152628
 12/18  21:00:00,129.499284848,7.41719586557,0.0,0.0,80.527626,29.818365,251.285353267,239.422099046,3.20568,8.65757422116
 12/18  22:00:00,55.4681200701,0.0,0.0,0.0,15.863942322,29.242365,8.98403507693,0.0,3.20568,5.77835507693
 12/18  23:00:00,55.3615109346,0.0,0.0,0.0,15.863942322,29.242365,8.96685431475,0.0,3.20568,5.76117431475
 12/18  24:00:00,56.1549995905,0.0,0.0,0.0,15.863942322,29.242365,6.09365062432,0.0,3.20568,2.88797062432
 12/19  01:00:00,55.3942250322,0.0,0.0,0.0,15.863942322,29.242365,6.09036777508,0.0,3.20568,2.88468777508
 12/19  02:00:00,55.3922284289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.3832394595,0.0,0.0,0.0,15.863942322,29.242365,6.09032041595,0.0,3.20568,2.88464041595
 12/19  04:00:00,55.3779406552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.437139119,0.0,0.0,0.0,15.863942322,29.242365,6.09052535899,0.0,3.20568,2.88484535899
 12/19  06:00:00,56.2640164647,0.0,0.0,0.0,15.863942322,29.242365,6.09047757834,0.0,3.20568,2.88479757834
 12/19  07:00:00,65.897971079,7.41719586557,0.0031030504599,0.0,15.863942322,29.818365,451.501499444,448.275819444,3.20568,0.02
 12/19  08:00:00,129.776502021,7.41719586557,0.000922248482811,0.0,80.527626,29.818365,372.958994634,363.995005355,3.20568,5.75830927847
 12/19  09:00:00,167.756316052,7.41719586557,0.00414070299988,0.0,80.527626,75.0917375,299.892781498,264.271870885,24.0426,11.5783106124
 12/19  10:00:00,166.340446017,7.41719586557,0.00238121315302,0.0,80.527626,75.0917375,275.603983685,234.06737521,24.0426,17.4940084747
 12/19  11:00:00,170.339358523,7.41719586557,0.00142521019154,0.0,80.527626,79.0911225,279.94498148,227.458309306,32.0568,20.4298721736
 12/19  12:00:00,171.097860823,7.41719586557,0.0,0.0,80.527626,79.0911225,261.294399208,205.826734532,32.0568,23.4108646753
 12/19  13:00:00,170.335622479,7.41719586557,0.0,0.0,80.527626,79.0911225,259.741334816,201.291879293,32.0568,26.3926555237
 12/19  14:00:00,166.352898457,7.41719586557,0.0,0.0,80.527626,75.0917375,255.742267121,213.289861339,16.0284,26.4240057822
 12/19  15:00:00,166.348799047,7.41719586557,0.0,0.0,80.527626,75.0917375,248.624971746,212.182131261,16.0284,20.4144404849
 12/19  16:00:00,164.321513921,7.41719586557,0.0,0.0,80.527626,73.092045,238.451845963,214.803462466,3.20568,20.4427034968
 12/19  17:00:00,164.207355399,7.41719586557,0.0,0.0,80.527626,73.092045,224.810226478,215.846230244,3.20568,5.75831623343
 12/19  18:00:00,128.105875104,7.41719586557,0.0,0.0,80.527626,29.818365,250.117590248,244.023102531,3.20568,2.88880771695
 12/19  19:00:00,129.545907536,7.41719586557,0.0,0.0,80.527626,29.818365,269.329980714,260.35067594,3.20568,5.77362477386
 12/19  20:00:00,129.55370328,7.41719586557,0.0,0.0,80.527626,29.818365,278.295578655,266.425245272,3.20568,8.66465338274
 12/19  21:00:00,129.557960018,7.41719586557,0.0,0.0,80.527626,29.818365,282.974278431,271.110493602,3.20568,8.65810482848
 12/19  22:00:00,55.3026343223,0.0,0.0,0.0,15.863942322,29.242365,8.98468576647,0.0,3.20568,5.77900576647
 12/19  23:00:00,55.3520053018,0.0,0.0,0.0,15.863942322,29.242365,8.96700910243,0.0,3.20568,5.76132910243
 12/19  24:00:00,56.1488423035,0.0,0.0,0.0,15.863942322,29.242365,6.09402546374,0.0,3.20568,2.88834546374
 12/20  01:00:00,55.3838934282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.3842422898,0.0,0.0,0.0,15.863942322,29.242365,6.09039142622,0.0,3.20568,2.88471142622
 12/20  03:00:00,55.3797374635,0.0,0.0,0.0,15.863942322,29.242365,6.09034869501,0.0,3.20568,2.88466869501
 12/20  04:00:00,55.3757200684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.5864742548,0.0,0.0,0.0,15.863942322,29.242365,6.09030586281,0.0,3.20568,2.88462586281
 12/20  06:00:00,55.8394895222,0.268576294907,0.0,0.0,15.863942322,29.242365,6.26095200556,0.170434807737,3.20568,2.88483719782
 12/20  07:00:00,65.6143579914,7.41719586557,0.00313319505127,0.0,15.863942322,29.818365,462.700720832,459.475040832,3.20568,0.02
 12/20  08:00:00,129.784747476,7.41719586557,0.00103784370114,0.0,80.527626,29.818365,367.792468117,361.697629441,3.20568,2.88915867558
 12/20  09:00:00,167.59721159,7.41719586557,0.00482158969762,0.0,80.527626,75.0917375,281.743842447,246.120440467,24.0426,11.5808019796
 12/20  10:00:00,165.986098969,7.41719586557,0.00298710696277,0.0,80.527626,75.0917375,251.564857267,207.111520192,24.0426,20.410737075
 12/20  11:00:00,169.829571057,7.41719586557,0.00183866007475,0.0,80.527626,79.0911225,242.550403957,190.063027217,32.0568,20.4305767397
 12/20  12:00:00,170.46954189,7.41719586557,0.0,0.0,80.527626,79.0911225,216.320884104,160.855082994,32.0568,23.40900111
 12/20  13:00:00,169.6343755,7.41719586557,0.0,0.0,80.527626,79.0911225,206.446207605,147.998276304,32.0568,26.3911313011
 12/20  14:00:00,165.550604196,7.41719586557,0.0,0.0,80.527626,75.0917375,187.162051882,144.71070879,16.0284,26.4229430918
 12/20  15:00:00,165.450491226,7.41719586557,0.0,0.0,80.527626,75.0917375,161.766791547,125.32212177,16.0284,20.4162697771
 12/20  16:00:00,163.362834712,7.41719586557,0.0,0.0,80.527626,73.092045,136.085924763,112.4380202,3.20568,20.4422245625
 12/20  17:00:00,163.26894875,7.41719586557,0.0,0.0,80.527626,73.092045,130.314432431,121.350420527,3.20568,5.7583319042
 12/20  18:00:00,127.231897009,7.41719586557,0.0,0.0,80.527626,29.818365,167.654246148,161.559433144,3.20568,2.88913300466
 12/20  19:00:00,128.80313603,7.41719586557,0.0,0.0,80.527626,29.818365,207.905909093,198.9268444,3.20568,5.77338469265
 12/20  20:00:00,129.11046803,7.41719586557,0.0,0.0,80.527626,29.818365,220.431829045,208.560640381,3.20568,8.6655086635
 12/20  21:00:00,129.123244575,7.41719586557,0.0,0.0,80.527626,29.818365,221.395707801,209.53217952,3.20568,8.65784828154
 12/20  22:00:00,55.500645684,0.0,0.0,0.0,15.863942322,29.242365,8.98454310893,0.0,3.20568,5.77886310893
 12/20  23:00:00,55.3861358403,0.0,0.0,0.0,15.863942322,29.242365,8.96684710498,0.0,3.20568,5.76116710498
 12/20  24:00:00,56.1624966694,0.0,0.0,0.0,15.863942322,29.242365,6.09394660917,0.0,3.20568,2.88826660917
 12/21  01:00:00,55.400135179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.3963168379,0.0,0.0,0.0,15.863942322,29.242365,6.09030924693,0.0,3.20568,2.88462924693
 12/21  03:00:00,55.3908945989,0.0,0.0,0.0,15.863942322,29.242365,6.09052475577,0.0,3.20568,2.88484475577
 12/21  04:00:00,55.3858863321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.5954253781,0.0,0.0,0.0,15.863942322,29.242365,6.09048641453,0.0,3.20568,2.88480641453
 12/21  06:00:00,55.5772208173,0.0,0.0,0.0,15.863942322,29.242365,6.0904480376,0.0,3.20568,2.8847680376
 12/21  07:00:00,65.5502768502,7.41719586557,0.00178342755553,0.0,15.863942322,29.818365,491.490793442,488.265113442,3.20568,0.02
 12/21  08:00:00,129.789905786,7.41719586557,0.000797758545602,0.0,80.527626,29.818365,392.532967271,386.438181485,3.20568,2.88910578622
 12/21  09:00:00,167.763951359,7.41719586557,0.00363771771387,0.0,80.527626,75.0917375,330.266709071,294.643262441,24.0426,11.5808466305
 12/21  10:00:00,166.34525474,7.41719586557,0.00199858454258,0.0,80.527626,75.0917375,314.170346618,269.716334817,24.0426,20.4114118009
 12/21  11:00:00,170.339163229,7.41719586557,0.00126078058525,0.0,80.527626,79.0911225,312.793986265,260.305618962,32.0568,20.4315673026
 12/21  12:00:00,171.094771555,7.41719586557,0.0,0.0,80.527626,79.0911225,290.649045035,235.181665638,32.0568,23.4105793972
 12/21  13:00:00,170.329446345,7.41719586557,0.0,0.0,80.527626,79.0911225,289.04925338,230.598959889,32.0568,26.3934934911
 12/21  14:00:00,166.342593258,7.41719586557,0.0,0.0,80.527626,75.0917375,281.686279068,239.232001887,16.0284,26.4258771802
 12/21  15:00:00,166.331429123,7.41719586557,0.0,0.0,80.527626,75.0917375,262.088628539,225.641748346,16.0284,20.4184801933
 12/21  16:00:00,164.303504835,7.41719586557,0.0,0.0,80.527626,73.092045,243.861015361,217.874195842,3.20568,22.7811395191
 12/21  17:00:00,164.190969517,7.41719586557,0.0,0.0,80.527626,73.092045,222.684611608,216.018433348,3.20568,3.46049825948
 12/21  18:00:00,128.094226032,7.41719586557,0.0,0.0,80.527626,29.818365,256.996105283,250.901523884,3.20568,2.88890139889
 12/21  19:00:00,129.539375322,7.41719586557,0.0,0.0,80.527626,29.818365,283.596998955,274.617396265,3.20568,5.77392269024
 12/21  20:00:00,129.765603211,7.41719586557,0.0,0.0,80.527626,29.818365,297.352636651,285.481712061,3.20568,8.66524458962
 12/21  21:00:00,129.761315293,7.41719586557,0.0,0.0,80.527626,29.818365,305.331808463,293.468099034,3.20568,8.65802942866
 12/21  22:00:00,55.4489273318,0.0,0.0,0.0,15.863942322,29.242365,8.98518155037,0.0,3.20568,5.77950155037
 12/21  23:00:00,55.3444835691,0.0,0.0,0.0,15.863942322,29.242365,8.967458706,0.0,3.20568,5.761778706
 12/21  24:00:00,56.1425657956,0.0,0.0,0.0,15.863942322,29.242365,6.09382461093,0.0,3.20568,2.88814461093
 12/22  01:00:00,55.3760882443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.3751724464,0.0,0.0,0.0,15.863942322,29.242365,6.09035775781,0.0,3.20568,2.88467775781
 12/22  03:00:00,55.3701488936,0.0,0.0,0.0,15.863942322,29.242365,6.09032434877,0.0,3.20568,2.88464434877
 12/22  04:00:00,56.5243296324,1.15339060487,0.0,0.0,15.863942322,29.242365,3.95274686002,0.727066860024,3.20568,0.02
 12/22  05:00:00,57.7647320902,1.33223220403,0.0,0.0,15.863942322,29.242365,7.06539867895,0.974853854607,3.20568,2.88486482434
 12/22  06:00:00,57.5266542386,1.26775044793,0.0,0.0,15.863942322,29.242365,7.13970134244,1.04919036278,3.20568,2.88483097966
 12/22  07:00:00,66.1684609455,7.41719586557,0.0041442270048,0.0,15.863942322,29.818365,502.446261154,499.220581154,3.20568,0.02
 12/22  08:00:00,129.837910905,7.41719586557,0.0,0.0,80.527626,29.818365,387.354775668,378.390803413,3.20568,5.7582922551
 12/22  09:00:00,167.696710599,7.41719586557,0.00435796856928,0.0,80.527626,75.0917375,295.659935953,262.928057937,24.0426,8.68927801673
 12/22  10:00:00,166.102353545,7.41719586557,0.0029360537799,0.0,80.527626,75.0917375,256.738323245,212.283493876,24.0426,20.4122293692
 12/22  11:00:00,169.856277303,7.41719586557,0.00165152951536,0.0,80.527626,79.0911225,234.705115265,182.215730132,32.0568,20.4325851338
 12/22  12:00:00,170.460210615,7.47489531377,0.0,0.0,80.527626,79.0911225,201.388156952,145.915923259,32.0568,23.4154336927
 12/22  13:00:00,170.176964766,7.99737140222,0.0,0.0,80.527626,79.0911225,197.852372228,139.396120933,32.0568,26.3994512949
 12/22  14:00:00,166.653704036,8.44459393234,0.0,0.0,80.527626,75.0917375,205.349092782,159.953959434,16.0284,29.3667333477
 12/22  15:00:00,166.825276048,8.57668353139,0.0,0.0,80.527626,75.0917375,201.265592432,167.734350286,16.0284,17.5028421462
 12/22  16:00:00,164.65502896,8.42250331951,0.0,0.0,80.527626,73.092045,197.457310171,170.888574836,3.20568,23.3630553349
 12/22  17:00:00,163.503387878,7.43843568397,0.0,0.0,80.527626,73.092045,168.891739064,162.797034793,3.20568,2.88902427105
 12/22  18:00:00,127.59106564,7.41719586557,0.0,0.0,80.527626,29.818365,202.270897809,196.176149956,3.20568,2.88906785323
 12/22  19:00:00,129.425024265,7.41719586557,0.0,0.0,80.527626,29.818365,233.331882168,224.352686428,3.20568,5.77351574012
 12/22  20:00:00,129.517331191,7.41719586557,0.0,0.0,80.527626,29.818365,237.709277782,225.836261693,3.20568,8.66733608863
 12/22  21:00:00,129.523570896,7.41719586557,0.0,0.0,80.527626,29.818365,242.668334007,230.803783385,3.20568,8.65887062178
 12/22  22:00:00,55.3087670692,0.0,0.0,0.0,15.863942322,29.242365,8.98494281466,0.0,3.20568,5.77926281466
 12/22  23:00:00,55.3585896508,0.0,0.0,0.0,15.863942322,29.242365,8.9677438841,0.0,3.20568,5.7620638841
 12/22  24:00:00,56.1551063631,0.0,0.0,0.0,15.863942322,29.242365,6.09409937033,0.0,3.20568,2.88841937033
 12/23  01:00:00,55.3889017139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.3874783886,0.0,0.0,0.0,15.863942322,29.242365,6.08876200398,0.0,3.20568,2.88308200398
 12/23  03:00:00,55.3810479025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.3748256647,0.0,0.0,0.0,15.863942322,29.242365,6.08877540504,0.0,3.20568,2.88309540504
 12/23  05:00:00,56.8062119616,1.21787236097,0.0,0.0,15.863942322,29.242365,3.81083496488,0.585154964881,3.20568,0.02
 12/23  06:00:00,57.2375181006,1.66529025503,0.0,0.0,15.863942322,29.242365,7.17731510426,1.08852608131,3.20568,2.88310902295
 12/23  07:00:00,56.9140103384,1.33223220403,0.0,0.0,15.863942322,29.242365,4.51871727781,1.29303727781,3.20568,0.02
 12/23  08:00:00,57.1791044613,1.66529025503,0.0,0.0,15.863942322,29.242365,4.56662533788,1.34094533788,3.20568,0.02
 12/23  09:00:00,49.6968885001,1.33223220403,0.0,0.0,15.863942322,29.242365,7.30856753279,1.2197642944,3.20568,2.88312323839
 12/23  10:00:00,48.2820942399,1.33223220403,0.0,0.0,15.863942322,29.242365,7.07282145568,0.982294662123,3.20568,2.88484679355
 12/23  11:00:00,47.2714506977,0.333058051007,0.0,0.0,15.863942322,29.242365,3.40891036616,0.183230366159,3.20568,0.02
 12/23  12:00:00,47.6663483639,0.0,0.0,0.0,15.863942322,29.242365,6.09049746498,0.0,3.20568,2.88481746498
 12/23  13:00:00,46.9494688913,0.0,0.0,0.0,15.863942322,29.242365,6.09046813664,0.0,3.20568,2.88478813664
 12/23  14:00:00,46.9962113025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.0110345735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.0014552385,0.0,0.0,0.0,15.863942322,29.242365,6.08879885949,0.0,3.20568,2.88311885949
 12/23  17:00:00,46.9041495198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,54.0487866455,0.0,0.0,0.0,15.863942322,29.242365,6.08881286244,0.0,3.20568,2.88313286244
 12/23  19:00:00,55.4760060802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.68717895,0.0,0.0,0.0,15.863942322,29.242365,6.08866046285,0.0,3.20568,2.88298046285
 12/23  21:00:00,55.6698255812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.5528935813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.3951342553,0.0,0.0,0.0,15.863942322,29.242365,6.08867460985,0.0,3.20568,2.88299460985
 12/23  24:00:00,56.1180622929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.3892542517,0.0,0.0,0.0,15.863942322,29.242365,6.08869074185,0.0,3.20568,2.88301074185
 12/24  02:00:00,55.3870962676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.3859230086,0.0,0.0,0.0,15.863942322,29.242365,6.08870839095,0.0,3.20568,2.88302839095
 12/24  04:00:00,55.3848414715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,55.5981381003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.5835195533,0.0,0.0,0.0,15.863942322,29.242365,6.08872627764,0.0,3.20568,2.88304627764
 12/24  07:00:00,55.5974077986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,55.5309138765,0.0,0.0,0.0,15.863942322,29.242365,6.08874429879,0.0,3.20568,2.88306429879
 12/24  09:00:00,48.3815842254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  10:00:00,46.9619574872,0.0,0.0,0.0,15.863942322,29.242365,6.09039742245,0.0,3.20568,2.88471742245
 12/24  11:00:00,46.9487447582,0.0,0.0,0.0,15.863942322,29.242365,6.09037272424,0.0,3.20568,2.88469272424
 12/24  12:00:00,47.6611882207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,46.9272412007,0.0,0.0,0.0,15.863942322,29.242365,6.09034802675,0.0,3.20568,2.88466802675
 12/24  14:00:00,46.9659663806,0.0,0.0,0.0,15.863942322,29.242365,6.09057836296,0.0,3.20568,2.88489836296
 12/24  15:00:00,46.9793016926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  16:00:00,46.9673553461,0.0,0.0,0.0,15.863942322,29.242365,6.08866335581,0.0,3.20568,2.88298335581
 12/24  17:00:00,46.8701661691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,54.015690176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  19:00:00,55.4438658649,0.0,0.0,0.0,15.863942322,29.242365,6.08868166699,0.0,3.20568,2.88300166699
 12/24  20:00:00,55.6532398816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.6322540119,0.0,0.0,0.0,15.863942322,29.242365,6.08869996205,0.0,3.20568,2.88301996205
 12/24  22:00:00,56.1805706527,0.666116102014,0.0,0.0,15.863942322,29.242365,3.84315671368,0.617476713679,3.20568,0.02
 12/24  23:00:00,56.6907005636,1.33223220403,0.0,0.0,15.863942322,29.242365,7.40057660722,1.31185837711,3.20568,2.88303823011
 12/24  24:00:00,57.0957967228,0.999174153021,0.0,0.0,15.863942322,29.242365,4.38696385362,1.16128385362,3.20568,0.02
 12/25  01:00:00,57.0224792461,1.66529025503,0.0,0.0,15.863942322,29.242365,5.39425104551,2.16857104551,3.20568,0.02
 12/25  02:00:00,56.6871205833,1.33223220403,0.0,0.0,15.863942322,29.242365,8.3310765068,2.24233709811,3.20568,2.88305940869
 12/25  03:00:00,57.0235940015,1.66529025503,0.0,0.0,15.863942322,29.242365,7.2094309593,3.9837509593,3.20568,0.02
 12/25  04:00:00,56.687950451,1.33223220403,0.0,0.0,15.863942322,29.242365,10.2378658184,4.14904837695,3.20568,2.88313744142
 12/25  05:00:00,57.6482487929,2.07157928504,0.0,0.0,15.863942322,29.242365,10.8021425875,7.57646258752,3.20568,0.02
 12/25  06:00:00,58.4862858143,2.92691606888,0.0,0.0,15.863942322,29.242365,33.0256401941,26.9368569626,3.20568,2.8831032315
 12/25  07:00:00,58.8062096652,3.22385960366,0.0,0.0,15.863942322,29.242365,33.9398040759,30.7141240759,3.20568,0.02
 12/25  08:00:00,58.5332393797,3.02848832639,0.0,0.0,15.863942322,29.242365,32.3422357272,29.1165557272,3.20568,0.02
 12/25  09:00:00,50.4867828582,2.12236541379,0.0,0.0,15.863942322,29.242365,18.2156522102,12.1250683301,3.20568,2.88490388005
 12/25  10:00:00,48.2716560838,1.33223220403,0.0,0.0,15.863942322,29.242365,14.2848111227,8.19424915588,3.20568,2.88488196679
 12/25  11:00:00,48.5935981127,1.66529025503,0.0,0.0,15.863942322,29.242365,11.8625917212,8.63691172119,3.20568,0.02
 12/25  12:00:00,48.9750777463,1.33223220403,0.0,0.0,15.863942322,29.242365,11.3589353663,5.26839383677,3.20568,2.88486152952
 12/25  13:00:00,47.8955169048,0.999174153021,0.0,0.0,15.863942322,29.242365,9.06926384492,2.97874276005,3.20568,2.88484108487
 12/25  14:00:00,47.9320600129,0.999174153021,0.0,0.0,15.863942322,29.242365,4.90285766524,1.67717766524,3.20568,0.02
 12/25  15:00:00,46.9440209041,0.0,0.0,0.0,15.863942322,29.242365,6.0887230325,0.0,3.20568,2.8830430325
 12/25  16:00:00,46.9328726379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,46.8357243119,0.0,0.0,0.0,15.863942322,29.242365,6.08874544716,0.0,3.20568,2.88306544716
 12/25  18:00:00,53.9807920948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,56.3581870993,0.947004970574,0.0,0.0,15.863942322,29.242365,7.79971162507,1.71094331117,3.20568,2.8830883139
 12/25  20:00:00,56.6242594369,0.999174153021,0.0,0.0,15.863942322,29.242365,6.15917692666,2.93349692666,3.20568,0.02
 12/25  21:00:00,58.1059912784,2.49141089743,0.0,0.0,15.863942322,29.242365,24.2536566462,21.0279766462,3.20568,0.02
 12/25  22:00:00,58.2137439233,2.70909994136,0.0,0.0,15.863942322,29.242365,40.3311248773,34.2423346498,3.20568,2.88311022751
 12/25  23:00:00,58.9855321205,3.62732678073,0.0,0.0,15.863942322,29.242365,55.2028797985,51.9771997985,3.20568,0.02
 12/25  24:00:00,59.4766414987,3.37637316385,0.0,0.0,15.863942322,29.242365,53.4807950238,47.3919817862,3.20568,2.88313323766
 12/26  01:00:00,59.579962549,4.20967443857,0.0,0.0,15.863942322,29.242365,65.2215575842,61.9958775842,3.20568,0.02
 12/26  02:00:00,58.7768173232,3.41446276041,0.0,0.0,15.863942322,29.242365,58.9793385061,52.8887291321,3.20568,2.88492937393
 12/26  03:00:00,59.8672340941,4.4923837923,0.0,0.0,15.863942322,29.242365,79.0910465494,73.0004522466,3.20568,2.88491430286
 12/26  04:00:00,58.9584485769,3.59390703384,0.0,0.0,15.863942322,29.242365,63.3782817358,60.1526017358,3.20568,0.02
 12/26  05:00:00,60.9348501682,4.4923837923,0.0,0.0,15.863942322,29.242365,84.3244065362,78.2338280194,3.20568,2.88489851683
 12/26  06:00:00,59.851068758,3.59390703384,0.0,0.0,15.863942322,29.242365,69.5869059582,63.4964732665,3.20568,2.8847526917
 12/26  07:00:00,66.6395336538,7.41719586557,0.00446605462523,0.0,15.863942322,29.818365,807.888729746,804.663049746,3.20568,0.02
 12/26  08:00:00,130.242213544,7.41719586557,0.0,0.0,80.527626,29.818365,485.169849753,476.205547052,3.20568,5.75862270088
 12/26  09:00:00,167.874347057,7.41719586557,0.00365039076705,0.0,80.527626,75.0917375,397.684303137,362.061308091,24.0426,11.5803950459
 12/26  10:00:00,166.404835175,7.41719586557,0.0021627303721,0.0,80.527626,75.0917375,369.098720223,327.555482653,24.0426,17.5006375707
 12/26  11:00:00,170.377435635,7.41719586557,0.00124199941285,0.0,80.527626,79.0911225,362.913696599,307.503814762,32.0568,23.353081837
 12/26  12:00:00,171.111274245,7.41719586557,0.0,0.0,80.527626,79.0911225,325.178830068,269.702917818,32.0568,23.4191122501
 12/26  13:00:00,170.336253868,7.41719586557,0.0,0.0,80.527626,79.0911225,313.496040543,255.037367465,32.0568,26.4018730784
 12/26  14:00:00,166.345357209,7.41719586557,0.0,0.0,80.527626,75.0917375,303.731745849,261.263474153,16.0284,26.4398716955
 12/26  15:00:00,166.336749052,7.41719586557,0.0,0.0,80.527626,75.0917375,292.169104142,255.719372565,16.0284,20.421331577
 12/26  16:00:00,164.310735437,7.41719586557,0.0,0.0,80.527626,73.092045,279.504228319,255.849296911,3.20568,20.4492514074
 12/26  17:00:00,164.237180743,7.41719586557,0.0,0.0,80.527626,73.092045,296.12260115,287.15848188,3.20568,5.75843927049
 12/26  18:00:00,128.161639764,7.41719586557,0.0,0.0,80.527626,29.818365,348.30250544,342.207594936,3.20568,2.88923050442
 12/26  19:00:00,129.608840757,7.41719586557,0.0,0.0,80.527626,29.818365,377.565963863,368.586401901,3.20568,5.77388196196
 12/26  20:00:00,129.621112129,7.41719586557,0.0,0.0,80.527626,29.818365,392.642520432,380.771292756,3.20568,8.66554767633
 12/26  21:00:00,129.629142815,7.41719586557,0.0,0.0,80.527626,29.818365,399.847152412,387.982255379,3.20568,8.65921703303
 12/26  22:00:00,55.2711974458,0.0,0.0,0.0,15.863942322,29.242365,8.98561691057,0.0,3.20568,5.77993691057
 12/26  23:00:00,55.3262180775,0.0,0.0,0.0,15.863942322,29.242365,8.96779088612,0.0,3.20568,5.76211088612
 12/26  24:00:00,56.460671436,0.333058051007,0.0,0.0,15.863942322,29.242365,6.4148068369,0.320811142996,3.20568,2.88831569391
 12/27  01:00:00,57.0330587522,1.66529025503,0.0,0.0,15.863942322,29.242365,4.84620946943,1.62052946943,3.20568,0.02
 12/27  02:00:00,56.6995921347,1.33223220403,0.0,0.0,15.863942322,29.242365,7.87888804406,1.78828922704,3.20568,2.88491881701
 12/27  03:00:00,57.0330004197,1.66529025503,0.0,0.0,15.863942322,29.242365,9.24629995886,3.15571248555,3.20568,2.88490747332
 12/27  04:00:00,56.6980885344,1.33223220403,0.0,0.0,15.863942322,29.242365,7.33682903271,4.11114903271,3.20568,0.02
 12/27  05:00:00,58.122604131,2.53542573499,0.0,0.0,15.863942322,29.242365,21.4458056815,15.3553168975,3.20568,2.88480878397
 12/27  06:00:00,58.8202072378,3.24602219638,0.0,0.0,15.863942322,29.242365,41.4492642998,35.3586577361,3.20568,2.88492656377
 12/27  07:00:00,66.2517345117,7.41719586557,0.000635946492102,0.0,15.863942322,29.818365,675.697704825,672.472024825,3.20568,0.02
 12/27  08:00:00,130.109795802,7.41719586557,0.0,0.0,80.527626,29.818365,499.323662692,490.359843279,3.20568,5.75813941296
 12/27  09:00:00,167.863571852,7.41719586557,0.0027584847355,0.0,80.527626,75.0917375,428.970444353,393.346966652,24.0426,11.5808777006
 12/27  10:00:00,166.410982197,7.41719586557,0.00155566791825,0.0,80.527626,75.0917375,413.113393836,371.568933735,24.0426,17.5018601004
 12/27  11:00:00,170.388945498,7.41719586557,0.000992316443862,0.0,80.527626,79.0911225,410.569758522,355.157986488,32.0568,23.3549720339
 12/27  12:00:00,171.128094655,7.41719586557,0.0,0.0,80.527626,79.0911225,367.786894265,312.308601172,32.0568,23.4214930927
 12/27  13:00:00,170.349831599,7.41719586557,0.0,0.0,80.527626,79.0911225,347.385779756,288.923955282,32.0568,26.4050244745
 12/27  14:00:00,166.354274958,7.41719586557,0.0,0.0,80.527626,75.0917375,327.401172122,284.934929331,16.0284,26.4378427913
 12/27  15:00:00,166.334249769,7.41719586557,0.0,0.0,80.527626,75.0917375,299.860917,263.408485274,16.0284,20.4240317261
 12/27  16:00:00,164.307974358,7.41719586557,0.0,0.0,80.527626,73.092045,281.870341242,255.492155141,3.20568,23.1725061009
 12/27  17:00:00,164.233816583,7.41719586557,0.0,0.0,80.527626,73.092045,291.760440061,285.47327024,3.20568,3.08148982072
 12/27  18:00:00,128.160813093,7.41719586557,0.0,0.0,80.527626,29.818365,353.666807475,347.572051942,3.20568,2.88907553301
 12/27  19:00:00,129.61291769,7.41719586557,0.0,0.0,80.527626,29.818365,390.960359553,381.980095717,3.20568,5.77458383514
 12/27  20:00:00,129.848089959,7.41719586557,0.0,0.0,80.527626,29.818365,416.684175722,404.811840853,3.20568,8.66665486919
 12/27  21:00:00,129.855891384,7.41719586557,0.0,0.0,80.527626,29.818365,437.105237057,425.24020346,3.20568,8.65935359668
 12/27  22:00:00,55.4187558257,0.0,0.0,0.0,15.863942322,29.242365,8.98512687997,0.0,3.20568,5.77944687997
 12/27  23:00:00,55.654055559,0.333058051007,0.0,0.0,15.863942322,29.242365,9.35515128639,0.387731494465,3.20568,5.76173979192
 12/27  24:00:00,57.7967744372,1.66529025503,0.0,0.0,15.863942322,29.242365,8.35590047343,2.26180453034,3.20568,2.88841594309
 12/28  01:00:00,56.7413352619,1.37032180059,0.0,0.0,15.863942322,29.242365,10.417166574,4.32659331457,3.20568,2.88489325942
 12/28  02:00:00,59.0186647248,3.62817355334,0.0,0.0,15.863942322,29.242365,44.1165046827,40.8908246827,3.20568,0.02
 12/28  03:00:00,59.406495197,4.00696735504,0.0,0.0,15.863942322,29.242365,76.1325810861,70.0419525589,3.20568,2.88494852721
 12/28  04:00:00,59.4913852014,4.0793234711,0.0,0.0,15.863942322,29.242365,79.6659923444,73.5753696724,3.20568,2.88494267194
 12/28  05:00:00,59.6459857116,4.00696735504,0.0,0.0,15.863942322,29.242365,101.475781136,98.2501011359,3.20568,0.02
 12/28  06:00:00,59.711402873,4.0793234711,0.0,0.0,15.863942322,29.242365,105.145032381,99.0544167295,3.20568,2.88493565111
 12/28  07:00:00,66.3795630221,7.41719586557,0.0,0.0,15.863942322,29.818365,836.223560799,830.132954617,3.20568,2.88492618202
 12/28  08:00:00,130.718720341,7.41719586557,0.0,0.0,80.527626,29.818365,611.507023808,605.412084351,3.20568,2.88925945714
 12/28  09:00:00,167.939436116,7.41719586557,0.0,0.0,80.527626,75.0917375,477.679705955,442.055009722,24.0426,11.5820962329
 12/28  10:00:00,166.41587538,7.41719586557,0.00202502710368,0.0,80.527626,75.0917375,422.808129004,378.347938222,24.0426,20.4175907827
 12/28  11:00:00,170.37511065,7.41719586557,0.00104685743123,0.0,80.527626,79.0911225,388.243650133,335.74823025,32.0568,20.4386198829
 12/28  12:00:00,171.110256853,7.41719586557,0.0,0.0,80.527626,79.0911225,340.512350978,285.035400642,32.0568,23.4201503355
 12/28  13:00:00,170.336162647,7.41719586557,0.0,0.0,80.527626,79.0911225,318.323947843,259.866431265,32.0568,26.4007165787
 12/28  14:00:00,166.344979082,7.41719586557,0.0,0.0,80.527626,75.0917375,299.893849449,257.428839502,16.0284,26.4366099472
 12/28  15:00:00,166.335249855,7.41719586557,0.0,0.0,80.527626,75.0917375,280.367525279,243.91524478,16.0284,20.4238804992
 12/28  16:00:00,164.308711647,7.41719586557,0.0,0.0,80.527626,73.092045,263.854974092,237.280273454,3.20568,23.3690206381
 12/28  17:00:00,164.21939282,7.41719586557,0.0,0.0,80.527626,73.092045,257.390580083,251.295655342,3.20568,2.88924474126
 12/28  18:00:00,128.134523676,7.41719586557,0.0,0.0,80.527626,29.818365,301.231136736,295.136139333,3.20568,2.88931740279
 12/28  19:00:00,129.573907987,7.41719586557,0.0,0.0,80.527626,29.818365,323.840603198,311.983876627,3.20568,8.65104657031
 12/28  20:00:00,129.795119646,7.41719586557,0.0,0.0,80.527626,29.818365,326.903482018,317.91428739,3.20568,5.783514628
 12/28  21:00:00,129.784686695,7.41719586557,0.0,0.0,80.527626,29.818365,332.796104496,320.930762046,3.20568,8.65966244961
 12/28  22:00:00,55.4359271851,0.0,0.0,0.0,15.863942322,29.242365,11.8654442994,0.0,3.20568,8.65976429937
 12/28  23:00:00,55.3326704088,0.0,0.0,0.0,15.863942322,29.242365,6.09673311152,0.0,3.20568,2.89105311152
 12/28  24:00:00,56.1346822797,0.0,0.0,0.0,15.863942322,29.242365,6.09385364762,0.0,3.20568,2.88817364762
 12/29  01:00:00,55.3684764871,0.0,0.0,0.0,15.863942322,29.242365,6.08992235711,0.0,3.20568,2.88424235711
 12/29  02:00:00,55.371323537,0.0,0.0,0.0,15.863942322,29.242365,6.09063502445,0.0,3.20568,2.88495502445
 12/29  03:00:00,56.3706919053,0.999174153021,0.0,0.0,15.863942322,29.242365,3.9397237292,0.714043729205,3.20568,0.02
 12/29  04:00:00,56.7021981802,1.33223220403,0.0,0.0,15.863942322,29.242365,7.27990679232,1.18927504722,3.20568,2.8849517451
 12/29  05:00:00,58.0976924817,1.66529025503,0.0,0.0,15.863942322,29.242365,7.76875601439,1.67812764949,3.20568,2.88494836489
 12/29  06:00:00,57.5906567992,1.33223220403,0.0,0.0,15.863942322,29.242365,5.04934457113,1.82366457113,3.20568,0.02
 12/29  07:00:00,66.3576720173,7.41719586557,0.00363668345922,0.0,15.863942322,29.818365,561.379365597,555.288739459,3.20568,2.884946138
 12/29  08:00:00,129.912710112,7.41719586557,0.0,0.0,80.527626,29.818365,424.587381787,418.492597234,3.20568,2.88910455305
 12/29  09:00:00,167.789157923,7.41719586557,0.00385921078411,0.0,80.527626,75.0917375,345.279515055,309.653940006,24.0426,11.5829750489
 12/29  10:00:00,166.358465742,7.41719586557,0.00235439923364,0.0,80.527626,75.0917375,313.800361436,269.339163716,24.0426,20.4185977209
 12/29  11:00:00,170.344626495,7.41719586557,0.00144803398508,0.0,80.527626,79.0911225,295.594718674,243.099533952,32.0568,20.4383847221
 12/29  12:00:00,171.100889139,7.41719586557,0.0,0.0,80.527626,79.0911225,264.972080064,209.493257882,32.0568,23.4220221817
 12/29  13:00:00,170.330165979,7.41719586557,0.0,0.0,80.527626,79.0911225,254.750509519,196.283119245,32.0568,26.4105902738
 12/29  14:00:00,166.157762049,7.41719586557,0.0,0.0,80.527626,75.0917375,239.057483416,193.653717549,16.0284,29.3753658672
 12/29  15:00:00,165.968237877,7.41719586557,0.0,0.0,80.527626,75.0917375,220.482341612,184.027777387,16.0284,20.4261642248
 12/29  16:00:00,163.801710777,7.41719586557,0.0,0.0,80.527626,73.092045,202.23054883,178.575538729,3.20568,20.4493301008
 12/29  17:00:00,163.63551357,7.41719586557,0.0,0.0,80.527626,73.092045,183.493104425,177.398066133,3.20568,2.88935829158
 12/29  18:00:00,127.521706799,7.41719586557,0.0,0.0,80.527626,29.818365,204.427747482,195.463606073,3.20568,5.75846140955
 12/29  19:00:00,128.960885583,7.41719586557,0.0,0.0,80.527626,29.818365,220.171022034,211.190844215,3.20568,5.77449781903
 12/29  20:00:00,128.922694131,7.41719586557,0.0,0.0,80.527626,29.818365,222.516213238,210.641716701,3.20568,8.66881653661
 12/29  21:00:00,128.868017214,7.41719586557,0.0,0.0,80.527626,29.818365,220.243690802,208.378919238,3.20568,8.65909156421
 12/29  22:00:00,55.3463669399,0.0,0.0,0.0,15.863942322,29.242365,8.98560639127,0.0,3.20568,5.77992639127
 12/29  23:00:00,55.3972263471,0.0,0.0,0.0,15.863942322,29.242365,8.96772602988,0.0,3.20568,5.76204602988
 12/29  24:00:00,56.1779398547,0.0,0.0,0.0,15.863942322,29.242365,6.09396699217,0.0,3.20568,2.88828699217
 12/30  01:00:00,55.4345177441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4336943518,0.0,0.0,0.0,15.863942322,29.242365,6.08881724296,0.0,3.20568,2.88313724296
 12/30  03:00:00,55.4279913227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.4228042007,0.0,0.0,0.0,15.863942322,29.242365,6.08869039656,0.0,3.20568,2.88301039656
 12/30  05:00:00,55.6333707102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.6169455745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6290807367,0.0,0.0,0.0,15.863942322,29.242365,6.08873229295,0.0,3.20568,2.88305229295
 12/30  08:00:00,55.5655504837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,48.419895683,0.0,0.0,0.0,15.863942322,29.242365,6.08877423989,0.0,3.20568,2.88309423989
 12/30  10:00:00,47.0058932035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,46.9962351293,0.0,0.0,0.0,15.863942322,29.242365,6.09056327403,0.0,3.20568,2.88488327403
 12/30  12:00:00,47.6978911143,0.0,0.0,0.0,15.863942322,29.242365,6.09056399591,0.0,3.20568,2.88488399591
 12/30  13:00:00,46.9748030926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  14:00:00,47.0113941502,0.0,0.0,0.0,15.863942322,29.242365,6.08884708896,0.0,3.20568,2.88316708896
 12/30  15:00:00,47.0230412667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.0102356048,0.0,0.0,0.0,15.863942322,29.242365,6.08872066051,0.0,3.20568,2.88304066051
 12/30  17:00:00,46.9096593025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,54.0511351593,0.0,0.0,0.0,15.863942322,29.242365,6.08876278845,0.0,3.20568,2.88308278845
 12/30  19:00:00,55.475086299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.6854798427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.669032875,0.0,0.0,0.0,15.863942322,29.242365,6.08880485851,0.0,3.20568,2.88312485851
 12/30  22:00:00,55.5522229531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.3938806157,0.0,0.0,0.0,15.863942322,29.242365,6.08884687311,0.0,3.20568,2.88316687311
 12/30  24:00:00,56.1210049298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.385356528,0.0,0.0,0.0,15.863942322,29.242365,6.08872266578,0.0,3.20568,2.88304266578
 12/31  02:00:00,55.3821064684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.380016113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  04:00:00,55.3781945097,0.0,0.0,0.0,15.863942322,29.242365,6.08876801323,0.0,3.20568,2.88308801323
 12/31  05:00:00,55.5907855833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.5754552983,0.0,0.0,0.0,15.863942322,29.242365,6.0888135124,0.0,3.20568,2.8831335124
 12/31  07:00:00,56.5919631123,0.999174153021,0.0,0.0,15.863942322,29.242365,4.14275395011,0.917073950114,3.20568,0.02
 12/31  08:00:00,55.5240216973,0.0,0.0,0.0,15.863942322,29.242365,6.08828516478,0.0,3.20568,2.88260516478
 12/31  09:00:00,48.3780781504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,46.9614795115,0.0,0.0,0.0,15.863942322,29.242365,6.09048663092,0.0,3.20568,2.88480663092
 12/31  11:00:00,46.9517321843,0.0,0.0,0.0,15.863942322,29.242365,6.09049147336,0.0,3.20568,2.88481147336
 12/31  12:00:00,47.6651998932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,46.9342644816,0.0,0.0,0.0,15.863942322,29.242365,6.09049628727,0.0,3.20568,2.88481628727
 12/31  14:00:00,46.9741855589,0.0,0.0,0.0,15.863942322,29.242365,6.09050108265,0.0,3.20568,2.88482108265
 12/31  15:00:00,46.9883147406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,46.9768208201,0.0,0.0,0.0,15.863942322,29.242365,6.08875496676,0.0,3.20568,2.88307496676
 12/31  17:00:00,46.8787029949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,54.0229043283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4494575618,0.0,0.0,0.0,15.863942322,29.242365,6.08880080355,0.0,3.20568,2.88312080355
 12/31  20:00:00,55.6590536331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.6399361032,0.0,0.0,0.0,15.863942322,29.242365,6.08884657825,0.0,3.20568,2.88316657825
 12/31  22:00:00,55.5209522654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,56.0283202643,0.666116102014,0.0,0.0,15.863942322,29.242365,6.78570018036,0.696891698252,3.20568,2.88312848211
 12/31  24:00:00,57.433698711,1.33223220403,0.0,0.0,15.863942322,29.242365,4.69310656325,1.46742656325,3.20568,0.02
